Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-7.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.5,-8.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2018,1,1,7,15,35.5,3.5,2.0,-9.7,3.0,0.0,0.0
2018,1,1,7,30,71.0,7.0,2.2,-9.4,6.0,0.0,0.0
2018,1,1,7,45,229.0,17.5,2.45,-9.15,32.0,149.35,0.0
2018,1,1,8,0,387.0,28.0,2.7,-8.9,58.0,309.87,224.61
2018,1,1,8,15,517.5,34.5,2.85,-8.45,102.0,413.96,360.38
2018,1,1,8,30,648.0,41.0,3.0,-8.0,146.0,532.28,470.36
2018,1,1,8,45,711.0,46.0,3.2,-7.6,191.5,605.67,536.78
2018,1,1,9,0,774.0,51.0,3.4,-7.2,237.0,679.92,601.15
2018,1,1,9,15,811.5,54.5,3.4,-6.8,279.5,732.79,644.59
2018,1,1,9,30,849.0,58.0,3.4,-6.4,322.0,784.26,685.22
2018,1,1,9,45,874.5,60.0,3.4,-6.0,360.0,822.1,713.62
2018,1,1,10,0,900.0,62.0,3.4,-5.6,398.0,849.32,732.95
2018,1,1,10,15,917.0,64.0,3.3,-5.3,430.5,874.21,749.7
2018,1,1,10,30,934.0,66.0,3.2,-5.0,463.0,895.9,763.65
2018,1,1,10,45,945.0,67.5,3.15,-4.7,488.5,908.31,770.7
2018,1,1,11,0,956.0,69.0,3.1,-4.4,514.0,917.05,775.06
2018,1,1,11,15,963.0,70.5,3.05,-4.15,532.5,918.58,774.17
2018,1,1,11,30,970.0,72.0,3.0,-3.9,551.0,916.24,770.57
2018,1,1,11,45,973.5,72.5,2.95,-3.7,561.5,905.84,761.19
2018,1,1,12,0,977.0,73.0,2.9,-3.5,572.0,891.63,749.18
2018,1,1,12,15,977.5,73.0,2.9,-3.35,574.0,870.66,732.74
2018,1,1,12,30,978.0,73.0,2.9,-3.2,576.0,846.12,713.73
2018,1,1,12,45,975.5,73.0,2.85,-3.05,570.5,815.86,690.05
2018,1,1,13,0,973.0,73.0,2.8,-2.9,565.0,782.41,663.96
2018,1,1,13,15,967.5,72.5,2.8,-2.8,551.0,743.3,633.85
2018,1,1,13,30,962.0,72.0,2.8,-2.7,537.0,701.54,599.13
2018,1,1,13,45,952.5,71.0,2.85,-2.65,515.5,654.38,559.61
2018,1,1,14,0,943.0,70.0,2.9,-2.6,494.0,605.32,517.5
2018,1,1,14,15,929.0,68.5,2.9,-2.65,465.5,551.79,470.48
2018,1,1,14,30,915.0,67.0,2.9,-2.7,437.0,497.3,421.25
2018,1,1,14,45,895.0,64.5,2.9,-2.75,402.0,439.48,367.78
2018,1,1,15,0,875.0,62.0,2.9,-2.8,367.0,380.5,311.87
2018,1,1,15,15,846.0,58.5,2.8,-3.05,326.5,318.39,252.35
2018,1,1,15,30,817.0,55.0,2.7,-3.3,286.0,258.21,194.0
2018,1,1,15,45,772.5,51.0,2.6,-3.55,242.5,196.89,136.23
2018,1,1,16,0,728.0,47.0,2.5,-3.8,199.0,139.93,85.8
2018,1,1,16,15,655.5,41.5,2.3,-4.4,154.5,84.34,45.06
2018,1,1,16,30,583.0,36.0,2.1,-5.0,110.0,37.27,28.74
2018,1,1,16,45,427.5,28.0,1.9,-5.6,70.5,23.3,13.56
2018,1,1,17,0,272.0,20.0,1.7,-6.2,31.0,18.19,0.0
2018,1,1,17,15,136.0,10.0,1.85,-6.4,15.5,9.1,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-8.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-9.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.9,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.9,0.0,0.0,0.0
2018,1,2,7,15,46.5,4.0,1.05,-13.3,3.0,0.0,0.0
2018,1,2,7,30,93.0,8.0,1.3,-12.7,6.0,0.0,0.0
2018,1,2,7,45,298.0,16.0,1.55,-12.1,34.5,188.02,0.0
2018,1,2,8,0,503.0,24.0,1.8,-11.5,63.0,368.91,267.29
2018,1,2,8,15,601.0,29.5,1.9,-11.0,105.5,465.22,404.21
2018,1,2,8,30,699.0,35.0,2.0,-10.5,148.0,561.26,494.53
2018,1,2,8,45,755.0,38.5,2.15,-10.0,192.5,622.56,550.3
2018,1,2,9,0,811.0,42.0,2.3,-9.5,237.0,689.28,607.74
2018,1,2,9,15,846.0,45.0,2.2,-8.95,279.5,739.46,647.33
2018,1,2,9,30,881.0,48.0,2.1,-8.4,322.0,788.55,684.11
2018,1,2,9,45,904.5,49.5,2.0,-7.85,360.0,824.28,708.82
2018,1,2,10,0,928.0,51.0,1.9,-7.3,398.0,857.55,730.77
2018,1,2,10,15,944.0,53.0,1.8,-6.8,430.5,882.3,745.65
2018,1,2,10,30,960.0,55.0,1.7,-6.3,463.0,903.71,757.69
2018,1,2,10,45,971.5,55.5,1.55,-5.75,488.5,915.62,761.55
2018,1,2,11,0,983.0,56.0,1.4,-5.2,514.0,923.79,762.6
2018,1,2,11,15,990.0,56.5,1.3,-4.75,532.5,924.25,759.09
2018,1,2,11,30,997.0,57.0,1.2,-4.3,551.0,920.77,752.93
2018,1,2,11,45,1001.0,57.5,1.1,-3.8,561.5,910.82,742.16
2018,1,2,12,0,1005.0,58.0,1.0,-3.3,572.0,896.94,728.83
2018,1,2,12,15,1005.5,58.5,0.9,-2.95,575.0,876.38,711.3
2018,1,2,12,30,1006.0,59.0,0.8,-2.6,578.0,852.13,691.37
2018,1,2,12,45,1004.0,58.5,0.7,-2.2,572.0,821.18,666.69
2018,1,2,13,0,1002.0,58.0,0.6,-1.8,566.0,786.93,639.83
2018,1,2,13,15,997.0,57.5,0.55,-1.55,552.5,747.49,610.46
2018,1,2,13,30,992.0,57.0,0.5,-1.3,539.0,705.26,577.49
2018,1,2,13,45,983.5,56.5,0.4,-1.05,518.0,658.36,538.76
2018,1,2,14,0,975.0,56.0,0.3,-0.8,497.0,609.38,497.75
2018,1,2,14,15,962.5,54.5,0.3,-0.75,468.5,555.41,453.47
2018,1,2,14,30,950.0,53.0,0.3,-0.7,440.0,500.27,406.76
2018,1,2,14,45,931.0,51.5,0.3,-0.65,405.0,441.57,355.58
2018,1,2,15,0,912.0,50.0,0.3,-0.6,370.0,382.9,302.7
2018,1,2,15,15,885.0,48.0,0.35,-0.9,330.5,321.63,246.89
2018,1,2,15,30,858.0,46.0,0.4,-1.2,291.0,261.87,191.2
2018,1,2,15,45,816.5,43.0,0.45,-1.55,247.0,200.17,134.74
2018,1,2,16,0,775.0,40.0,0.5,-1.9,203.0,142.23,84.41
2018,1,2,16,15,707.0,35.5,0.6,-2.4,158.5,83.77,41.77
2018,1,2,16,30,639.0,31.0,0.7,-2.9,114.0,34.3,19.31
2018,1,2,16,45,480.0,25.0,0.75,-3.45,73.5,22.37,13.01
2018,1,2,17,0,321.0,19.0,0.8,-4.0,33.0,17.76,0.0
2018,1,2,17,15,160.5,9.5,0.85,-4.25,16.5,8.64,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.95,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,7,15,11.0,1.5,0.7,-7.45,1.5,0.0,0.0
2018,1,3,7,30,22.0,3.0,0.8,-7.2,3.0,0.0,0.0
2018,1,3,7,45,15.5,10.0,0.85,-6.95,10.5,18.11,0.0
2018,1,3,8,0,9.0,17.0,0.9,-6.7,18.0,20.97,9.89
2018,1,3,8,15,15.0,27.0,1.0,-6.4,29.0,36.2,26.81
2018,1,3,8,30,21.0,37.0,1.1,-6.1,40.0,51.3,41.47
2018,1,3,8,45,56.5,53.5,1.25,-5.85,66.0,108.17,94.54
2018,1,3,9,0,92.0,70.0,1.4,-5.6,92.0,156.4,139.39
2018,1,3,9,15,258.5,85.0,1.3,-5.2,162.0,321.04,288.44
2018,1,3,9,30,425.0,100.0,1.2,-4.8,232.0,496.29,437.27
2018,1,3,9,45,357.0,111.0,1.15,-4.4,231.0,460.0,403.08
2018,1,3,10,0,289.0,122.0,1.1,-4.0,230.0,401.44,352.36
2018,1,3,10,15,179.5,147.5,1.05,-3.55,216.5,325.66,284.94
2018,1,3,10,30,70.0,173.0,1.0,-3.1,203.0,247.24,214.1
2018,1,3,10,45,86.0,184.0,1.0,-2.65,223.0,271.62,235.13
2018,1,3,11,0,102.0,195.0,1.0,-2.2,243.0,295.79,255.08
2018,1,3,11,15,84.5,193.0,0.85,-1.95,233.5,274.81,235.81
2018,1,3,11,30,67.0,191.0,0.7,-1.7,224.0,254.38,217.36
2018,1,3,11,45,60.5,202.0,0.55,-1.45,232.5,258.99,220.22
2018,1,3,12,0,54.0,213.0,0.4,-1.2,241.0,263.52,222.77
2018,1,3,12,15,35.0,200.5,0.35,-1.15,218.5,230.9,194.7
2018,1,3,12,30,16.0,188.0,0.3,-1.1,196.0,188.8,158.8
2018,1,3,12,45,9.5,170.0,0.25,-1.0,175.0,164.54,138.22
2018,1,3,13,0,3.0,152.0,0.2,-0.9,154.0,141.31,118.3
2018,1,3,13,15,1.5,124.5,0.3,-0.9,125.5,113.34,94.49
2018,1,3,13,30,0.0,97.0,0.4,-0.9,97.0,86.36,71.21
2018,1,3,13,45,0.0,80.5,0.45,-0.9,80.5,71.24,58.07
2018,1,3,14,0,0.0,64.0,0.5,-0.9,64.0,56.57,45.18
2018,1,3,14,15,0.0,56.5,0.55,-1.0,56.5,49.9,39.35
2018,1,3,14,30,0.0,49.0,0.6,-1.1,49.0,43.25,33.47
2018,1,3,14,45,0.0,48.5,0.6,-1.15,48.5,42.8,33.14
2018,1,3,15,0,0.0,48.0,0.6,-1.2,48.0,42.35,32.8
2018,1,3,15,15,0.0,46.0,0.6,-1.35,46.0,40.57,31.26
2018,1,3,15,30,0.0,44.0,0.6,-1.5,44.0,38.8,29.68
2018,1,3,15,45,0.0,41.5,0.55,-1.65,41.5,36.59,27.65
2018,1,3,16,0,0.0,39.0,0.5,-1.8,39.0,34.39,25.54
2018,1,3,16,15,0.0,31.0,0.5,-2.0,31.0,27.31,18.93
2018,1,3,16,30,0.0,23.0,0.5,-2.2,23.0,20.25,12.25
2018,1,3,16,45,10.0,16.0,0.55,-2.35,16.5,14.36,6.5
2018,1,3,17,0,20.0,9.0,0.6,-2.5,10.0,8.04,0.0
2018,1,3,17,15,10.0,4.5,0.6,-2.6,5.0,4.09,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-4.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-6.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.95,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,4,7,15,29.0,3.5,2.1,-8.15,3.0,0.0,0.0
2018,1,4,7,30,58.0,7.0,2.7,-7.5,6.0,0.0,0.0
2018,1,4,7,45,223.0,17.5,3.35,-6.9,32.0,145.45,0.0
2018,1,4,8,0,388.0,28.0,4.0,-6.3,58.0,309.32,220.69
2018,1,4,8,15,495.5,36.0,4.3,-5.95,99.5,410.61,356.13
2018,1,4,8,30,603.0,44.0,4.6,-5.6,141.0,502.83,445.9
2018,1,4,8,45,666.5,49.5,4.95,-5.25,185.5,576.58,514.33
2018,1,4,9,0,730.0,55.0,5.3,-4.9,230.0,651.12,580.91
2018,1,4,9,15,771.5,58.0,5.35,-4.65,272.5,706.03,627.9
2018,1,4,9,30,813.0,61.0,5.4,-4.4,315.0,759.7,672.28
2018,1,4,9,45,842.0,63.5,5.5,-4.2,353.5,800.86,705.49
2018,1,4,10,0,871.0,66.0,5.6,-4.0,392.0,839.63,736.12
2018,1,4,10,15,890.0,67.5,5.65,-3.75,424.5,865.87,755.72
2018,1,4,10,30,909.0,69.0,5.7,-3.5,457.0,880.59,765.87
2018,1,4,10,45,923.0,69.5,5.7,-3.3,483.0,894.5,775.28
2018,1,4,11,0,937.0,70.0,5.7,-3.1,509.0,904.87,781.9
2018,1,4,11,15,949.5,71.0,5.7,-2.9,530.0,910.88,785.16
2018,1,4,11,30,962.0,72.0,5.7,-2.7,551.0,913.03,785.51
2018,1,4,11,45,969.5,72.5,5.75,-2.55,563.5,906.39,779.52
2018,1,4,12,0,977.0,73.0,5.8,-2.4,576.0,895.84,770.62
2018,1,4,12,15,977.5,74.0,5.8,-2.35,579.0,876.38,754.78
2018,1,4,12,30,978.0,75.0,5.8,-2.3,582.0,853.3,736.2
2018,1,4,12,45,975.5,74.5,5.8,-2.25,576.5,822.67,711.64
2018,1,4,13,0,973.0,74.0,5.8,-2.2,571.0,788.83,684.52
2018,1,4,13,15,968.0,73.5,5.8,-2.25,557.5,750.24,653.7
2018,1,4,13,30,963.0,73.0,5.8,-2.3,544.0,708.93,618.47
2018,1,4,13,45,954.5,71.5,5.8,-2.35,523.0,661.88,577.42
2018,1,4,14,0,946.0,70.0,5.8,-2.4,502.0,612.84,533.76
2018,1,4,14,15,932.5,68.5,5.8,-2.6,473.5,559.48,485.6
2018,1,4,14,30,919.0,67.0,5.8,-2.8,445.0,505.08,435.22
2018,1,4,14,45,899.0,64.5,5.75,-3.0,410.0,447.05,380.31
2018,1,4,15,0,879.0,62.0,5.7,-3.2,375.0,387.79,322.98
2018,1,4,15,15,849.5,59.5,5.6,-3.55,335.0,326.17,262.81
2018,1,4,15,30,820.0,57.0,5.5,-3.9,295.0,266.46,203.9
2018,1,4,15,45,775.5,53.0,5.4,-4.25,251.0,204.63,144.66
2018,1,4,16,0,731.0,49.0,5.3,-4.6,207.0,147.16,92.66
2018,1,4,16,15,657.5,43.5,5.1,-4.95,161.5,90.77,49.83
2018,1,4,16,30,584.0,38.0,4.9,-5.3,116.0,43.02,25.81
2018,1,4,16,45,440.5,30.5,4.7,-5.7,76.5,25.38,16.2
2018,1,4,17,0,297.0,23.0,4.5,-6.1,37.0,19.99,0.0
2018,1,4,17,15,148.5,11.5,4.45,-6.3,18.5,10.46,0.0
2018,1,4,17,30,0.0,0.0,4.4,-6.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.95,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-9.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-9.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-10.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-10.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-10.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.6,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.75,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-11.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.5,0.0,0.0,0.0
2018,1,5,7,15,38.5,3.5,1.9,-10.95,3.0,0.0,0.0
2018,1,5,7,30,77.0,7.0,2.2,-10.4,6.0,0.0,0.0
2018,1,5,7,45,266.5,16.5,2.5,-9.85,33.5,169.7,0.0
2018,1,5,8,0,456.0,26.0,2.8,-9.3,61.0,338.72,243.51
2018,1,5,8,15,558.5,32.0,3.05,-8.8,103.0,438.63,381.78
2018,1,5,8,30,661.0,38.0,3.3,-8.3,145.0,537.77,476.07
2018,1,5,8,45,719.0,42.5,3.5,-7.8,189.5,607.1,539.31
2018,1,5,9,0,777.0,47.0,3.7,-7.3,234.0,677.27,600.41
2018,1,5,9,15,813.0,50.5,3.75,-6.9,276.5,729.23,643.64
2018,1,5,9,30,849.0,54.0,3.8,-6.5,319.0,779.89,684.21
2018,1,5,9,45,872.0,57.0,3.85,-6.1,357.5,809.53,706.61
2018,1,5,10,0,895.0,60.0,3.9,-5.7,396.0,844.2,732.56
2018,1,5,10,15,913.0,61.5,3.9,-5.35,428.5,869.75,750.45
2018,1,5,10,30,931.0,63.0,3.9,-5.0,461.0,892.16,765.69
2018,1,5,10,45,943.5,63.5,3.9,-4.6,487.0,905.07,773.31
2018,1,5,11,0,956.0,64.0,3.9,-4.2,513.0,914.36,778.24
2018,1,5,11,15,964.0,65.0,3.9,-3.9,532.0,916.67,778.19
2018,1,5,11,30,972.0,66.0,3.9,-3.6,551.0,915.11,775.38
2018,1,5,11,45,977.5,66.0,3.9,-3.3,562.0,906.26,767.16
2018,1,5,12,0,983.0,66.0,3.9,-3.0,573.0,893.54,756.21
2018,1,5,12,15,983.0,66.0,3.9,-2.75,575.5,872.56,739.21
2018,1,5,12,30,983.0,66.0,3.9,-2.5,578.0,847.98,719.61
2018,1,5,12,45,980.0,67.0,3.9,-2.3,573.0,818.86,696.7
2018,1,5,13,0,977.0,68.0,3.9,-2.1,568.0,786.49,671.29
2018,1,5,13,15,971.5,67.0,3.9,-1.95,554.5,747.0,640.31
2018,1,5,13,30,966.0,66.0,3.9,-1.8,541.0,704.83,605.47
2018,1,5,13,45,957.0,65.0,3.9,-1.7,520.0,658.07,565.56
2018,1,5,14,0,948.0,64.0,3.9,-1.6,499.0,609.34,523.09
2018,1,5,14,15,935.5,62.5,3.85,-1.65,471.0,556.52,476.21
2018,1,5,14,30,923.0,61.0,3.8,-1.7,443.0,502.56,427.08
2018,1,5,14,45,904.5,59.5,3.75,-1.7,409.0,445.22,373.68
2018,1,5,15,0,886.0,58.0,3.7,-1.7,375.0,387.88,318.9
2018,1,5,15,15,858.5,55.5,3.5,-1.95,335.5,326.84,260.12
2018,1,5,15,30,831.0,53.0,3.3,-2.2,296.0,267.15,201.98
2018,1,5,15,45,783.5,49.5,3.1,-2.45,251.5,204.55,142.89
2018,1,5,16,0,736.0,46.0,2.9,-2.7,207.0,146.61,91.07
2018,1,5,16,15,649.5,41.5,2.6,-3.35,160.5,89.68,48.51
2018,1,5,16,30,563.0,37.0,2.3,-4.0,114.0,42.87,24.94
2018,1,5,16,45,451.5,29.5,2.0,-4.65,76.5,26.64,17.5
2018,1,5,17,0,340.0,22.0,1.7,-5.3,39.0,18.87,0.0
2018,1,5,17,15,170.0,11.0,1.75,-5.55,19.5,10.01,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-6.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.8,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-10.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-11.15,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-13.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,6,7,15,40.5,4.0,1.2,-12.5,3.0,0.0,0.0
2018,1,6,7,30,81.0,8.0,1.5,-11.9,6.0,0.0,0.0
2018,1,6,7,45,271.0,17.0,1.8,-11.35,33.5,172.66,0.0
2018,1,6,8,0,461.0,26.0,2.1,-10.8,61.0,341.73,246.48
2018,1,6,8,15,569.5,31.5,2.45,-10.25,104.0,445.42,388.22
2018,1,6,8,30,678.0,37.0,2.8,-9.7,147.0,548.47,485.9
2018,1,6,8,45,723.5,42.0,3.1,-9.15,190.0,609.8,542.63
2018,1,6,9,0,769.0,47.0,3.4,-8.6,233.0,671.35,596.89
2018,1,6,9,15,805.0,51.5,3.45,-8.2,276.0,724.54,641.2
2018,1,6,9,30,841.0,56.0,3.5,-7.8,319.0,776.5,682.78
2018,1,6,9,45,886.5,57.0,3.55,-7.4,363.5,821.97,717.81
2018,1,6,10,0,932.0,58.0,3.6,-7.0,408.0,873.08,756.44
2018,1,6,10,15,950.5,60.0,3.5,-6.6,442.5,900.34,774.51
2018,1,6,10,30,969.0,62.0,3.4,-6.2,477.0,924.29,789.86
2018,1,6,10,45,980.5,62.5,3.35,-5.8,503.5,936.61,796.45
2018,1,6,11,0,992.0,63.0,3.3,-5.4,530.0,945.17,800.3
2018,1,6,11,15,999.5,64.0,3.25,-5.1,549.5,947.02,799.45
2018,1,6,11,30,1007.0,65.0,3.2,-4.8,569.0,944.87,795.78
2018,1,6,11,45,1010.5,65.5,3.15,-4.5,580.0,934.68,786.22
2018,1,6,12,0,1014.0,66.0,3.1,-4.2,591.0,920.53,773.94
2018,1,6,12,15,1005.5,66.0,3.05,-4.0,589.0,892.21,751.35
2018,1,6,12,30,997.0,66.0,3.0,-3.8,587.0,860.59,726.45
2018,1,6,12,45,994.5,66.0,3.0,-3.55,581.5,830.33,702.92
2018,1,6,13,0,992.0,66.0,3.0,-3.3,576.0,796.78,676.83
2018,1,6,13,15,987.5,65.0,3.0,-3.2,562.5,757.55,646.57
2018,1,6,13,30,983.0,64.0,3.0,-3.1,549.0,715.51,612.6
2018,1,6,13,45,974.5,63.0,3.05,-3.0,528.0,668.43,573.07
2018,1,6,14,0,966.0,62.0,3.1,-2.9,507.0,619.29,530.82
2018,1,6,14,15,953.5,61.0,3.05,-2.95,479.0,566.24,484.07
2018,1,6,14,30,941.0,60.0,3.0,-3.0,451.0,511.98,434.97
2018,1,6,14,45,922.5,58.0,3.0,-3.05,416.5,453.2,380.78
2018,1,6,15,0,904.0,56.0,3.0,-3.1,382.0,394.4,325.0
2018,1,6,15,15,877.0,53.5,2.9,-3.35,342.0,332.72,265.68
2018,1,6,15,30,850.0,51.0,2.8,-3.6,302.0,272.54,206.96
2018,1,6,15,45,809.5,47.5,2.65,-3.85,258.0,209.53,146.9
2018,1,6,16,0,769.0,44.0,2.5,-4.1,214.0,150.97,93.8
2018,1,6,16,15,703.0,39.5,2.3,-4.75,169.0,93.54,49.71
2018,1,6,16,30,637.0,35.0,2.1,-5.4,124.0,43.67,23.87
2018,1,6,16,45,501.0,28.0,1.85,-6.05,82.5,25.05,16.44
2018,1,6,17,0,365.0,21.0,1.6,-6.7,41.0,19.47,0.0
2018,1,6,17,15,182.5,10.5,1.75,-7.0,20.5,9.55,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-8.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.7,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-11.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-12.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.75,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-13.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.25,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.3,0.0,0.0,0.0
2018,1,7,7,15,40.0,4.0,1.05,-12.85,3.0,0.0,0.0
2018,1,7,7,30,80.0,8.0,1.2,-12.4,6.0,0.0,0.0
2018,1,7,7,45,262.5,17.0,1.35,-12.0,33.0,167.63,0.0
2018,1,7,8,0,445.0,26.0,1.5,-11.6,60.0,331.8,239.89
2018,1,7,8,15,549.0,31.5,1.5,-10.85,101.5,431.84,374.96
2018,1,7,8,30,653.0,37.0,1.5,-10.1,143.0,531.08,466.7
2018,1,7,8,45,711.0,41.5,1.5,-9.4,187.5,600.15,527.06
2018,1,7,9,0,769.0,46.0,1.5,-8.7,232.0,670.22,584.97
2018,1,7,9,15,797.0,50.5,1.4,-8.2,273.0,717.23,620.98
2018,1,7,9,30,825.0,55.0,1.3,-7.7,314.0,762.67,653.95
2018,1,7,9,45,855.5,57.0,1.2,-7.15,353.5,796.9,676.61
2018,1,7,10,0,886.0,59.0,1.1,-6.6,393.0,836.48,702.4
2018,1,7,10,15,898.5,60.5,1.0,-6.15,423.5,857.52,713.59
2018,1,7,10,30,911.0,62.0,0.9,-5.7,454.0,875.37,722.32
2018,1,7,10,45,921.0,64.0,0.8,-5.25,479.5,888.34,727.28
2018,1,7,11,0,931.0,66.0,0.7,-4.8,505.0,897.7,729.6
2018,1,7,11,15,938.5,67.0,0.75,-4.45,524.0,899.89,730.31
2018,1,7,11,30,946.0,68.0,0.8,-4.1,543.0,898.32,728.59
2018,1,7,11,45,950.0,69.0,0.85,-3.7,554.0,889.98,722.09
2018,1,7,12,0,954.0,70.0,0.9,-3.3,565.0,877.87,713.12
2018,1,7,12,15,954.0,70.5,1.0,-3.0,568.0,858.19,699.94
2018,1,7,12,30,954.0,71.0,1.1,-2.7,571.0,834.99,684.21
2018,1,7,12,45,951.0,71.0,1.2,-2.45,565.5,805.52,663.83
2018,1,7,13,0,948.0,71.0,1.3,-2.2,560.0,772.92,640.94
2018,1,7,13,15,943.0,70.5,1.35,-2.05,547.5,735.39,613.67
2018,1,7,13,30,938.0,70.0,1.4,-1.9,535.0,695.21,582.61
2018,1,7,13,45,871.0,80.0,1.45,-1.75,498.5,629.95,529.9
2018,1,7,14,0,804.0,90.0,1.5,-1.6,462.0,562.89,474.9
2018,1,7,14,15,714.0,99.0,1.55,-1.65,415.5,486.99,411.78
2018,1,7,14,30,624.0,108.0,1.6,-1.7,369.0,416.01,351.42
2018,1,7,14,45,606.5,101.5,1.6,-1.7,339.0,367.33,307.92
2018,1,7,15,0,589.0,95.0,1.6,-1.7,309.0,319.33,263.74
2018,1,7,15,15,614.0,83.5,1.5,-1.95,285.5,280.81,225.68
2018,1,7,15,30,639.0,72.0,1.4,-2.2,262.0,238.77,183.4
2018,1,7,15,45,509.5,71.5,1.3,-2.4,209.0,172.63,126.39
2018,1,7,16,0,380.0,71.0,1.2,-2.6,156.0,118.67,82.83
2018,1,7,16,15,303.5,60.5,1.1,-2.95,119.0,77.32,51.1
2018,1,7,16,30,227.0,50.0,1.0,-3.3,82.0,44.92,30.56
2018,1,7,16,45,180.5,35.0,0.85,-3.7,55.0,27.26,18.43
2018,1,7,17,0,134.0,20.0,0.7,-4.1,28.0,15.77,0.0
2018,1,7,17,15,67.0,10.0,0.75,-4.15,14.0,9.1,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-8.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.5,0.0,0.0,0.0
2018,1,8,7,15,21.5,3.0,1.55,-7.95,2.5,0.0,0.0
2018,1,8,7,30,43.0,6.0,1.8,-7.4,5.0,0.0,0.0
2018,1,8,7,45,181.5,17.0,2.05,-6.85,29.0,120.61,0.0
2018,1,8,8,0,320.0,28.0,2.3,-6.3,53.0,266.92,190.71
2018,1,8,8,15,421.5,36.5,2.4,-5.6,91.5,361.96,312.01
2018,1,8,8,30,523.0,45.0,2.5,-4.9,130.0,457.74,402.06
2018,1,8,8,45,585.5,51.0,2.6,-4.2,172.0,527.43,464.26
2018,1,8,9,0,648.0,57.0,2.7,-3.5,214.0,598.95,525.08
2018,1,8,9,15,687.5,61.5,2.8,-2.8,254.5,651.58,567.96
2018,1,8,9,30,727.0,66.0,2.9,-2.1,295.0,697.89,604.21
2018,1,8,9,45,752.0,69.5,3.05,-1.35,331.0,735.99,632.95
2018,1,8,10,0,777.0,73.0,3.2,-0.6,367.0,771.87,659.27
2018,1,8,10,15,792.0,76.5,3.15,-0.3,397.5,796.72,676.38
2018,1,8,10,30,807.0,80.0,3.1,0.0,428.0,818.59,691.0
2018,1,8,10,45,780.5,90.5,3.05,0.3,443.0,809.79,681.89
2018,1,8,11,0,754.0,101.0,3.0,0.6,458.0,803.12,674.84
2018,1,8,11,15,458.0,160.5,3.0,0.7,380.0,606.14,516.86
2018,1,8,11,30,162.0,220.0,3.0,0.8,302.0,385.77,329.84
2018,1,8,11,45,102.0,215.0,2.95,0.85,267.0,309.19,264.73
2018,1,8,12,0,42.0,210.0,2.9,0.9,232.0,249.96,212.64
2018,1,8,12,15,30.0,201.0,2.85,0.95,216.5,227.26,192.97
2018,1,8,12,30,18.0,192.0,2.8,1.0,201.0,194.29,164.41
2018,1,8,12,45,9.0,171.0,2.75,1.05,175.5,164.99,139.04
2018,1,8,13,0,0.0,150.0,2.7,1.1,150.0,137.02,114.69
2018,1,8,13,15,2.5,156.5,2.6,1.1,157.5,144.85,121.65
2018,1,8,13,30,5.0,163.0,2.5,1.1,165.0,152.47,128.36
2018,1,8,13,45,2.5,148.0,2.35,1.15,149.0,135.96,114.09
2018,1,8,14,0,0.0,133.0,2.2,1.2,133.0,119.96,100.29
2018,1,8,14,15,1.0,129.5,2.15,1.1,130.0,117.06,97.99
2018,1,8,14,30,2.0,126.0,2.1,1.0,127.0,114.08,95.57
2018,1,8,14,45,1.5,107.5,2.0,0.95,108.0,96.54,80.34
2018,1,8,15,0,1.0,89.0,1.9,0.9,89.0,79.36,65.32
2018,1,8,15,15,0.5,59.5,1.8,0.7,59.5,52.71,41.75
2018,1,8,15,30,0.0,30.0,1.7,0.5,30.0,26.41,18.23
2018,1,8,15,45,0.0,27.5,1.65,0.3,27.5,24.2,16.24
2018,1,8,16,0,0.0,25.0,1.6,0.1,25.0,21.99,14.2
2018,1,8,16,15,0.0,20.5,1.55,-0.05,20.5,18.02,10.51
2018,1,8,16,30,0.0,16.0,1.5,-0.2,16.0,14.06,6.77
2018,1,8,16,45,0.0,11.5,1.45,-0.35,11.5,10.1,3.24
2018,1,8,17,0,0.0,7.0,1.4,-0.5,7.0,6.14,0.0
2018,1,8,17,15,0.0,3.5,1.35,-0.6,3.5,3.18,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,15,23.5,3.0,0.9,0.15,2.5,0.0,0.0
2018,1,9,7,30,47.0,6.0,1.0,0.5,5.0,0.0,0.0
2018,1,9,7,45,185.5,17.0,1.1,0.85,29.0,122.86,0.0
2018,1,9,8,0,324.0,28.0,1.2,1.2,53.0,269.51,187.44
2018,1,9,8,15,432.0,35.5,1.3,1.55,92.0,367.79,307.13
2018,1,9,8,30,540.0,43.0,1.4,1.9,131.0,467.14,397.0
2018,1,9,8,45,602.5,48.5,1.5,2.25,173.5,536.58,456.8
2018,1,9,9,0,665.0,54.0,1.6,2.6,216.0,601.64,510.61
2018,1,9,9,15,707.0,57.5,1.5,3.15,256.5,656.25,552.12
2018,1,9,9,30,749.0,61.0,1.4,3.7,297.0,710.02,590.97
2018,1,9,9,45,778.0,62.5,1.35,4.2,333.5,749.26,617.83
2018,1,9,10,0,807.0,64.0,1.3,4.7,370.0,786.34,642.32
2018,1,9,10,15,825.5,66.0,1.25,5.4,401.5,812.68,657.82
2018,1,9,10,30,844.0,68.0,1.2,6.1,433.0,836.06,670.93
2018,1,9,10,45,857.5,69.5,1.1,6.85,458.5,851.27,677.1
2018,1,9,11,0,871.0,71.0,1.0,7.6,484.0,854.72,674.93
2018,1,9,11,15,879.5,71.5,0.95,8.4,502.0,857.51,673.24
2018,1,9,11,30,888.0,72.0,0.9,9.2,520.0,856.77,669.22
2018,1,9,11,45,892.5,72.5,0.9,10.05,531.0,849.05,661.31
2018,1,9,12,0,897.0,73.0,0.9,10.9,542.0,837.78,651.22
2018,1,9,12,15,895.0,73.5,0.8,11.35,544.0,817.72,634.55
2018,1,9,12,30,893.0,74.0,0.7,11.8,546.0,794.44,615.92
2018,1,9,12,45,881.5,77.0,0.6,12.25,539.5,763.81,592.38
2018,1,9,13,0,870.0,80.0,0.5,12.7,533.0,736.05,571.07
2018,1,9,13,15,842.0,85.0,0.4,12.85,515.0,690.88,537.94
2018,1,9,13,30,814.0,90.0,0.3,13.0,497.0,644.66,502.44
2018,1,9,13,45,831.5,82.0,0.15,13.15,484.0,611.71,476.02
2018,1,9,14,0,849.0,74.0,0.0,13.3,471.0,574.99,446.72
2018,1,9,14,15,834.5,72.0,0.1,13.15,444.5,524.3,408.26
2018,1,9,14,30,820.0,70.0,0.2,13.0,418.0,472.9,368.3
2018,1,9,14,45,799.5,68.5,0.25,12.8,386.0,419.03,324.6
2018,1,9,15,0,779.0,67.0,0.3,12.6,354.0,365.58,279.61
2018,1,9,15,15,749.0,64.0,0.4,12.15,316.5,308.32,230.78
2018,1,9,15,30,719.0,61.0,0.5,11.7,279.0,253.18,182.39
2018,1,9,15,45,657.5,57.5,0.6,11.25,235.0,192.08,130.07
2018,1,9,16,0,596.0,54.0,0.7,10.8,191.0,138.52,85.71
2018,1,9,16,15,462.0,46.0,0.8,10.2,138.5,81.25,45.29
2018,1,9,16,30,328.0,38.0,0.9,9.6,86.0,39.79,22.35
2018,1,9,16,45,297.5,31.5,1.0,9.05,63.5,25.48,16.19
2018,1,9,17,0,267.0,25.0,1.1,8.5,41.0,21.26,3.48
2018,1,9,17,15,142.0,14.0,1.15,8.1,21.5,12.73,0.0
2018,1,9,17,30,17.0,3.0,1.2,7.7,2.0,0.0,0.0
2018,1,9,17,45,8.5,1.5,1.25,7.35,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,1,10,7,15,9.0,1.5,1.2,1.45,1.5,0.0,0.0
2018,1,10,7,30,18.0,3.0,1.2,1.7,3.0,0.0,0.0
2018,1,10,7,45,9.0,10.5,1.2,2.0,10.5,14.76,0.0
2018,1,10,8,0,0.0,18.0,1.2,2.3,18.0,15.85,5.76
2018,1,10,8,15,0.0,29.5,1.4,2.8,29.5,26.06,16.74
2018,1,10,8,30,0.0,41.0,1.6,3.3,41.0,37.35,27.15
2018,1,10,8,45,1.5,56.0,1.8,3.8,56.5,53.86,42.03
2018,1,10,9,0,3.0,71.0,2.0,4.3,72.0,70.19,56.63
2018,1,10,9,15,13.5,86.5,1.95,5.0,91.0,94.13,77.96
2018,1,10,9,30,24.0,102.0,1.9,5.7,110.0,128.34,107.83
2018,1,10,9,45,55.5,99.0,1.9,6.35,119.5,147.84,125.49
2018,1,10,10,0,87.0,96.0,1.9,7.0,129.0,182.75,155.98
2018,1,10,10,15,43.5,69.0,1.95,7.75,85.5,112.81,94.1
2018,1,10,10,30,0.0,42.0,2.0,8.5,42.0,37.05,26.65
2018,1,10,10,45,34.5,94.0,2.1,9.25,110.5,120.97,100.05
2018,1,10,11,0,69.0,146.0,2.2,10.0,179.0,207.91,173.53
2018,1,10,11,15,60.5,173.5,2.15,10.45,203.0,230.63,190.94
2018,1,10,11,30,52.0,201.0,2.1,10.9,227.0,253.38,208.36
2018,1,10,11,45,32.0,193.5,2.1,11.3,209.5,224.85,183.8
2018,1,10,12,0,12.0,186.0,2.1,11.7,192.0,185.38,150.42
2018,1,10,12,15,8.5,172.0,2.1,12.0,176.5,167.02,135.07
2018,1,10,12,30,5.0,158.0,2.1,12.3,161.0,149.4,120.28
2018,1,10,12,45,14.5,176.0,2.05,12.55,184.0,174.1,140.86
2018,1,10,13,0,24.0,194.0,2.0,12.8,207.0,198.25,160.71
2018,1,10,13,15,22.5,191.0,2.0,12.9,203.0,192.82,156.14
2018,1,10,13,30,21.0,188.0,2.0,13.0,199.0,187.53,151.79
2018,1,10,13,45,33.0,189.5,1.95,13.1,205.5,202.98,164.68
2018,1,10,14,0,45.0,191.0,1.9,13.2,212.0,208.86,169.58
2018,1,10,14,15,37.0,179.0,1.75,13.05,195.5,189.26,153.48
2018,1,10,14,30,29.0,167.0,1.6,12.9,179.0,170.63,138.22
2018,1,10,14,45,21.5,151.0,1.5,12.75,159.5,145.35,117.42
2018,1,10,15,0,14.0,135.0,1.4,12.6,140.0,126.14,101.59
2018,1,10,15,15,28.0,120.0,1.3,11.75,129.0,117.96,94.77
2018,1,10,15,30,42.0,105.0,1.2,10.9,118.0,105.46,83.83
2018,1,10,15,45,327.0,77.5,1.1,10.0,155.0,141.5,102.76
2018,1,10,16,0,612.0,50.0,1.0,9.1,192.0,140.2,87.29
2018,1,10,16,15,584.0,43.5,1.05,8.25,156.5,92.84,50.43
2018,1,10,16,30,556.0,37.0,1.1,7.4,121.0,48.59,25.32
2018,1,10,16,45,447.5,30.0,1.2,6.5,83.0,26.53,17.4
2018,1,10,17,0,339.0,23.0,1.3,5.6,45.0,19.24,4.34
2018,1,10,17,15,183.0,13.0,1.3,5.3,23.5,11.82,0.0
2018,1,10,17,30,27.0,3.0,1.3,5.0,2.0,0.0,0.0
2018,1,10,17,45,13.5,1.5,1.3,4.65,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,11,7,15,7.5,1.0,1.7,4.65,1.0,0.0,0.0
2018,1,11,7,30,15.0,2.0,1.9,4.9,2.0,0.0,0.0
2018,1,11,7,45,7.5,3.5,2.1,5.15,3.5,7.52,0.0
2018,1,11,8,0,0.0,5.0,2.3,5.4,5.0,4.38,0.0
2018,1,11,8,15,0.0,8.0,2.4,5.85,8.0,7.02,0.31
2018,1,11,8,30,0.0,11.0,2.5,6.3,11.0,9.65,2.75
2018,1,11,8,45,0.0,15.5,2.55,6.8,15.5,13.62,6.31
2018,1,11,9,0,0.0,20.0,2.6,7.3,20.0,17.58,9.85
2018,1,11,9,15,0.0,30.5,2.75,7.9,30.5,26.85,18.0
2018,1,11,9,30,0.0,41.0,2.9,8.5,41.0,36.15,26.08
2018,1,11,9,45,0.0,39.0,3.05,9.1,39.0,34.38,24.43
2018,1,11,10,0,0.0,37.0,3.2,9.7,37.0,32.62,22.79
2018,1,11,10,15,0.0,59.5,3.25,10.25,59.5,52.56,39.93
2018,1,11,10,30,0.0,82.0,3.3,10.8,82.0,72.8,57.1
2018,1,11,10,45,0.0,84.0,3.3,11.4,84.0,74.53,58.32
2018,1,11,11,0,0.0,86.0,3.3,12.0,86.0,76.31,59.59
