Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,45,51.5,5.0,1.5,8.2,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.05,3.3,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.0,3.9,3.0,2.73,0.0
2018,1,22,7,45,3.5,15.0,0.9,4.55,15.5,15.56,0.0
2018,1,22,8,0,7.0,27.0,0.8,5.2,28.0,30.61,18.92
2018,1,22,8,15,11.0,43.5,0.9,5.95,45.5,51.57,38.9
2018,1,22,8,30,15.0,60.0,1.0,6.7,63.0,79.29,63.64
2018,1,22,8,45,13.0,77.5,1.05,7.45,80.5,88.6,71.99
2018,1,22,9,0,11.0,95.0,1.1,8.2,98.0,105.02,86.11
2018,1,22,9,15,33.0,115.0,1.1,8.55,126.0,155.76,130.09
2018,1,22,9,30,55.0,135.0,1.1,8.9,154.0,196.73,164.88
2018,1,22,9,45,71.5,153.0,1.05,9.25,180.5,230.82,193.05
2018,1,22,10,0,88.0,171.0,1.0,9.6,207.0,265.2,220.87
2018,1,22,10,15,80.5,184.0,1.1,10.0,219.0,271.98,225.28
2018,1,22,10,30,73.0,197.0,1.2,10.4,231.0,278.45,229.53
2018,1,22,10,45,85.0,211.0,1.35,10.8,252.5,303.21,249.27
2018,1,22,11,0,97.0,225.0,1.5,11.2,274.0,327.71,268.53
2018,1,22,11,15,135.0,235.0,1.7,11.65,306.0,386.04,315.13
2018,1,22,11,30,173.0,245.0,1.9,12.1,338.0,426.99,347.42
2018,1,22,11,45,182.0,251.0,2.1,12.55,350.5,436.51,354.31
2018,1,22,12,0,191.0,257.0,2.3,13.0,363.0,445.08,360.64
2018,1,22,12,15,202.0,258.5,2.45,13.3,371.5,449.0,363.55
2018,1,22,12,30,213.0,260.0,2.6,13.6,380.0,451.79,365.6
2018,1,22,12,45,186.5,259.5,2.8,13.85,364.0,421.66,341.3
2018,1,22,13,0,160.0,259.0,3.0,14.1,348.0,392.43,317.7
2018,1,22,13,15,185.5,252.0,2.85,13.95,353.5,394.76,320.1
2018,1,22,13,30,211.0,245.0,2.7,13.8,359.0,394.94,320.5
2018,1,22,13,45,259.5,229.0,2.55,13.65,364.5,407.7,330.94
2018,1,22,14,0,308.0,213.0,2.4,13.5,370.0,405.61,329.31
2018,1,22,14,15,432.5,176.5,2.2,13.2,384.5,428.52,347.46
2018,1,22,14,30,557.0,140.0,2.0,12.9,399.0,430.93,347.88
2018,1,22,14,45,638.5,114.0,1.85,12.55,391.5,414.95,332.31
2018,1,22,15,0,720.0,88.0,1.7,12.2,384.0,385.13,304.11
2018,1,22,15,15,687.5,85.0,1.65,11.75,346.5,328.38,254.57
2018,1,22,15,30,655.0,82.0,1.6,11.3,309.0,274.08,206.26
2018,1,22,15,45,591.5,78.0,1.55,10.85,263.5,214.38,154.37
2018,1,22,16,0,528.0,74.0,1.5,10.4,218.0,161.44,109.38
2018,1,22,16,15,363.0,71.5,1.55,10.05,162.5,103.37,67.32
2018,1,22,16,30,198.0,69.0,1.6,9.7,107.0,67.14,46.05
2018,1,22,16,45,162.0,52.0,1.65,9.3,77.5,40.99,30.82
2018,1,22,17,0,126.0,35.0,1.7,8.9,48.0,28.1,18.26
2018,1,22,17,15,83.0,21.5,1.75,8.8,28.5,17.49,0.0
2018,1,22,17,30,40.0,8.0,1.8,8.7,9.0,7.28,0.0
2018,1,22,17,45,20.0,4.0,1.9,8.6,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,23,7,15,36.5,4.0,4.8,14.15,4.0,0.0,0.0
2018,1,23,7,30,73.0,8.0,4.7,14.2,8.0,46.67,0.0
2018,1,23,7,45,215.5,19.0,4.65,14.25,35.5,170.28,0.0
2018,1,23,8,0,358.0,30.0,4.6,14.3,63.0,300.22,228.85
2018,1,23,8,15,475.0,36.5,4.65,14.5,106.5,399.9,327.99
2018,1,23,8,30,592.0,43.0,4.7,14.7,150.0,500.61,415.68
2018,1,23,8,45,529.0,54.0,4.8,14.9,169.0,495.02,414.28
2018,1,23,9,0,466.0,65.0,4.9,15.1,188.0,476.43,400.66
2018,1,23,9,15,595.0,67.0,5.1,15.25,251.5,594.06,495.93
2018,1,23,9,30,724.0,69.0,5.3,15.4,315.0,710.63,587.06
2018,1,23,9,45,799.0,64.5,5.5,15.55,365.0,782.36,641.41
2018,1,23,10,0,874.0,60.0,5.7,15.7,415.0,844.43,687.65
2018,1,23,10,15,895.5,61.0,5.8,15.75,450.5,874.35,708.91
2018,1,23,10,30,917.0,62.0,5.9,15.8,486.0,901.27,727.97
2018,1,23,10,45,932.0,62.5,6.0,15.8,514.5,918.44,739.89
2018,1,23,11,0,947.0,63.0,6.1,15.8,543.0,932.01,749.28
2018,1,23,11,15,955.0,63.5,6.1,15.8,563.5,935.56,750.84
2018,1,23,11,30,963.0,64.0,6.1,15.8,584.0,935.22,749.73
2018,1,23,11,45,967.5,64.0,6.1,15.8,596.5,927.24,743.18
2018,1,23,12,0,972.0,64.0,6.1,15.8,609.0,915.36,733.95
2018,1,23,12,15,972.0,65.0,6.0,15.8,613.5,897.05,719.61
2018,1,23,12,30,972.0,66.0,5.9,15.8,618.0,875.04,702.7
2018,1,23,12,45,969.5,66.5,5.85,15.8,614.5,846.84,681.57
2018,1,23,13,0,967.0,67.0,5.8,15.8,611.0,815.3,658.01
2018,1,23,13,15,960.5,67.0,5.65,15.7,598.0,777.08,629.23
2018,1,23,13,30,954.0,67.0,5.5,15.6,585.0,736.13,598.36
2018,1,23,13,45,946.0,66.0,5.35,15.55,565.5,690.55,562.18
2018,1,23,14,0,938.0,65.0,5.2,15.5,546.0,642.82,522.93
2018,1,23,14,15,927.0,63.5,5.1,15.35,519.0,590.94,479.96
2018,1,23,14,30,916.0,62.0,5.0,15.2,492.0,537.69,434.8
2018,1,23,14,45,899.5,61.0,4.85,15.0,459.0,481.31,385.91
2018,1,23,15,0,883.0,60.0,4.7,14.8,426.0,424.63,335.47
2018,1,23,15,15,860.5,57.5,4.45,14.35,387.0,364.29,281.09
2018,1,23,15,30,838.0,55.0,4.2,13.9,348.0,304.92,226.51
2018,1,23,15,45,804.0,52.5,3.9,13.45,305.0,242.88,169.89
2018,1,23,16,0,770.0,50.0,3.6,13.0,262.0,184.59,117.79
2018,1,23,16,15,718.5,46.0,3.25,12.0,216.5,126.15,70.58
2018,1,23,16,30,667.0,42.0,2.9,11.0,171.0,73.48,36.48
2018,1,23,16,45,581.5,36.0,2.6,10.0,126.5,31.15,22.05
2018,1,23,17,0,496.0,30.0,2.3,9.0,82.0,26.71,17.24
2018,1,23,17,15,316.0,20.5,2.25,8.6,47.5,16.98,1.07
2018,1,23,17,30,136.0,11.0,2.2,8.2,13.0,10.01,0.0
2018,1,23,17,45,68.0,5.5,2.2,7.8,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,7,15,45.0,4.5,1.2,-0.5,5.0,0.0,0.0
2018,1,24,7,30,90.0,9.0,1.3,0.5,10.0,56.82,0.0
2018,1,24,7,45,235.0,21.5,1.45,1.55,40.0,184.16,0.0
2018,1,24,8,0,380.0,34.0,1.6,2.6,70.0,317.38,251.86
2018,1,24,8,15,458.0,43.0,1.75,3.25,110.5,396.45,334.34
2018,1,24,8,30,536.0,52.0,1.9,3.9,151.0,480.0,408.99
2018,1,24,8,45,627.5,56.0,2.05,4.6,201.5,571.21,484.99
2018,1,24,9,0,719.0,60.0,2.2,5.3,252.0,659.34,555.15
2018,1,24,9,15,758.0,63.5,2.15,5.65,296.0,715.0,596.91
2018,1,24,9,30,797.0,67.0,2.1,6.0,340.0,769.55,636.33
2018,1,24,9,45,824.0,69.5,2.0,6.4,380.0,811.23,664.2
2018,1,24,10,0,851.0,72.0,1.9,6.8,420.0,850.57,689.49
2018,1,24,10,15,869.5,74.5,1.85,7.15,455.0,879.79,707.47
2018,1,24,10,30,888.0,77.0,1.8,7.5,490.0,905.86,722.96
2018,1,24,10,45,901.0,78.5,1.8,7.8,518.0,922.34,732.29
2018,1,24,11,0,914.0,80.0,1.8,8.1,546.0,926.4,733.02
2018,1,24,11,15,922.5,80.5,1.85,8.4,566.5,930.29,734.57
2018,1,24,11,30,931.0,81.0,1.9,8.7,587.0,930.41,733.61
2018,1,24,11,45,936.5,81.5,1.95,8.95,600.0,924.06,728.44
2018,1,24,12,0,942.0,82.0,2.0,9.2,613.0,913.88,720.8
2018,1,24,12,15,946.0,81.0,2.15,9.4,618.0,896.81,709.65
2018,1,24,12,30,950.0,80.0,2.3,9.6,623.0,876.02,695.85
2018,1,24,12,45,951.5,79.0,2.4,9.75,620.0,849.58,677.59
2018,1,24,13,0,953.0,78.0,2.5,9.9,617.0,819.67,656.77
2018,1,24,13,15,947.0,78.0,2.6,9.95,605.0,782.08,630.41
2018,1,24,13,30,941.0,78.0,2.7,10.0,593.0,741.75,601.76
2018,1,24,13,45,930.0,77.5,2.75,10.1,572.0,695.1,565.75
2018,1,24,14,0,919.0,77.0,2.8,10.2,551.0,646.55,527.03
2018,1,24,14,15,906.5,75.5,2.85,10.15,524.0,594.46,484.82
2018,1,24,14,30,894.0,74.0,2.9,10.1,497.0,541.17,440.36
2018,1,24,14,45,876.5,72.5,2.95,10.0,463.5,485.66,392.81
2018,1,24,15,0,859.0,71.0,3.0,9.9,430.0,428.35,342.3
2018,1,24,15,15,834.0,68.5,2.75,9.5,391.0,367.57,287.57
2018,1,24,15,30,809.0,66.0,2.5,9.1,352.0,308.14,232.9
2018,1,24,15,45,773.0,62.5,2.3,8.75,308.5,246.79,176.71
2018,1,24,16,0,737.0,59.0,2.1,8.4,265.0,188.75,124.52
2018,1,24,16,15,683.5,54.0,1.95,7.35,219.0,130.87,77.26
2018,1,24,16,30,630.0,49.0,1.8,6.3,173.0,76.41,40.49
2018,1,24,16,45,512.5,43.0,1.65,5.25,126.5,34.4,25.52
2018,1,24,17,0,395.0,37.0,1.5,4.2,80.0,30.65,21.25
2018,1,24,17,15,209.0,22.5,1.7,4.1,44.0,18.63,3.84
2018,1,24,17,30,23.0,8.0,1.9,4.0,8.0,7.28,0.0
2018,1,24,17,45,11.5,4.0,2.15,3.85,4.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,2.75,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.5,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.6,11.0,71.3,0.0
2018,1,25,7,45,281.0,20.5,1.5,-0.75,42.5,211.92,0.0
2018,1,25,8,0,447.0,31.0,1.7,0.1,74.0,357.7,288.12
2018,1,25,8,15,547.5,37.0,1.9,0.7,119.0,441.63,375.94
2018,1,25,8,30,648.0,43.0,2.1,1.3,164.0,541.67,463.65
2018,1,25,8,45,703.5,48.0,2.3,1.95,210.5,611.82,522.98
2018,1,25,9,0,759.0,53.0,2.5,2.6,257.0,682.97,580.52
2018,1,25,9,15,796.0,56.0,2.5,3.05,301.5,737.15,621.74
2018,1,25,9,30,833.0,59.0,2.5,3.5,346.0,790.22,660.58
2018,1,25,9,45,859.0,61.0,2.5,3.95,386.5,831.06,688.93
2018,1,25,10,0,885.0,63.0,2.5,4.4,427.0,860.94,708.48
2018,1,25,10,15,902.0,64.5,2.45,4.8,461.5,887.91,725.28
2018,1,25,10,30,919.0,66.0,2.4,5.2,496.0,911.74,739.55
2018,1,25,10,45,931.5,66.5,2.35,5.6,524.0,926.82,747.37
2018,1,25,11,0,944.0,67.0,2.3,6.0,552.0,938.27,752.68
2018,1,25,11,15,952.0,67.5,2.25,6.35,572.5,941.92,752.66
2018,1,25,11,30,960.0,68.0,2.2,6.7,593.0,941.67,750.11
2018,1,25,11,45,965.0,68.5,2.2,7.05,606.0,934.84,743.65
2018,1,25,12,0,970.0,69.0,2.2,7.4,619.0,924.07,734.66
2018,1,25,12,15,969.5,70.0,2.1,7.7,623.5,905.36,719.3
2018,1,25,12,30,969.0,71.0,2.0,8.0,628.0,882.95,701.56
2018,1,25,12,45,965.0,72.5,1.95,8.25,624.5,854.76,680.54
2018,1,25,13,0,961.0,74.0,1.9,8.5,621.0,823.28,657.27
2018,1,25,13,15,958.0,73.0,1.85,8.6,609.5,786.52,630.57
2018,1,25,13,30,955.0,72.0,1.8,8.7,598.0,746.81,601.67
2018,1,25,13,45,949.0,71.0,1.75,8.85,579.0,702.36,567.56
2018,1,25,14,0,943.0,70.0,1.7,9.0,560.0,655.57,530.19
2018,1,25,14,15,931.0,68.5,1.55,8.95,532.5,602.73,487.01
2018,1,25,14,30,919.0,67.0,1.4,8.9,505.0,548.58,441.78
2018,1,25,14,45,902.5,65.0,1.3,8.9,471.0,490.78,392.71
2018,1,25,15,0,886.0,63.0,1.2,8.9,437.0,432.68,341.98
2018,1,25,15,15,863.5,61.0,1.0,8.6,398.0,372.44,288.17
2018,1,25,15,30,841.0,59.0,0.8,8.3,359.0,312.37,233.4
2018,1,25,15,45,808.0,56.0,0.65,8.0,315.5,250.38,177.1
2018,1,25,16,0,775.0,53.0,0.5,7.7,272.0,191.25,124.24
2018,1,25,16,15,725.0,48.5,0.5,7.3,226.0,131.88,75.78
2018,1,25,16,30,675.0,44.0,0.5,6.9,180.0,78.11,39.93
2018,1,25,16,45,591.5,38.0,0.5,6.5,134.5,32.84,24.06
2018,1,25,17,0,508.0,32.0,0.5,6.1,89.0,28.47,19.36
2018,1,25,17,15,341.5,23.0,0.6,5.8,53.5,19.12,5.61
2018,1,25,17,30,175.0,14.0,0.7,5.5,18.0,12.73,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.2,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,15,50.0,5.0,0.9,-0.85,5.5,0.0,0.0
2018,1,26,7,30,100.0,10.0,0.9,-0.1,11.0,63.24,0.0
2018,1,26,7,45,138.0,21.5,0.9,0.65,30.5,131.18,6.46
2018,1,26,8,0,176.0,33.0,0.9,1.4,50.0,188.8,151.58
2018,1,26,8,15,287.5,46.0,0.85,2.0,92.0,284.66,241.75
2018,1,26,8,30,399.0,59.0,0.8,2.6,134.0,391.66,334.44
2018,1,26,8,45,398.5,73.0,0.7,3.25,164.5,419.42,357.61
2018,1,26,9,0,398.0,87.0,0.6,3.9,195.0,447.99,380.06
2018,1,26,9,15,462.0,92.5,0.85,4.85,238.0,515.42,435.3
2018,1,26,9,30,526.0,98.0,1.1,5.8,281.0,591.51,494.24
2018,1,26,9,45,560.5,105.0,1.3,6.75,320.0,639.65,529.61
2018,1,26,10,0,595.0,112.0,1.5,7.7,359.0,686.63,563.58
2018,1,26,10,15,538.5,135.0,1.7,8.4,372.0,663.75,544.89
2018,1,26,10,30,482.0,158.0,1.9,9.1,385.0,644.44,528.34
2018,1,26,10,45,476.5,170.5,2.1,9.8,405.5,654.55,534.69
2018,1,26,11,0,471.0,183.0,2.3,10.5,426.0,662.27,538.89
2018,1,26,11,15,445.0,197.5,2.35,10.8,434.0,651.57,528.78
2018,1,26,11,30,419.0,212.0,2.4,11.1,442.0,638.71,517.27
2018,1,26,11,45,401.0,222.0,2.45,11.4,446.0,610.49,494.88
2018,1,26,12,0,383.0,232.0,2.5,11.7,450.0,597.32,483.62
2018,1,26,12,15,397.5,230.5,2.55,11.8,458.5,597.17,483.5
2018,1,26,12,30,412.0,229.0,2.6,11.9,467.0,594.96,481.72
2018,1,26,12,45,434.0,222.0,2.6,11.95,471.5,603.82,488.19
2018,1,26,13,0,456.0,215.0,2.6,12.0,476.0,596.11,482.25
2018,1,26,13,15,433.0,216.0,2.65,11.95,460.0,560.81,454.76
2018,1,26,13,30,410.0,217.0,2.7,11.9,444.0,525.49,427.12
2018,1,26,13,45,363.5,218.5,2.7,11.8,415.0,466.37,380.38
2018,1,26,14,0,317.0,220.0,2.7,11.7,386.0,420.41,343.36
2018,1,26,14,15,342.0,204.0,2.6,11.45,375.0,400.33,327.29
2018,1,26,14,30,367.0,188.0,2.5,11.2,364.0,377.44,308.24
2018,1,26,14,45,307.5,182.5,2.35,10.95,323.5,322.49,262.67
2018,1,26,15,0,248.0,177.0,2.2,10.7,283.0,273.05,221.54
2018,1,26,15,15,216.0,163.5,2.0,10.0,249.5,228.36,184.21
2018,1,26,15,30,184.0,150.0,1.8,9.3,216.0,191.63,153.26
2018,1,26,15,45,135.5,132.5,1.55,8.65,178.0,151.07,119.67
2018,1,26,16,0,87.0,115.0,1.3,8.0,140.0,116.4,91.61
2018,1,26,16,15,75.5,95.5,1.35,7.1,114.5,90.73,70.14
2018,1,26,16,30,64.0,76.0,1.4,6.2,89.0,66.91,50.68
2018,1,26,16,45,82.0,57.5,1.4,5.35,70.0,46.3,36.36
2018,1,26,17,0,100.0,39.0,1.4,4.5,51.0,31.13,21.91
2018,1,26,17,15,95.0,25.5,1.4,4.25,32.5,20.65,7.87
2018,1,26,17,30,90.0,12.0,1.4,4.0,14.0,10.91,0.0
2018,1,26,17,45,45.0,6.0,1.45,3.75,7.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,27,7,15,3.5,1.5,1.1,0.9,1.5,0.0,0.0
2018,1,27,7,30,7.0,3.0,1.3,1.8,3.0,6.52,0.0
2018,1,27,7,45,4.0,13.5,1.5,2.7,13.5,14.23,0.0
2018,1,27,8,0,1.0,24.0,1.7,3.6,24.0,21.79,12.46
2018,1,27,8,15,4.5,38.0,1.75,4.25,39.0,37.94,27.45
2018,1,27,8,30,8.0,52.0,1.8,4.9,54.0,54.57,42.55
2018,1,27,8,45,14.0,69.0,1.85,5.55,72.5,76.75,62.42
2018,1,27,9,0,20.0,86.0,1.9,6.2,91.0,107.77,89.67
2018,1,27,9,15,10.5,83.5,2.05,7.1,86.0,86.15,70.28
2018,1,27,9,30,1.0,81.0,2.2,8.0,81.0,74.27,59.32
2018,1,27,9,45,0.5,89.5,2.3,8.95,89.5,81.75,65.42
2018,1,27,10,0,0.0,98.0,2.4,9.9,98.0,89.25,71.43
2018,1,27,10,15,0.0,99.5,2.6,10.65,99.5,90.06,71.76
2018,1,27,10,30,0.0,101.0,2.8,11.4,101.0,91.06,72.25
2018,1,27,10,45,0.0,107.0,2.95,12.15,107.0,96.6,76.57
2018,1,27,11,0,0.0,113.0,3.1,12.9,113.0,102.17,80.88
2018,1,27,11,15,0.0,114.0,3.25,13.3,114.0,102.84,81.2
2018,1,27,11,30,0.0,115.0,3.4,13.7,115.0,103.58,81.59
2018,1,27,11,45,1.5,141.5,3.55,14.15,142.5,130.51,103.76
2018,1,27,12,0,3.0,168.0,3.7,14.6,170.0,157.72,125.91
2018,1,27,12,15,2.0,161.0,3.65,14.6,162.5,149.35,118.9
2018,1,27,12,30,1.0,154.0,3.6,14.6,155.0,141.25,112.19
2018,1,27,12,45,0.5,132.5,3.55,14.65,133.0,119.89,94.58
2018,1,27,13,0,0.0,111.0,3.5,14.7,111.0,99.14,77.43
2018,1,27,13,15,0.0,114.0,3.2,14.55,114.0,101.88,79.81
2018,1,27,13,30,0.0,117.0,2.9,14.4,117.0,104.6,82.17
2018,1,27,13,45,1.0,126.5,2.65,14.25,127.0,114.01,90.12
2018,1,27,14,0,2.0,136.0,2.4,14.1,137.0,123.29,97.97
2018,1,27,14,15,14.0,155.0,2.15,13.75,162.0,147.51,118.41
2018,1,27,14,30,26.0,174.0,1.9,13.4,187.0,175.27,141.53
2018,1,27,14,45,28.5,159.5,1.6,13.1,172.5,160.16,129.17
2018,1,27,15,0,31.0,145.0,1.3,12.8,158.0,145.05,116.76
2018,1,27,15,15,20.0,132.0,1.3,12.45,140.0,124.27,99.76
2018,1,27,15,30,9.0,119.0,1.3,12.1,122.0,107.73,86.31
2018,1,27,15,45,7.5,98.0,1.25,11.7,100.5,87.96,69.8
2018,1,27,16,0,6.0,77.0,1.2,11.3,79.0,68.7,53.52
2018,1,27,16,15,4.0,63.0,1.2,10.8,64.0,55.75,42.51
2018,1,27,16,30,2.0,49.0,1.2,10.3,49.0,43.21,31.7
2018,1,27,16,45,1.0,36.5,1.25,9.75,36.5,32.2,23.23
2018,1,27,17,0,0.0,24.0,1.3,9.2,24.0,21.14,12.86
2018,1,27,17,15,0.0,14.5,1.3,9.05,14.5,12.76,3.18
2018,1,27,17,30,0.0,5.0,1.3,8.9,5.0,4.55,0.0
2018,1,27,17,45,0.0,2.5,1.35,8.75,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.75,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,7.9,3.0,2.73,0.0
2018,1,28,7,45,0.0,9.0,0.8,8.1,9.0,7.9,0.0
2018,1,28,8,0,0.0,15.0,0.8,8.3,15.0,13.18,5.2
2018,1,28,8,15,0.0,21.0,0.9,8.5,21.0,18.47,10.24
2018,1,28,8,30,0.0,27.0,1.0,8.7,27.0,23.77,15.06
2018,1,28,8,45,0.0,29.0,1.1,8.95,29.0,25.53,16.72
2018,1,28,9,0,0.0,31.0,1.2,9.2,31.0,27.3,18.3
2018,1,28,9,15,0.0,31.5,1.25,9.35,31.5,27.74,18.68
2018,1,28,9,30,0.0,32.0,1.3,9.5,32.0,28.19,19.03
2018,1,28,9,45,0.0,42.0,1.35,9.65,42.0,37.04,26.67
2018,1,28,10,0,0.0,52.0,1.4,9.8,52.0,45.91,34.25
2018,1,28,10,15,0.0,57.0,1.35,10.0,57.0,50.35,37.96
2018,1,28,10,30,0.0,62.0,1.3,10.2,62.0,54.8,41.66
2018,1,28,10,45,0.0,63.0,1.3,10.4,63.0,55.7,42.3
2018,1,28,11,0,0.0,64.0,1.3,10.6,64.0,56.59,42.95
2018,1,28,11,15,0.0,74.0,1.2,10.8,74.0,65.49,50.41
2018,1,28,11,30,0.0,84.0,1.1,11.0,84.0,74.39,57.81
2018,1,28,11,45,0.0,86.5,1.05,11.2,86.5,76.63,59.58
2018,1,28,12,0,0.0,89.0,1.0,11.4,89.0,78.86,61.36
2018,1,28,12,15,0.0,101.0,0.95,11.5,101.0,89.94,70.57
2018,1,28,12,30,0.0,113.0,0.9,11.6,113.0,101.13,79.84
2018,1,28,12,45,0.0,106.5,0.85,11.75,106.5,94.98,74.65
2018,1,28,13,0,0.0,100.0,0.8,11.9,100.0,88.92,69.58
2018,1,28,13,15,0.0,89.5,0.65,11.85,89.5,79.3,61.59
2018,1,28,13,30,0.0,79.0,0.5,11.8,79.0,69.95,53.82
2018,1,28,13,45,0.0,73.0,0.35,11.75,73.0,64.6,49.41
2018,1,28,14,0,0.0,67.0,0.2,11.7,67.0,59.26,45.0
2018,1,28,14,15,0.0,59.0,0.2,11.65,59.0,52.15,39.07
2018,1,28,14,30,0.0,51.0,0.2,11.6,51.0,45.04,33.12
2018,1,28,14,45,0.0,42.5,0.2,11.55,42.5,37.51,26.76
2018,1,28,15,0,0.0,34.0,0.2,11.5,34.0,29.98,20.35
2018,1,28,15,15,0.0,29.0,0.3,11.25,29.0,25.55,16.59
2018,1,28,15,30,0.0,24.0,0.4,11.0,24.0,21.13,12.8
2018,1,28,15,45,0.0,23.0,0.5,10.8,23.0,20.24,12.06
2018,1,28,16,0,0.0,22.0,0.6,10.6,22.0,19.35,11.3
2018,1,28,16,15,0.0,17.5,0.65,10.4,17.5,15.38,7.81
2018,1,28,16,30,0.0,13.0,0.7,10.2,13.0,11.42,4.3
2018,1,28,16,45,0.0,10.5,0.75,9.95,10.5,9.21,2.65
2018,1,28,17,0,0.0,8.0,0.8,9.7,8.0,7.02,0.52
2018,1,28,17,15,0.0,5.5,0.9,9.65,5.5,4.82,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.6,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.6,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,3.65,6.55,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,3.7,6.6,2.0,1.82,0.0
2018,1,29,7,45,0.0,5.0,3.7,6.6,5.0,4.38,0.0
2018,1,29,8,0,0.0,8.0,3.7,6.6,8.0,7.02,0.16
2018,1,29,8,15,0.0,12.0,3.75,6.65,12.0,10.53,3.45
2018,1,29,8,30,0.0,16.0,3.8,6.7,16.0,14.06,6.67
2018,1,29,8,45,0.0,23.0,3.8,6.7,23.0,20.23,12.19
2018,1,29,9,0,0.0,30.0,3.8,6.7,30.0,26.41,17.69
2018,1,29,9,15,0.0,34.5,4.0,6.7,34.5,30.39,21.2
2018,1,29,9,30,0.0,39.0,4.2,6.7,39.0,34.38,24.67
2018,1,29,9,45,0.0,40.5,4.35,6.65,40.5,35.71,25.79
2018,1,29,10,0,0.0,42.0,4.5,6.6,42.0,37.05,26.9
2018,1,29,10,15,0.0,57.5,4.55,6.6,57.5,50.8,38.83
2018,1,29,10,30,0.0,73.0,4.6,6.6,73.0,64.57,50.7
2018,1,29,10,45,3.0,110.5,4.65,6.55,112.0,102.67,83.62
2018,1,29,11,0,6.0,148.0,4.7,6.5,151.0,142.71,117.84
2018,1,29,11,15,4.5,150.5,4.7,6.55,153.0,143.14,117.9
2018,1,29,11,30,3.0,153.0,4.7,6.6,155.0,143.67,118.1
2018,1,29,11,45,2.0,150.0,4.65,6.6,151.5,139.24,114.18
2018,1,29,12,0,1.0,147.0,4.6,6.6,148.0,134.98,110.44
2018,1,29,12,15,0.5,140.0,4.55,6.75,140.5,127.42,103.89
2018,1,29,12,30,0.0,133.0,4.5,6.9,133.0,120.06,97.54
2018,1,29,12,45,0.0,122.0,4.45,7.0,122.0,109.48,88.53
2018,1,29,13,0,0.0,111.0,4.4,7.1,111.0,99.11,79.69
2018,1,29,13,15,0.0,121.0,4.35,7.3,121.0,108.36,87.56
2018,1,29,13,30,0.0,131.0,4.3,7.5,131.0,117.6,95.42
2018,1,29,13,45,18.5,160.0,4.2,7.65,170.0,156.91,129.21
2018,1,29,14,0,37.0,189.0,4.1,7.8,209.0,201.3,166.81
2018,1,29,14,15,26.5,178.0,4.0,7.95,192.0,181.66,150.05
2018,1,29,14,30,16.0,167.0,3.9,8.1,175.0,158.64,130.58
2018,1,29,14,45,23.0,150.0,3.8,8.25,160.5,148.55,122.16
2018,1,29,15,0,30.0,133.0,3.7,8.4,146.0,133.53,109.37
2018,1,29,15,15,194.0,128.5,3.45,8.2,201.5,192.6,156.96
2018,1,29,15,30,358.0,124.0,3.2,8.0,257.0,228.02,180.89
2018,1,29,15,45,367.5,102.5,2.95,7.85,225.0,186.48,142.3
2018,1,29,16,0,377.0,81.0,2.7,7.7,193.0,143.93,103.02
2018,1,29,16,15,240.0,78.0,2.35,6.85,145.0,97.73,68.85
2018,1,29,16,30,103.0,75.0,2.0,6.0,97.0,69.34,51.45
2018,1,29,16,45,178.5,56.0,1.65,5.1,83.0,44.15,34.61
2018,1,29,17,0,254.0,37.0,1.3,4.2,69.0,28.6,19.99
2018,1,29,17,15,208.5,27.0,1.25,3.75,46.0,21.2,10.81
2018,1,29,17,30,163.0,17.0,1.2,3.3,23.0,15.46,0.0
2018,1,29,17,45,81.5,8.5,1.15,2.85,11.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.7,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.1,-0.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.2,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.7,-1.6,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.8,-1.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.15,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.3,0.0,0.0,0.0
2018,1,30,7,15,71.5,6.5,3.95,-2.05,8.0,0.0,0.0
2018,1,30,7,30,143.0,13.0,4.1,-1.8,16.0,89.67,0.0
2018,1,30,7,45,318.0,23.5,4.3,-1.5,52.0,243.05,110.37
2018,1,30,8,0,493.0,34.0,4.5,-1.2,88.0,392.24,329.93
2018,1,30,8,15,587.5,40.5,4.65,-0.85,135.5,475.75,414.77
2018,1,30,8,30,682.0,47.0,4.8,-0.5,183.0,574.77,503.7
2018,1,30,8,45,728.0,52.0,5.0,-0.15,229.5,639.93,561.0
2018,1,30,9,0,774.0,57.0,5.2,0.2,276.0,705.3,616.16
2018,1,30,9,15,822.0,58.5,5.25,0.55,324.5,767.64,666.23
2018,1,30,9,30,870.0,60.0,5.3,0.9,373.0,829.22,714.1
2018,1,30,9,45,895.5,62.0,5.35,1.3,415.0,862.55,738.22
2018,1,30,10,0,921.0,64.0,5.4,1.7,457.0,901.51,766.44
2018,1,30,10,15,937.0,66.0,5.4,1.95,493.0,929.26,785.57
2018,1,30,10,30,953.0,68.0,5.4,2.2,529.0,953.66,802.03
2018,1,30,10,45,964.5,69.0,5.4,2.5,558.0,969.08,811.4
2018,1,30,11,0,976.0,70.0,5.4,2.8,587.0,980.69,818.0
2018,1,30,11,15,983.5,70.5,5.4,2.95,608.5,984.08,818.93
2018,1,30,11,30,991.0,71.0,5.4,3.1,630.0,983.42,817.04
2018,1,30,11,45,985.0,74.0,5.4,3.3,640.0,969.8,805.36
2018,1,30,12,0,979.0,77.0,5.4,3.5,650.0,952.31,791.02
2018,1,30,12,15,938.5,89.0,5.35,3.55,642.0,912.33,759.73
2018,1,30,12,30,898.0,101.0,5.3,3.6,634.0,877.11,732.26
2018,1,30,12,45,949.5,86.5,5.3,3.65,647.5,869.34,726.37
2018,1,30,13,0,1001.0,72.0,5.3,3.7,661.0,862.6,721.29
2018,1,30,13,15,998.0,71.5,5.25,3.65,649.5,825.05,692.36
2018,1,30,13,30,995.0,71.0,5.2,3.6,638.0,784.36,661.06
2018,1,30,13,45,988.5,69.5,5.15,3.55,618.0,737.29,623.87
2018,1,30,14,0,982.0,68.0,5.1,3.5,598.0,687.77,582.31
2018,1,30,14,15,972.5,67.0,5.05,3.3,571.0,634.87,537.3
2018,1,30,14,30,963.0,66.0,5.0,3.1,544.0,580.27,489.66
2018,1,30,14,45,949.5,64.0,4.95,2.9,509.5,521.29,437.04
2018,1,30,15,0,936.0,62.0,4.9,2.7,475.0,461.59,382.24
2018,1,30,15,15,916.0,60.0,4.7,2.35,435.0,399.07,323.57
2018,1,30,15,30,896.0,58.0,4.5,2.0,395.0,337.1,264.12
2018,1,30,15,45,866.5,55.0,4.3,1.7,350.0,272.66,202.3
2018,1,30,16,0,837.0,52.0,4.1,1.4,305.0,208.78,142.01
2018,1,30,16,15,794.5,48.0,3.65,0.65,257.0,146.35,87.59
2018,1,30,16,30,752.0,44.0,3.2,-0.1,209.0,88.55,45.88
2018,1,30,16,45,684.5,39.0,2.75,-0.85,162.0,34.66,26.65
2018,1,30,17,0,617.0,34.0,2.3,-1.6,115.0,30.0,21.83
2018,1,30,17,15,453.0,26.5,2.2,-2.05,72.5,23.96,13.9
2018,1,30,17,30,289.0,19.0,2.1,-2.5,30.0,17.28,0.0
2018,1,30,17,45,144.5,9.5,2.0,-2.9,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.8,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-6.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.25,-5.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,31,7,15,16.5,4.5,0.95,-4.45,5.0,0.0,0.0
2018,1,31,7,30,33.0,9.0,1.1,-3.9,10.0,26.18,0.0
2018,1,31,7,45,60.5,25.0,1.2,-3.3,30.5,84.32,40.58
2018,1,31,8,0,88.0,41.0,1.3,-2.7,51.0,131.09,108.38
2018,1,31,8,15,257.0,51.0,1.45,-2.0,99.0,271.68,236.59
2018,1,31,8,30,426.0,61.0,1.6,-1.3,147.0,416.25,364.04
2018,1,31,8,45,569.5,60.0,1.7,-0.6,205.0,538.48,467.06
2018,1,31,9,0,713.0,59.0,1.8,0.1,263.0,661.2,564.96
2018,1,31,9,15,774.5,58.5,1.9,0.6,312.0,730.41,617.53
2018,1,31,9,30,836.0,58.0,2.0,1.1,361.0,799.51,668.76
2018,1,31,9,45,856.0,61.0,2.15,1.55,401.0,828.78,689.21
2018,1,31,10,0,876.0,64.0,2.3,2.0,441.0,863.75,713.96
2018,1,31,10,15,892.0,65.5,2.4,2.45,475.5,890.3,731.62
2018,1,31,10,30,908.0,67.0,2.5,2.9,510.0,913.71,746.92
2018,1,31,10,45,909.0,70.5,2.65,3.3,535.0,922.74,752.29
2018,1,31,11,0,910.0,74.0,2.8,3.7,560.0,927.99,755.12
2018,1,31,11,15,841.5,97.0,2.9,4.05,559.5,899.53,733.03
2018,1,31,11,30,773.0,120.0,3.0,4.4,559.0,862.78,705.12
2018,1,31,11,45,619.0,170.0,3.1,4.7,526.5,771.59,636.19
2018,1,31,12,0,465.0,220.0,3.2,5.0,494.0,674.29,557.91
2018,1,31,12,15,631.0,171.0,3.3,5.25,546.0,756.09,624.78
2018,1,31,12,30,797.0,122.0,3.4,5.5,598.0,818.42,671.49
2018,1,31,12,45,718.0,145.0,3.5,5.7,572.0,760.83,627.43
2018,1,31,13,0,639.0,168.0,3.6,5.9,546.0,698.68,578.5
2018,1,31,13,15,659.5,158.0,3.6,6.05,542.0,678.44,562.78
2018,1,31,13,30,680.0,148.0,3.6,6.2,538.0,654.51,543.63
2018,1,31,13,45,801.5,110.5,3.65,6.35,556.0,663.22,551.25
2018,1,31,14,0,923.0,73.0,3.7,6.5,574.0,658.65,547.32
2018,1,31,14,15,912.0,71.5,3.7,6.4,547.5,606.92,504.25
2018,1,31,14,30,901.0,70.0,3.7,6.3,521.0,553.8,459.14
2018,1,31,14,45,868.0,72.5,3.7,6.25,484.0,493.2,406.6
2018,1,31,15,0,835.0,75.0,3.7,6.2,447.0,434.26,354.1
2018,1,31,15,15,822.5,70.0,3.4,5.75,410.0,376.15,300.87
2018,1,31,15,30,810.0,65.0,3.1,5.3,373.0,318.08,246.37
2018,1,31,15,45,780.5,61.5,2.8,4.85,330.5,257.48,189.61
2018,1,31,16,0,751.0,58.0,2.5,4.4,288.0,199.4,135.83
2018,1,31,16,15,574.0,63.5,2.4,3.5,223.0,130.77,83.1
2018,1,31,16,30,397.0,69.0,2.3,2.6,158.0,83.19,53.42
2018,1,31,16,45,326.5,57.5,2.15,1.75,119.0,44.96,35.89
2018,1,31,17,0,256.0,46.0,2.0,0.9,80.0,35.5,26.66
2018,1,31,17,15,206.0,31.5,2.1,0.7,52.0,24.69,14.79
2018,1,31,17,30,156.0,17.0,2.2,0.5,24.0,15.46,0.0
2018,1,31,17,45,78.0,8.5,2.25,0.3,12.0,7.73,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,-0.35,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.4,0.0,0.0,0.0
