Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,2.3,15.5,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,2.5,15.9,5.0,4.55,0.0
2018,2,22,7,15,64.5,9.0,2.7,16.45,13.0,56.3,0.0
2018,2,22,7,30,85.0,13.0,2.9,17.0,21.0,83.52,59.75
2018,2,22,7,45,74.5,18.5,3.1,17.5,28.5,86.68,67.38
2018,2,22,8,0,64.0,24.0,3.3,18.0,36.0,77.66,61.12
2018,2,22,8,15,55.0,26.0,3.55,18.55,38.5,75.14,59.36
2018,2,22,8,30,46.0,28.0,3.8,19.1,41.0,72.06,56.7
2018,2,22,8,45,23.0,36.5,4.05,19.65,43.0,51.14,38.28
2018,2,22,9,0,0.0,45.0,4.3,20.2,45.0,39.69,27.65
2018,2,22,9,15,0.0,52.5,4.4,20.6,52.5,46.35,33.06
2018,2,22,9,30,0.0,60.0,4.5,21.0,60.0,53.01,38.41
2018,2,22,9,45,0.0,71.0,4.55,21.4,71.0,62.8,46.28
2018,2,22,10,0,0.0,82.0,4.6,21.8,82.0,72.59,54.08
2018,2,22,10,15,0.0,97.5,4.6,22.1,97.5,86.89,65.49
2018,2,22,10,30,0.0,113.0,4.6,22.4,113.0,101.56,77.1
2018,2,22,10,45,1.5,137.0,4.6,22.65,138.0,126.0,96.54
2018,2,22,11,0,3.0,161.0,4.6,22.9,163.0,150.61,115.93
2018,2,22,11,15,6.5,187.5,4.6,23.1,192.0,179.71,138.8
2018,2,22,11,30,10.0,214.0,4.6,23.3,221.0,208.82,161.47
2018,2,22,11,45,18.0,233.5,4.6,23.45,246.0,234.96,181.87
2018,2,22,12,0,26.0,253.0,4.6,23.6,271.0,275.19,213.01
2018,2,22,12,15,102.0,287.5,4.55,23.65,358.0,378.42,294.33
2018,2,22,12,30,178.0,322.0,4.5,23.7,445.0,492.14,381.01
2018,2,22,12,45,230.5,320.0,4.5,23.75,479.0,526.02,406.87
2018,2,22,13,0,283.0,318.0,4.5,23.8,513.0,568.66,438.97
2018,2,22,13,15,270.0,315.0,4.4,23.8,498.5,540.62,417.4
2018,2,22,13,30,257.0,312.0,4.3,23.8,484.0,512.58,396.11
2018,2,22,13,45,512.5,220.0,4.25,23.75,551.0,596.05,462.92
2018,2,22,14,0,768.0,128.0,4.2,23.7,618.0,650.2,505.43
2018,2,22,14,15,810.0,110.0,4.1,23.6,607.5,618.79,480.83
2018,2,22,14,30,852.0,92.0,4.0,23.5,597.0,581.11,451.02
2018,2,22,14,45,802.0,98.0,3.9,23.4,552.5,514.04,397.69
2018,2,22,15,0,752.0,104.0,3.8,23.3,508.0,450.16,345.8
2018,2,22,15,15,626.0,116.5,3.5,23.1,436.0,364.17,276.8
2018,2,22,15,30,500.0,129.0,3.2,22.9,364.0,289.34,216.63
2018,2,22,15,45,568.0,108.0,2.95,22.65,350.5,258.21,186.38
2018,2,22,16,0,636.0,87.0,2.7,22.4,337.0,215.78,145.88
2018,2,22,16,15,644.0,77.5,2.35,21.8,302.5,165.44,102.41
2018,2,22,16,30,652.0,68.0,2.0,21.2,268.0,113.8,62.79
2018,2,22,16,45,597.0,62.0,1.7,20.55,220.0,62.17,36.26
2018,2,22,17,0,542.0,56.0,1.4,19.9,172.0,43.28,32.15
2018,2,22,17,15,453.5,47.0,1.4,19.4,126.5,37.24,26.59
2018,2,22,17,30,365.0,38.0,1.4,18.9,81.0,31.1,20.55
2018,2,22,17,45,231.5,25.5,1.35,18.4,48.0,21.35,6.85
2018,2,22,18,0,98.0,13.0,1.3,17.9,15.0,11.82,0.0
2018,2,22,18,15,49.0,6.5,1.3,17.9,7.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,23,6,45,2.0,1.0,0.95,13.35,1.0,0.0,0.0
2018,2,23,7,0,4.0,2.0,1.0,13.6,2.0,3.75,0.0
2018,2,23,7,15,81.0,16.5,1.15,14.1,24.0,80.78,0.0
2018,2,23,7,30,158.0,31.0,1.3,14.6,46.0,163.14,123.56
2018,2,23,7,45,288.0,45.5,1.5,15.05,94.0,269.17,218.91
2018,2,23,8,0,418.0,60.0,1.7,15.5,142.0,390.32,321.1
2018,2,23,8,15,268.0,62.0,1.75,15.9,120.0,296.48,246.2
2018,2,23,8,30,118.0,64.0,1.8,16.3,98.0,175.78,145.5
2018,2,23,8,45,59.0,57.0,1.85,16.75,74.0,110.32,89.65
2018,2,23,9,0,0.0,50.0,1.9,17.2,50.0,44.13,31.73
2018,2,23,9,15,0.0,57.0,1.9,17.5,57.0,50.34,36.87
2018,2,23,9,30,0.0,64.0,1.9,17.8,64.0,56.57,41.9
2018,2,23,9,45,0.0,81.0,1.9,18.15,81.0,71.69,54.26
2018,2,23,10,0,0.0,98.0,1.9,18.5,98.0,87.54,67.07
2018,2,23,10,15,0.0,98.5,2.0,18.85,98.5,87.82,67.01
2018,2,23,10,30,0.0,99.0,2.1,19.2,99.0,88.16,67.05
2018,2,23,10,45,0.0,119.0,2.2,19.5,119.0,107.07,82.18
2018,2,23,11,0,0.0,139.0,2.3,19.8,139.0,126.1,97.25
2018,2,23,11,15,0.5,145.5,2.35,20.1,146.0,132.55,102.17
2018,2,23,11,30,1.0,152.0,2.4,20.4,153.0,138.99,107.09
2018,2,23,11,45,3.5,175.0,2.5,20.65,177.5,163.22,126.23
2018,2,23,12,0,6.0,198.0,2.6,20.9,202.0,187.41,145.16
2018,2,23,12,15,10.5,220.0,2.65,21.15,227.0,212.29,164.57
2018,2,23,12,30,15.0,242.0,2.7,21.4,252.0,236.88,183.6
2018,2,23,12,45,17.0,247.0,2.75,21.6,258.5,242.24,187.63
2018,2,23,13,0,19.0,252.0,2.8,21.8,265.0,247.38,191.55
2018,2,23,13,15,24.5,259.0,2.85,21.95,275.5,256.95,199.07
2018,2,23,13,30,30.0,266.0,2.9,22.1,286.0,275.46,213.45
2018,2,23,13,45,71.5,273.5,2.95,22.2,320.0,308.95,240.23
2018,2,23,14,0,113.0,281.0,3.0,22.3,354.0,346.31,269.43
2018,2,23,14,15,344.5,230.5,2.95,22.3,439.0,438.51,342.51
2018,2,23,14,30,576.0,180.0,2.9,22.3,524.0,507.27,394.28
2018,2,23,14,45,675.0,145.5,2.85,22.25,527.0,494.73,382.57
2018,2,23,15,0,774.0,111.0,2.8,22.2,530.0,466.39,357.66
2018,2,23,15,15,753.0,107.5,2.55,21.95,490.5,407.0,307.99
2018,2,23,15,30,732.0,104.0,2.3,21.7,451.0,348.73,258.18
2018,2,23,15,45,704.0,99.5,2.1,21.45,407.0,289.0,206.71
2018,2,23,16,0,676.0,95.0,1.9,21.2,363.0,231.85,157.37
2018,2,23,16,15,639.5,89.0,1.7,20.6,316.5,174.94,110.54
2018,2,23,16,30,603.0,83.0,1.5,20.0,270.0,122.29,71.88
2018,2,23,16,45,549.5,74.5,1.3,19.4,222.0,71.56,44.9
2018,2,23,17,0,496.0,66.0,1.1,18.8,174.0,51.67,39.63
2018,2,23,17,15,410.0,55.0,1.15,18.3,128.5,44.22,32.8
2018,2,23,17,30,324.0,44.0,1.2,17.8,83.0,34.31,23.47
2018,2,23,17,45,204.0,29.0,1.25,17.35,49.5,22.9,9.06
2018,2,23,18,0,84.0,14.0,1.3,16.9,16.0,12.73,0.0
2018,2,23,18,15,42.0,7.0,1.3,16.9,8.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,24,6,45,25.0,4.0,2.0,12.95,4.0,0.0,0.0
2018,2,24,7,0,50.0,8.0,2.2,13.3,8.0,31.43,0.0
2018,2,24,7,15,141.5,21.5,2.35,13.7,33.5,122.72,0.0
2018,2,24,7,30,233.0,35.0,2.5,14.1,59.0,213.27,165.4
2018,2,24,7,45,272.0,49.0,2.65,14.45,92.0,264.37,216.59
2018,2,24,8,0,311.0,63.0,2.8,14.8,125.0,319.38,265.74
2018,2,24,8,15,384.0,75.5,3.05,15.45,173.5,399.78,333.73
2018,2,24,8,30,457.0,88.0,3.3,16.1,222.0,485.26,403.34
2018,2,24,8,45,530.0,91.0,3.55,16.7,273.0,569.6,469.4
2018,2,24,9,0,603.0,94.0,3.8,17.3,324.0,651.71,531.03
2018,2,24,9,15,579.5,108.5,3.9,17.9,351.5,666.33,539.44
2018,2,24,9,30,556.0,123.0,4.0,18.5,379.0,676.96,545.03
2018,2,24,9,45,478.0,161.0,4.1,19.05,395.0,654.82,525.07
2018,2,24,10,0,400.0,199.0,4.2,19.6,411.0,633.93,504.97
2018,2,24,10,15,294.5,224.0,4.3,20.05,385.5,549.06,436.98
2018,2,24,10,30,189.0,249.0,4.4,20.5,360.0,459.66,364.95
2018,2,24,10,45,104.0,227.5,4.45,20.9,289.0,350.24,277.46
2018,2,24,11,0,19.0,206.0,4.5,21.3,218.0,211.11,164.97
2018,2,24,11,15,27.5,211.5,4.55,21.5,229.5,237.31,185.83
2018,2,24,11,30,36.0,217.0,4.6,21.7,241.0,249.57,195.4
2018,2,24,11,45,62.0,257.5,4.65,21.9,300.0,315.8,247.38
2018,2,24,12,0,88.0,298.0,4.7,22.1,359.0,381.02,297.6
2018,2,24,12,15,84.0,291.0,4.7,22.25,349.5,365.47,285.1
2018,2,24,12,30,80.0,284.0,4.7,22.4,340.0,350.13,273.01
2018,2,24,12,45,227.5,261.5,4.75,22.55,420.0,474.86,372.07
2018,2,24,13,0,375.0,239.0,4.8,22.7,500.0,575.38,449.97
2018,2,24,13,15,586.0,181.5,4.8,22.85,582.5,671.15,524.13
2018,2,24,13,30,797.0,124.0,4.8,23.0,665.0,741.62,577.43
2018,2,24,13,45,731.0,138.5,4.8,23.1,624.0,675.42,527.03
2018,2,24,14,0,665.0,153.0,4.8,23.2,583.0,609.75,476.62
2018,2,24,14,15,580.5,173.0,4.75,23.15,537.0,541.06,423.14
2018,2,24,14,30,496.0,193.0,4.7,23.1,491.0,474.56,370.81
2018,2,24,14,45,361.5,207.0,4.65,23.05,418.0,382.08,298.17
2018,2,24,15,0,227.0,221.0,4.6,23.0,345.0,309.2,240.55
2018,2,24,15,15,339.5,186.5,4.4,22.8,356.5,306.63,236.45
2018,2,24,15,30,452.0,152.0,4.2,22.6,368.0,293.51,221.69
2018,2,24,15,45,581.5,115.5,4.0,22.4,366.0,269.11,195.23
2018,2,24,16,0,711.0,79.0,3.8,22.2,364.0,225.69,151.45
2018,2,24,16,15,652.0,75.5,3.5,21.7,311.0,165.41,102.25
2018,2,24,16,30,593.0,72.0,3.2,21.2,258.0,112.09,63.7
2018,2,24,16,45,555.0,65.0,2.9,20.7,215.5,63.72,37.98
2018,2,24,17,0,517.0,58.0,2.6,20.2,173.0,44.57,33.26
2018,2,24,17,15,345.0,46.5,2.5,19.8,115.0,36.15,25.66
2018,2,24,17,30,173.0,35.0,2.4,19.4,57.0,26.9,17.12
2018,2,24,17,45,86.5,19.5,2.3,19.0,30.5,15.16,4.66
2018,2,24,18,0,0.0,4.0,2.2,18.6,4.0,3.64,0.0
2018,2,24,18,15,0.0,2.0,2.2,18.6,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,2,25,6,45,32.0,4.5,4.15,15.85,5.0,0.0,0.0
2018,2,25,7,0,64.0,9.0,4.3,16.0,10.0,39.2,0.0
2018,2,25,7,15,190.5,20.5,4.4,16.4,38.0,149.39,29.95
2018,2,25,7,30,317.0,32.0,4.5,16.8,66.0,260.05,203.16
2018,2,25,7,45,286.5,36.5,4.65,17.2,79.5,260.61,213.17
2018,2,25,8,0,256.0,41.0,4.8,17.6,93.0,248.3,206.56
2018,2,25,8,15,128.0,36.5,4.9,18.0,62.5,155.81,128.93
2018,2,25,8,30,0.0,32.0,5.0,18.4,32.0,28.18,18.19
2018,2,25,8,45,0.0,29.5,5.15,18.8,29.5,25.98,16.3
2018,2,25,9,0,0.0,27.0,5.3,19.2,27.0,23.78,14.38
2018,2,25,9,15,0.0,31.5,5.35,19.55,31.5,27.76,17.64
2018,2,25,9,30,0.0,36.0,5.4,19.9,36.0,31.75,20.87
2018,2,25,9,45,0.0,43.5,5.4,20.25,43.5,38.41,26.28
2018,2,25,10,0,0.0,51.0,5.4,20.6,51.0,45.07,31.66
2018,2,25,10,15,0.0,70.0,5.3,20.85,70.0,61.95,45.39
2018,2,25,10,30,0.0,89.0,5.2,21.1,89.0,78.87,59.03
2018,2,25,10,45,3.5,120.5,5.1,21.35,122.5,111.8,85.66
2018,2,25,11,0,7.0,152.0,5.0,21.6,156.0,145.36,112.48
2018,2,25,11,15,5.0,147.0,4.85,21.65,150.0,138.22,106.44
2018,2,25,11,30,3.0,142.0,4.7,21.7,144.0,131.22,100.62
2018,2,25,11,45,5.5,159.0,4.5,21.75,163.0,149.54,115.19
2018,2,25,12,0,8.0,176.0,4.3,21.8,182.0,167.77,129.57
2018,2,25,12,15,4.0,136.0,4.1,21.75,139.0,125.83,96.05
2018,2,25,12,30,0.0,96.0,3.9,21.7,96.0,85.25,63.45
2018,2,25,12,45,2.5,125.0,3.65,21.65,127.0,113.92,86.57
2018,2,25,13,0,5.0,154.0,3.4,21.6,158.0,142.61,109.49
2018,2,25,13,15,2.5,112.5,3.25,21.5,114.5,102.17,77.2
2018,2,25,13,30,0.0,71.0,3.1,21.4,71.0,62.93,45.62
2018,2,25,13,45,0.0,74.5,2.9,21.35,74.5,66.03,48.21
2018,2,25,14,0,0.0,78.0,2.7,21.3,78.0,69.12,50.8
2018,2,25,14,15,0.0,84.5,2.55,21.15,84.5,74.89,55.59
2018,2,25,14,30,0.0,91.0,2.4,21.0,91.0,80.66,60.4
2018,2,25,14,45,0.0,81.0,2.3,20.9,81.0,71.74,53.29
2018,2,25,15,0,0.0,71.0,2.2,20.8,71.0,62.83,46.16
2018,2,25,15,15,0.5,72.0,2.1,20.55,72.0,63.9,47.22
2018,2,25,15,30,1.0,73.0,2.0,20.3,73.0,64.92,48.23
2018,2,25,15,45,0.5,59.0,1.9,20.05,59.0,52.26,37.96
2018,2,25,16,0,0.0,45.0,1.8,19.8,45.0,39.7,27.66
2018,2,25,16,15,0.0,31.5,1.65,19.4,31.5,27.75,17.76
2018,2,25,16,30,0.0,18.0,1.5,19.0,18.0,15.83,7.76
2018,2,25,16,45,0.0,15.0,1.3,18.55,15.0,13.18,5.54
2018,2,25,17,0,0.0,12.0,1.1,18.1,12.0,10.54,3.67
2018,2,25,17,15,0.0,9.0,1.2,17.8,9.0,7.9,1.27
2018,2,25,17,30,0.0,6.0,1.3,17.5,6.0,5.26,0.0
2018,2,25,17,45,0.0,4.0,1.4,17.2,4.0,3.5,0.0
2018,2,25,18,0,0.0,2.0,1.5,16.9,2.0,1.82,0.0
2018,2,25,18,15,0.0,1.0,1.5,16.9,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.05,12.1,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,1.1,12.2,4.0,3.64,0.0
2018,2,26,7,15,0.5,17.5,1.25,12.35,17.5,15.73,0.69
2018,2,26,7,30,1.0,31.0,1.4,12.5,31.0,29.72,18.72
2018,2,26,7,45,5.5,46.5,1.5,12.65,47.5,48.05,35.21
2018,2,26,8,0,10.0,62.0,1.6,12.8,64.0,66.33,51.43
2018,2,26,8,15,7.0,56.5,1.7,12.9,58.0,55.38,42.28
2018,2,26,8,30,4.0,51.0,1.8,13.0,52.0,48.08,35.99
2018,2,26,8,45,2.0,44.5,1.85,13.05,45.0,40.86,29.68
2018,2,26,9,0,0.0,38.0,1.9,13.1,38.0,33.5,23.21
2018,2,26,9,15,0.5,66.0,2.0,13.1,66.0,58.77,44.72
2018,2,26,9,30,1.0,94.0,2.1,13.1,94.0,85.1,66.84
2018,2,26,9,45,0.5,87.5,2.25,13.05,87.5,78.03,60.67
2018,2,26,10,0,0.0,81.0,2.4,13.0,81.0,71.71,55.19
2018,2,26,10,15,0.0,105.5,2.6,12.95,105.5,94.43,74.08
2018,2,26,10,30,0.0,130.0,2.8,12.9,130.0,117.85,93.38
2018,2,26,10,45,0.0,93.0,3.0,12.8,93.0,82.46,63.8
2018,2,26,11,0,0.0,56.0,3.2,12.7,56.0,49.57,36.22
2018,2,26,11,15,0.0,59.0,3.25,12.65,59.0,52.25,38.44
2018,2,26,11,30,0.0,62.0,3.3,12.6,62.0,54.92,40.64
2018,2,26,11,45,0.0,76.0,3.4,12.5,76.0,67.38,51.04
2018,2,26,12,0,0.0,90.0,3.5,12.4,90.0,79.86,61.42
2018,2,26,12,15,0.0,91.5,3.5,12.35,91.5,81.21,62.52
2018,2,26,12,30,0.0,93.0,3.5,12.3,93.0,82.55,63.63
2018,2,26,12,45,0.0,105.5,3.5,12.25,105.5,93.9,73.08
2018,2,26,13,0,0.0,118.0,3.5,12.2,118.0,105.27,82.54
2018,2,26,13,15,0.5,108.0,3.5,12.2,108.5,96.5,75.32
2018,2,26,13,30,1.0,98.0,3.5,12.2,99.0,87.77,68.14
2018,2,26,13,45,0.5,78.5,3.5,12.25,79.0,69.94,53.31
2018,2,26,14,0,0.0,59.0,3.5,12.3,59.0,52.24,38.51
2018,2,26,14,15,0.5,67.0,3.5,12.3,67.5,59.64,44.82
2018,2,26,14,30,1.0,75.0,3.5,12.3,76.0,66.99,51.09
2018,2,26,14,45,0.5,78.5,3.5,12.3,79.0,69.77,53.53
2018,2,26,15,0,0.0,82.0,3.5,12.3,82.0,72.61,56.05
2018,2,26,15,15,1.0,70.0,3.45,12.05,70.5,62.33,47.53
2018,2,26,15,30,2.0,58.0,3.4,11.8,59.0,51.94,38.85
2018,2,26,15,45,1.0,53.0,3.4,11.6,53.5,47.09,34.86
2018,2,26,16,0,0.0,48.0,3.4,11.4,48.0,42.36,30.97
2018,2,26,16,15,0.0,36.5,3.25,11.05,36.5,32.17,22.29
2018,2,26,16,30,0.0,25.0,3.1,10.7,25.0,22.0,13.53
2018,2,26,16,45,0.0,18.5,2.95,10.3,18.5,16.26,8.56
2018,2,26,17,0,0.0,12.0,2.8,9.9,12.0,10.54,3.94
2018,2,26,17,15,0.0,11.5,2.55,9.45,11.5,10.09,3.47
2018,2,26,17,30,0.0,11.0,2.3,9.0,11.0,9.65,2.9
2018,2,26,17,45,0.0,7.0,2.1,8.55,7.0,6.14,0.0
2018,2,26,18,0,0.0,3.0,1.9,8.1,3.0,2.73,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.1,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,27,6,45,52.5,6.0,1.95,1.8,7.0,0.0,0.0
2018,2,27,7,0,105.0,12.0,2.1,2.3,14.0,62.17,0.0
2018,2,27,7,15,275.5,25.0,2.1,3.05,51.5,203.63,104.13
2018,2,27,7,30,446.0,38.0,2.1,3.8,89.0,343.43,283.21
2018,2,27,7,45,544.5,45.0,2.15,4.55,139.5,437.59,370.6
2018,2,27,8,0,643.0,52.0,2.2,5.3,190.0,538.92,458.04
2018,2,27,8,15,700.5,57.5,2.25,6.3,243.0,609.48,514.44
2018,2,27,8,30,758.0,63.0,2.3,7.3,296.0,688.86,574.72
2018,2,27,8,45,796.0,66.5,2.35,8.35,348.0,751.6,619.34
2018,2,27,9,0,834.0,70.0,2.4,9.4,400.0,813.91,661.91
2018,2,27,9,15,859.0,73.5,2.45,10.0,448.5,864.04,695.24
2018,2,27,9,30,884.0,77.0,2.5,10.6,497.0,912.14,726.39
2018,2,27,9,45,901.0,80.0,2.5,11.25,540.0,940.55,742.4
2018,2,27,10,0,918.0,83.0,2.5,11.9,583.0,974.91,762.55
2018,2,27,10,15,931.0,85.0,2.4,12.2,620.0,1000.95,776.55
2018,2,27,10,30,944.0,87.0,2.3,12.5,657.0,1023.4,788.01
2018,2,27,10,45,953.0,88.0,2.15,12.8,686.5,1036.96,792.76
2018,2,27,11,0,962.0,89.0,2.0,13.1,716.0,1046.55,794.89
2018,2,27,11,15,968.0,91.0,1.95,13.35,738.5,1050.31,794.8
2018,2,27,11,30,974.0,93.0,1.9,13.6,761.0,1049.88,792.16
2018,2,27,11,45,978.0,93.0,1.8,13.8,774.5,1041.0,783.59
2018,2,27,12,0,982.0,93.0,1.7,14.0,788.0,1027.97,772.55
2018,2,27,12,15,982.0,94.0,1.65,14.1,793.0,1008.28,758.39
2018,2,27,12,30,982.0,95.0,1.6,14.2,798.0,984.64,741.84
2018,2,27,12,45,979.5,95.5,1.55,14.35,794.0,954.46,720.95
2018,2,27,13,0,977.0,96.0,1.5,14.5,790.0,920.72,697.8
2018,2,27,13,15,973.5,95.5,1.45,14.5,778.0,881.72,671.5
2018,2,27,13,30,970.0,95.0,1.4,14.5,766.0,839.6,643.01
2018,2,27,13,45,964.0,93.5,1.35,14.55,745.0,791.71,610.26
2018,2,27,14,0,958.0,92.0,1.3,14.6,724.0,741.34,574.24
2018,2,27,14,15,948.5,91.0,1.25,14.5,695.5,687.02,533.78
2018,2,27,14,30,939.0,90.0,1.2,14.4,667.0,631.02,490.93
2018,2,27,14,45,923.0,88.5,1.2,14.35,629.5,569.74,443.14
2018,2,27,15,0,907.0,87.0,1.2,14.3,592.0,508.02,393.3
2018,2,27,15,15,888.5,84.5,1.2,14.1,550.0,443.35,339.63
2018,2,27,15,30,870.0,82.0,1.2,13.9,508.0,379.4,284.66
2018,2,27,15,45,845.5,79.0,1.15,13.7,461.0,314.16,227.25
2018,2,27,16,0,821.0,76.0,1.1,13.5,414.0,250.85,171.08
2018,2,27,16,15,785.0,72.0,1.05,12.8,363.0,187.06,117.07
2018,2,27,16,30,749.0,68.0,1.0,12.1,312.0,127.31,72.03
2018,2,27,16,45,697.0,63.0,0.9,11.45,260.0,66.43,38.8
2018,2,27,17,0,645.0,58.0,0.8,10.8,208.0,44.63,34.76
2018,2,27,17,15,556.0,50.5,0.85,10.25,157.0,39.89,30.26
2018,2,27,17,30,467.0,43.0,0.9,9.7,106.0,35.15,25.44
2018,2,27,17,45,313.5,31.0,1.0,9.2,65.5,25.98,14.86
2018,2,27,18,0,160.0,19.0,1.1,8.7,25.0,17.28,0.0
2018,2,27,18,15,80.0,9.5,1.1,8.7,12.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,28,6,45,5.5,2.0,1.15,5.05,2.0,0.0,0.0
2018,2,28,7,0,11.0,4.0,1.2,5.2,4.0,9.03,0.0
2018,2,28,7,15,5.5,6.5,1.35,5.5,6.5,8.79,0.0
2018,2,28,7,30,0.0,9.0,1.5,5.8,9.0,7.9,1.06
2018,2,28,7,45,0.0,11.5,1.65,6.1,11.5,10.09,3.17
2018,2,28,8,0,0.0,14.0,1.8,6.4,14.0,12.3,5.2
2018,2,28,8,15,0.0,18.0,1.85,6.7,18.0,15.82,8.36
2018,2,28,8,30,0.0,22.0,1.9,7.0,22.0,19.35,11.47
2018,2,28,8,45,0.0,36.5,1.9,7.25,36.5,32.17,22.71
2018,2,28,9,0,0.0,51.0,1.9,7.5,51.0,45.02,33.85
2018,2,28,9,15,0.0,65.0,1.95,7.85,65.0,57.45,44.47
2018,2,28,9,30,0.0,79.0,2.0,8.2,79.0,69.91,54.98
2018,2,28,9,45,0.0,82.5,2.0,8.55,82.5,73.04,57.41
2018,2,28,10,0,0.0,86.0,2.0,8.9,86.0,76.17,59.84
2018,2,28,10,15,0.0,100.0,2.15,9.35,100.0,89.13,70.56
2018,2,28,10,30,0.0,114.0,2.3,9.8,114.0,102.31,81.36
2018,2,28,10,45,0.5,134.5,2.4,10.25,135.0,122.26,97.74
2018,2,28,11,0,1.0,155.0,2.5,10.7,156.0,142.29,114.01
2018,2,28,11,15,0.5,143.0,2.55,11.0,143.5,129.9,103.45
2018,2,28,11,30,0.0,131.0,2.6,11.3,131.0,117.84,93.24
2018,2,28,11,45,0.0,119.5,2.65,11.65,119.5,106.97,84.07
2018,2,28,12,0,0.0,108.0,2.7,12.0,108.0,96.28,75.06
2018,2,28,12,15,3.5,146.0,2.75,12.2,148.5,134.68,106.82
2018,2,28,12,30,7.0,184.0,2.8,12.4,189.0,173.28,138.32
2018,2,28,12,45,6.0,185.5,2.85,12.65,190.0,173.29,138.08
2018,2,28,13,0,5.0,187.0,2.9,12.9,191.0,173.31,137.97
2018,2,28,13,15,3.5,175.5,2.9,12.95,178.0,160.87,127.84
2018,2,28,13,30,2.0,164.0,2.9,13.0,165.0,148.68,117.93
2018,2,28,13,45,4.0,175.5,2.9,13.05,178.0,160.3,127.59
2018,2,28,14,0,6.0,187.0,2.9,13.1,191.0,171.61,136.96
2018,2,28,14,15,5.5,172.0,2.8,12.95,175.5,156.95,125.19
2018,2,28,14,30,5.0,157.0,2.7,12.8,160.0,142.51,113.6
2018,2,28,14,45,3.0,121.0,2.6,12.65,123.0,108.84,85.99
2018,2,28,15,0,1.0,85.0,2.5,12.5,86.0,75.75,58.56
2018,2,28,15,15,4.0,104.5,2.4,12.3,106.5,94.04,74.15
2018,2,28,15,30,7.0,124.0,2.3,12.1,127.0,111.54,88.99
2018,2,28,15,45,11.0,124.5,2.15,11.85,129.0,112.13,89.6
2018,2,28,16,0,15.0,125.0,2.0,11.6,131.0,111.91,89.49
2018,2,28,16,15,11.0,113.0,2.0,11.35,117.0,99.36,79.26
2018,2,28,16,30,7.0,101.0,2.0,11.1,103.0,87.29,69.42
2018,2,28,16,45,3.5,74.5,1.95,10.85,75.5,64.6,50.28
2018,2,28,17,0,0.0,48.0,1.9,10.6,48.0,42.37,32.74
2018,2,28,17,15,0.0,36.5,1.9,10.4,36.5,32.18,23.34
2018,2,28,17,30,0.0,25.0,1.9,10.2,25.0,22.02,13.83
2018,2,28,17,45,3.5,16.0,1.9,9.95,16.0,14.08,5.68
2018,2,28,18,0,7.0,7.0,1.9,9.7,7.0,6.37,0.0
2018,2,28,18,15,3.5,3.5,1.9,9.7,3.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.15,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.3,2.0,1.82,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.45,4.0,3.5,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.6,6.0,5.26,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.75,7.5,6.58,0.03
2018,3,1,8,0,0.0,9.0,1.2,9.9,9.0,7.9,1.24
2018,3,1,8,15,9.5,19.5,1.3,10.25,22.5,24.48,16.11
2018,3,1,8,30,19.0,30.0,1.4,10.6,36.0,41.69,31.45
2018,3,1,8,45,9.5,28.0,1.5,10.95,31.0,32.89,23.36
2018,3,1,9,0,0.0,26.0,1.6,11.3,26.0,22.9,14.22
2018,3,1,9,15,0.0,29.0,1.65,11.6,29.0,25.56,16.44
2018,3,1,9,30,0.0,32.0,1.7,11.9,32.0,28.22,18.64
2018,3,1,9,45,3.5,54.0,1.75,12.25,56.0,50.95,38.08
2018,3,1,10,0,7.0,76.0,1.8,12.6,80.0,73.86,57.39
2018,3,1,10,15,3.5,67.0,1.9,12.9,69.0,62.64,47.56
2018,3,1,10,30,0.0,58.0,2.0,13.2,58.0,51.32,37.74
2018,3,1,10,45,0.0,50.5,2.05,13.45,50.5,44.68,32.06
2018,3,1,11,0,0.0,43.0,2.1,13.7,43.0,38.04,26.4
2018,3,1,11,15,0.0,43.5,2.25,14.05,43.5,38.5,26.7
2018,3,1,11,30,0.0,44.0,2.4,14.4,44.0,38.95,27.01
2018,3,1,11,45,0.0,49.5,2.5,14.7,49.5,43.84,31.01
2018,3,1,12,0,0.0,55.0,2.6,15.0,55.0,48.73,35.01
2018,3,1,12,15,0.0,56.0,2.7,15.25,56.0,49.63,35.69
2018,3,1,12,30,0.0,57.0,2.8,15.5,57.0,50.52,36.39
2018,3,1,12,45,0.0,61.5,2.9,15.7,61.5,54.52,39.66
2018,3,1,13,0,0.0,66.0,3.0,15.9,66.0,58.51,42.94
2018,3,1,13,15,0.0,63.5,2.95,15.95,63.5,56.28,41.11
2018,3,1,13,30,0.0,61.0,2.9,16.0,61.0,54.05,39.29
2018,3,1,13,45,0.0,58.5,2.85,16.05,58.5,51.82,37.48
2018,3,1,14,0,0.0,56.0,2.8,16.1,56.0,49.58,35.68
2018,3,1,14,15,0.5,89.0,2.85,16.2,89.5,79.23,60.25
2018,3,1,14,30,1.0,122.0,2.9,16.3,123.0,108.89,84.71
2018,3,1,14,45,0.5,97.0,3.0,16.45,97.5,86.24,66.16
2018,3,1,15,0,0.0,72.0,3.1,16.6,72.0,63.72,47.65
2018,3,1,15,15,0.0,73.5,3.2,16.75,73.5,65.04,48.86
2018,3,1,15,30,0.0,75.0,3.3,16.9,75.0,66.36,50.07
2018,3,1,15,45,0.0,70.5,3.4,17.05,70.5,62.34,46.84
2018,3,1,16,0,0.0,66.0,3.5,17.2,66.0,58.33,43.6
2018,3,1,16,15,0.0,50.5,3.55,17.1,50.5,44.57,32.14
2018,3,1,16,30,0.0,35.0,3.6,17.0,35.0,30.84,20.59
2018,3,1,16,45,0.0,25.5,3.65,16.9,25.5,22.44,13.48
2018,3,1,17,0,0.0,16.0,3.7,16.8,16.0,14.06,6.84
2018,3,1,17,15,0.0,12.5,3.6,16.5,12.5,10.97,4.03
2018,3,1,17,30,0.0,9.0,3.5,16.2,9.0,7.9,1.19
2018,3,1,17,45,0.0,6.5,3.4,15.95,6.5,5.7,0.0
2018,3,1,18,0,0.0,4.0,3.3,15.7,4.0,3.64,0.0
2018,3,1,18,15,0.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,7.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,5.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.45,4.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.5,0.0,0.0,0.0
2018,3,2,6,45,98.5,8.5,5.8,3.75,11.5,0.0,0.0
2018,3,2,7,0,197.0,17.0,5.9,4.0,23.0,112.67,0.0
2018,3,2,7,15,376.5,26.5,6.15,4.45,65.5,268.77,190.61
2018,3,2,7,30,556.0,36.0,6.4,4.9,108.0,401.79,339.33
2018,3,2,7,45,641.5,41.5,6.6,5.35,160.5,492.9,425.83
2018,3,2,8,0,727.0,47.0,6.8,5.8,213.0,589.1,511.28
2018,3,2,8,15,777.0,51.0,6.95,6.15,267.5,662.32,573.4
2018,3,2,8,30,827.0,55.0,7.1,6.5,322.0,736.98,634.2
2018,3,2,8,45,859.5,58.5,7.2,6.9,375.0,789.9,675.17
2018,3,2,9,0,892.0,62.0,7.3,7.3,428.0,849.22,720.12
2018,3,2,9,15,915.0,64.0,7.3,7.6,476.5,896.98,754.82
2018,3,2,9,30,938.0,66.0,7.3,7.9,525.0,942.58,787.25
2018,3,2,9,45,955.0,67.0,7.35,8.2,568.5,978.74,812.2
2018,3,2,10,0,972.0,68.0,7.4,8.5,612.0,1011.76,834.61
2018,3,2,10,15,984.0,69.0,7.35,8.75,649.0,1036.55,850.34
2018,3,2,10,30,996.0,70.0,7.3,9.0,686.0,1057.53,863.23
2018,3,2,10,45,1004.5,70.5,7.25,9.3,716.0,1070.45,870.02
2018,3,2,11,0,1013.0,71.0,7.2,9.6,746.0,1079.17,873.86
2018,3,2,11,15,1018.0,72.0,7.2,9.8,768.0,1080.79,873.25
2018,3,2,11,30,1023.0,73.0,7.2,10.0,790.0,1078.03,869.64
2018,3,2,11,45,1026.5,73.5,7.15,10.2,804.0,1068.84,861.21
2018,3,2,12,0,1030.0,74.0,7.1,10.4,818.0,1055.29,849.8
2018,3,2,12,15,1031.0,74.5,7.1,10.5,823.0,1035.11,834.29
2018,3,2,12,30,1032.0,75.0,7.1,10.6,828.0,1010.75,815.85
2018,3,2,12,45,1031.5,74.0,7.05,10.7,824.0,979.34,792.01
2018,3,2,13,0,1031.0,73.0,7.0,10.8,820.0,944.1,765.39
2018,3,2,13,15,1028.5,73.0,6.95,10.8,808.0,904.67,735.92
2018,3,2,13,30,1026.0,73.0,6.9,10.8,796.0,861.83,703.81
2018,3,2,13,45,1021.5,71.5,6.85,10.8,775.0,812.75,666.78
2018,3,2,14,0,1017.0,70.0,6.8,10.8,754.0,760.87,627.11
2018,3,2,14,15,1009.5,69.5,6.7,10.7,725.5,705.6,581.62
2018,3,2,14,30,1002.0,69.0,6.6,10.6,697.0,648.27,533.4
2018,3,2,14,45,990.5,67.5,6.55,10.5,660.0,586.08,480.11
2018,3,2,15,0,979.0,66.0,6.5,10.4,623.0,522.85,424.41
2018,3,2,15,15,960.5,64.5,6.35,10.15,579.0,456.02,364.29
2018,3,2,15,30,942.0,63.0,6.2,9.9,535.0,389.56,302.93
2018,3,2,15,45,921.0,60.5,6.1,9.65,487.0,322.12,239.78
2018,3,2,16,0,900.0,58.0,6.0,9.4,439.0,256.0,177.76
2018,3,2,16,15,868.5,56.0,5.8,8.95,387.5,190.21,118.99
2018,3,2,16,30,837.0,54.0,5.6,8.5,336.0,127.52,69.85
2018,3,2,16,45,790.0,50.5,5.4,8.0,282.0,62.6,34.0
2018,3,2,17,0,743.0,47.0,5.2,7.5,228.0,38.97,30.05
2018,3,2,17,15,665.0,42.0,5.0,7.0,175.0,35.59,26.79
2018,3,2,17,30,587.0,37.0,4.8,6.5,122.0,32.32,23.36
2018,3,2,17,45,424.0,28.5,4.6,6.0,77.0,23.34,13.94
2018,3,2,18,0,261.0,20.0,4.4,5.5,32.0,17.08,0.0
2018,3,2,18,15,130.5,10.0,4.4,5.5,16.0,9.1,0.0
2018,3,2,18,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,3.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-1.15,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.9,-1.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,3,3,6,45,130.5,9.5,4.25,-0.65,14.0,0.0,0.0
2018,3,3,7,0,261.0,19.0,4.4,-0.3,28.0,146.58,0.0
2018,3,3,7,15,434.5,27.5,4.55,0.3,72.5,294.45,221.65
2018,3,3,7,30,608.0,36.0,4.7,0.9,117.0,434.64,371.16
2018,3,3,7,45,689.0,41.5,4.9,1.5,171.5,525.19,456.78
2018,3,3,8,0,770.0,47.0,5.1,2.1,226.0,620.53,540.52
2018,3,3,8,15,817.5,50.5,5.2,2.7,281.5,693.17,600.8
2018,3,3,8,30,865.0,54.0,5.3,3.3,337.0,759.68,653.47
2018,3,3,8,45,896.0,56.5,5.45,3.9,390.5,818.55,698.33
2018,3,3,9,0,927.0,59.0,5.6,4.5,444.0,876.57,741.23
2018,3,3,9,15,947.0,62.0,5.65,5.1,493.5,924.19,774.48
2018,3,3,9,30,967.0,65.0,5.7,5.7,543.0,969.31,805.19
2018,3,3,9,45,975.5,67.0,5.7,6.3,583.5,999.56,823.87
2018,3,3,10,0,984.0,69.0,5.7,6.9,624.0,1026.21,839.75
2018,3,3,10,15,995.0,70.5,5.7,7.45,661.5,1050.82,854.22
2018,3,3,10,30,1006.0,72.0,5.7,8.0,699.0,1071.52,865.81
2018,3,3,10,45,1014.0,73.0,5.65,8.5,729.0,1084.56,871.64
2018,3,3,11,0,1022.0,74.0,5.6,9.0,759.0,1093.34,874.54
2018,3,3,11,15,1027.0,74.5,5.55,9.35,781.0,1094.22,872.43
2018,3,3,11,30,1032.0,75.0,5.5,9.7,803.0,1090.7,867.41
2018,3,3,11,45,1035.0,76.0,5.45,10.1,817.0,1081.42,858.34
2018,3,3,12,0,1038.0,77.0,5.4,10.5,831.0,1067.74,846.37
2018,3,3,12,15,1037.0,77.0,5.35,10.75,834.5,1044.87,828.52
2018,3,3,12,30,1036.0,77.0,5.3,11.0,838.0,1017.9,807.95
2018,3,3,12,45,1030.5,77.5,5.25,11.25,831.5,983.62,782.23
2018,3,3,13,0,1025.0,78.0,5.2,11.5,825.0,945.76,754.02
2018,3,3,13,15,1022.0,77.5,5.2,11.55,812.5,905.44,724.91
2018,3,3,13,30,1019.0,77.0,5.2,11.6,800.0,861.78,693.22
2018,3,3,13,45,1014.0,77.0,5.15,11.7,779.5,814.08,657.91
2018,3,3,14,0,1009.0,77.0,5.1,11.8,759.0,763.6,619.84
2018,3,3,14,15,1001.0,76.0,5.05,11.75,730.0,707.69,575.02
2018,3,3,14,30,993.0,75.0,5.0,11.7,701.0,649.82,527.53
2018,3,3,14,45,982.0,73.5,4.95,11.6,665.0,588.2,475.83
2018,3,3,15,0,971.0,72.0,4.9,11.5,629.0,525.49,421.66
2018,3,3,15,15,956.0,70.0,4.85,11.25,586.0,459.88,363.71
2018,3,3,15,30,941.0,68.0,4.8,11.0,543.0,394.24,304.02
2018,3,3,15,45,920.0,65.5,4.7,10.75,495.0,326.7,241.61
2018,3,3,16,0,899.0,63.0,4.6,10.5,447.0,260.45,180.2
2018,3,3,16,15,869.0,60.5,4.35,9.95,395.0,194.33,121.7
2018,3,3,16,30,839.0,58.0,4.1,9.4,343.0,127.42,69.29
2018,3,3,16,45,793.5,53.5,3.9,8.8,288.5,65.29,36.08
2018,3,3,17,0,748.0,49.0,3.7,8.2,234.0,40.64,31.52
2018,3,3,17,15,672.5,43.5,3.6,7.5,180.5,36.89,27.95
2018,3,3,17,30,597.0,38.0,3.5,6.8,127.0,33.19,24.18
2018,3,3,17,45,435.5,30.0,3.35,6.05,81.0,24.63,15.26
2018,3,3,18,0,274.0,22.0,3.2,5.3,35.0,18.95,0.0
2018,3,3,18,15,137.0,11.0,3.2,5.3,17.5,10.01,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,0.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.85,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.75,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.2,0.0,0.0,0.0
2018,3,4,6,45,116.5,10.0,2.65,-1.65,14.5,0.0,0.0
2018,3,4,7,0,233.0,20.0,2.9,-1.1,29.0,134.07,0.0
2018,3,4,7,15,396.0,29.0,3.15,-0.35,72.5,287.35,222.95
2018,3,4,7,30,559.0,38.0,3.4,0.4,116.0,408.33,348.91
2018,3,4,7,45,640.5,44.5,3.6,1.15,169.5,498.36,432.18
2018,3,4,8,0,722.0,51.0,3.8,1.9,223.0,593.44,514.33
2018,3,4,8,15,771.5,55.0,3.9,2.65,277.5,666.5,573.6
2018,3,4,8,30,821.0,59.0,4.0,3.4,332.0,740.86,631.33
2018,3,4,8,45,854.5,62.0,4.1,4.15,385.0,801.65,676.22
2018,3,4,9,0,888.0,65.0,4.2,4.9,438.0,853.31,712.75
2018,3,4,9,15,915.5,67.5,4.2,5.5,489.5,905.62,748.46
2018,3,4,9,30,943.0,70.0,4.2,6.1,541.0,955.98,781.82
2018,3,4,9,45,960.0,72.0,4.2,6.7,585.5,993.51,805.13
2018,3,4,10,0,977.0,74.0,4.2,7.3,630.0,1027.83,825.88
2018,3,4,10,15,988.5,75.0,4.15,7.8,667.0,1052.08,838.99
2018,3,4,10,30,1000.0,76.0,4.1,8.3,704.0,1072.47,849.66
2018,3,4,10,45,1008.5,77.0,4.1,8.85,734.5,1085.86,855.74
2018,3,4,11,0,1017.0,78.0,4.1,9.4,765.0,1095.02,859.03
