Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,1020.5,79.0,4.05,9.8,786.0,1094.94,856.17
2018,3,4,11,30,1024.0,80.0,4.0,10.2,807.0,1090.48,850.55
2018,3,4,11,45,1023.5,80.0,3.95,10.6,817.5,1076.63,838.67
2018,3,4,12,0,1023.0,80.0,3.9,11.0,828.0,1058.55,824.14
2018,3,4,12,15,1024.0,80.0,3.85,11.3,833.0,1037.69,808.2
2018,3,4,12,30,1025.0,80.0,3.8,11.6,838.0,1012.7,789.56
2018,3,4,12,45,1024.0,80.5,3.7,11.9,834.5,982.49,767.06
2018,3,4,13,0,1023.0,81.0,3.6,12.2,831.0,948.46,742.02
2018,3,4,13,15,1020.0,80.5,3.55,12.4,818.5,908.08,713.13
2018,3,4,13,30,1017.0,80.0,3.5,12.6,806.0,864.38,681.83
2018,3,4,13,45,1009.0,79.5,3.4,12.75,783.0,813.94,645.36
2018,3,4,14,0,1001.0,79.0,3.3,12.9,760.0,761.03,606.37
2018,3,4,14,15,991.0,78.0,3.2,12.95,730.0,704.15,561.8
2018,3,4,14,30,981.0,77.0,3.1,13.0,700.0,645.53,514.8
2018,3,4,14,45,969.0,76.0,3.05,13.05,663.5,584.4,464.71
2018,3,4,15,0,957.0,75.0,3.0,13.1,627.0,522.32,412.28
2018,3,4,15,15,937.5,73.5,2.8,12.95,583.0,456.04,354.92
2018,3,4,15,30,918.0,72.0,2.6,12.8,539.0,390.26,296.41
2018,3,4,15,45,895.0,69.5,2.4,12.7,490.5,323.41,235.92
2018,3,4,16,0,872.0,67.0,2.2,12.6,442.0,258.12,176.65
2018,3,4,16,15,840.0,64.0,1.9,11.75,390.5,189.34,117.33
2018,3,4,16,30,808.0,61.0,1.6,10.9,339.0,127.1,69.63
2018,3,4,16,45,757.5,56.5,1.35,10.1,284.0,66.75,37.75
2018,3,4,17,0,707.0,52.0,1.1,9.3,229.0,43.0,33.56
2018,3,4,17,15,629.5,46.0,1.15,8.55,176.5,38.92,29.74
2018,3,4,17,30,552.0,40.0,1.2,7.8,124.0,31.93,23.04
2018,3,4,17,45,408.5,31.0,1.3,7.1,80.0,25.38,16.06
2018,3,4,18,0,265.0,22.0,1.4,6.4,36.0,18.78,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.4,18.0,10.01,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,5,6,45,64.0,8.0,1.9,-0.65,11.0,7.28,0.0
2018,3,5,7,0,128.0,16.0,2.1,0.1,22.0,78.46,0.0
2018,3,5,7,15,225.0,31.5,2.2,0.9,57.5,195.36,153.65
2018,3,5,7,30,322.0,47.0,2.3,1.7,93.0,282.76,241.05
2018,3,5,7,45,506.5,50.0,2.35,2.5,157.0,425.06,366.99
2018,3,5,8,0,691.0,53.0,2.4,3.3,221.0,575.58,493.57
2018,3,5,8,15,740.0,58.0,2.4,3.95,275.0,648.36,550.58
2018,3,5,8,30,789.0,63.0,2.4,4.6,329.0,722.52,606.36
2018,3,5,8,45,731.5,79.5,2.45,5.25,355.5,729.56,608.83
2018,3,5,9,0,674.0,96.0,2.5,5.9,382.0,725.04,602.6
2018,3,5,9,15,583.5,131.0,2.4,6.3,398.5,705.85,584.77
2018,3,5,9,30,493.0,166.0,2.3,6.7,415.0,672.16,555.08
2018,3,5,9,45,478.0,187.5,2.25,7.15,445.0,692.71,567.58
2018,3,5,10,0,463.0,209.0,2.2,7.6,475.0,710.07,577.03
2018,3,5,10,15,586.0,183.5,2.1,7.9,541.0,803.02,645.62
2018,3,5,10,30,709.0,158.0,2.0,8.2,607.0,905.37,715.18
2018,3,5,10,45,684.0,174.5,1.9,8.55,623.0,901.18,707.78
2018,3,5,11,0,659.0,191.0,1.8,8.9,639.0,893.08,699.03
2018,3,5,11,15,581.0,226.5,1.65,9.15,630.5,844.29,660.6
2018,3,5,11,30,503.0,262.0,1.5,9.4,622.0,799.96,624.49
2018,3,5,11,45,560.0,246.0,1.35,9.7,653.0,827.46,642.72
2018,3,5,12,0,617.0,230.0,1.2,10.0,684.0,855.99,660.12
2018,3,5,12,15,758.5,176.0,1.1,10.2,737.5,914.04,698.08
2018,3,5,12,30,900.0,122.0,1.0,10.4,791.0,947.44,717.23
2018,3,5,12,45,794.0,163.5,0.95,10.55,751.5,884.5,673.32
2018,3,5,13,0,688.0,205.0,0.9,10.7,712.0,809.19,620.96
2018,3,5,13,15,755.0,175.5,0.75,10.8,724.0,804.47,617.2
2018,3,5,13,30,822.0,146.0,0.6,10.9,736.0,789.29,604.68
2018,3,5,13,45,715.5,174.5,0.5,11.0,678.0,705.2,542.55
2018,3,5,14,0,609.0,203.0,0.4,11.1,620.0,623.45,481.9
2018,3,5,14,15,687.0,172.0,0.35,11.1,625.0,609.08,471.91
2018,3,5,14,30,765.0,141.0,0.3,11.1,630.0,585.16,453.11
2018,3,5,14,45,754.5,136.5,0.2,11.15,597.0,530.54,409.83
2018,3,5,15,0,744.0,132.0,0.1,11.2,564.0,475.44,365.5
2018,3,5,15,15,659.5,139.5,0.25,11.15,503.0,400.8,307.63
2018,3,5,15,30,575.0,147.0,0.4,11.1,442.0,334.6,255.09
2018,3,5,15,45,632.0,123.0,0.5,11.05,420.0,290.62,215.2
2018,3,5,16,0,689.0,99.0,0.6,11.0,398.0,239.25,167.45
2018,3,5,16,15,723.5,83.0,0.65,10.35,364.0,183.84,117.74
2018,3,5,16,30,758.0,67.0,0.7,9.7,330.0,127.54,72.16
2018,3,5,16,45,710.0,62.0,0.75,9.1,277.5,70.0,41.56
2018,3,5,17,0,662.0,57.0,0.8,8.5,225.0,43.1,33.77
2018,3,5,17,15,584.5,50.0,0.9,7.55,173.5,38.74,29.73
2018,3,5,17,30,507.0,43.0,1.0,6.6,122.0,34.34,25.38
2018,3,5,17,45,370.0,33.0,1.1,5.65,79.0,27.04,17.77
2018,3,5,18,0,233.0,23.0,1.2,4.7,36.0,19.59,0.0
2018,3,5,18,15,116.5,11.5,1.2,4.7,18.0,10.46,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.45,1.5,1.36,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.6,3.0,2.63,0.0
2018,3,6,7,15,0.0,14.5,1.7,1.95,14.5,12.75,4.89
2018,3,6,7,30,0.0,26.0,1.7,2.3,26.0,22.9,14.43
2018,3,6,7,45,0.0,44.0,1.65,2.6,44.0,38.84,28.87
2018,3,6,8,0,0.0,62.0,1.6,2.9,62.0,56.68,44.9
2018,3,6,8,15,0.0,55.5,1.65,3.2,55.5,49.01,38.12
2018,3,6,8,30,0.0,49.0,1.7,3.5,49.0,43.23,32.93
2018,3,6,8,45,0.0,58.0,1.75,3.8,58.0,51.22,39.87
2018,3,6,9,0,0.0,67.0,1.8,4.1,67.0,59.22,46.72
2018,3,6,9,15,0.5,96.0,1.8,4.2,96.5,86.59,70.43
2018,3,6,9,30,1.0,125.0,1.8,4.3,126.0,115.4,95.01
2018,3,6,9,45,2.0,117.0,1.8,4.45,118.5,107.71,88.09
2018,3,6,10,0,3.0,109.0,1.8,4.6,111.0,100.58,81.78
2018,3,6,10,15,3.0,127.5,1.85,4.65,129.5,118.2,96.6
2018,3,6,10,30,3.0,146.0,1.9,4.7,148.0,135.85,111.31
2018,3,6,10,45,3.5,150.0,1.9,4.75,152.5,139.86,114.45
2018,3,6,11,0,4.0,154.0,1.9,4.8,157.0,143.89,117.65
2018,3,6,11,15,2.5,143.5,1.9,4.8,145.5,132.1,107.5
2018,3,6,11,30,1.0,133.0,1.9,4.8,134.0,120.56,97.62
2018,3,6,11,45,0.5,111.0,1.85,4.85,111.5,99.55,79.76
2018,3,6,12,0,0.0,89.0,1.8,4.9,89.0,79.01,62.28
2018,3,6,12,15,0.0,90.5,1.6,4.85,90.5,80.36,63.43
2018,3,6,12,30,0.0,92.0,1.4,4.8,92.0,81.7,64.57
2018,3,6,12,45,0.0,83.5,1.25,4.8,83.5,74.12,58.12
2018,3,6,13,0,0.0,75.0,1.1,4.8,75.0,66.54,51.69
2018,3,6,13,15,0.0,67.5,0.95,4.75,67.5,59.86,46.03
2018,3,6,13,30,0.0,60.0,0.8,4.7,60.0,53.18,40.36
2018,3,6,13,45,0.0,56.5,0.65,4.65,56.5,50.06,37.75
2018,3,6,14,0,0.0,53.0,0.5,4.6,53.0,46.93,35.13
2018,3,6,14,15,0.0,54.5,0.4,4.55,54.5,48.25,36.35
2018,3,6,14,30,0.0,56.0,0.3,4.5,56.0,49.56,37.58
2018,3,6,14,45,0.0,66.5,0.2,4.5,66.5,58.87,45.72
2018,3,6,15,0,0.0,77.0,0.1,4.5,77.0,68.18,53.84
2018,3,6,15,15,0.0,70.5,0.15,4.45,70.5,62.38,48.95
2018,3,6,15,30,0.0,64.0,0.2,4.4,64.0,56.59,44.09
2018,3,6,15,45,0.0,53.5,0.25,4.35,53.5,47.26,36.09
2018,3,6,16,0,0.0,43.0,0.3,4.3,43.0,37.94,28.03
2018,3,6,16,15,0.0,40.5,0.35,4.2,40.5,35.71,26.18
2018,3,6,16,30,0.0,38.0,0.4,4.1,38.0,33.49,24.28
2018,3,6,16,45,0.0,37.0,0.5,4.0,37.0,32.6,23.52
2018,3,6,17,0,0.0,36.0,0.6,3.9,36.0,31.72,23.95
2018,3,6,17,15,0.0,27.0,0.65,3.8,27.0,23.76,16.43
2018,3,6,17,30,0.0,18.0,0.7,3.7,18.0,15.82,8.86
2018,3,6,17,45,0.0,12.0,0.75,3.55,12.0,10.54,3.63
2018,3,6,18,0,0.0,6.0,0.8,3.4,6.0,5.26,0.0
2018,3,6,18,15,0.0,3.0,0.8,3.4,3.0,2.73,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,7,6,45,2.0,4.0,1.15,3.05,4.0,4.54,0.0
2018,3,7,7,0,4.0,8.0,1.3,3.3,8.0,9.18,0.0
2018,3,7,7,15,2.0,15.0,1.5,3.65,15.0,14.3,6.3
2018,3,7,7,30,0.0,22.0,1.7,4.0,22.0,19.35,11.26
2018,3,7,7,45,0.0,26.5,1.95,4.3,26.5,23.32,15.01
2018,3,7,8,0,0.0,31.0,2.2,4.6,31.0,27.3,18.64
2018,3,7,8,15,1.0,35.5,2.5,5.05,36.0,32.02,22.86
2018,3,7,8,30,2.0,40.0,2.8,5.5,41.0,36.84,27.08
2018,3,7,8,45,12.5,84.5,3.05,5.95,90.0,86.25,70.64
2018,3,7,9,0,23.0,129.0,3.3,6.4,139.0,151.24,126.66
2018,3,7,9,15,20.5,140.0,3.6,6.85,149.5,149.36,124.3
2018,3,7,9,30,18.0,151.0,3.9,7.3,160.0,157.62,130.66
2018,3,7,9,45,159.5,160.5,4.2,7.8,253.0,326.29,276.66
2018,3,7,10,0,301.0,170.0,4.5,8.3,346.0,490.29,412.81
2018,3,7,10,15,412.5,181.5,4.6,8.6,438.0,634.41,527.17
2018,3,7,10,30,524.0,193.0,4.7,8.9,530.0,758.38,622.83
2018,3,7,10,45,691.0,156.5,4.8,9.2,621.0,889.61,720.61
2018,3,7,11,0,858.0,120.0,4.9,9.5,712.0,1003.54,802.24
2018,3,7,11,15,669.5,152.5,4.9,9.6,622.5,857.14,692.55
2018,3,7,11,30,481.0,185.0,4.9,9.7,533.0,693.8,567.71
2018,3,7,11,45,614.5,181.0,4.9,9.8,633.5,817.29,662.83
2018,3,7,12,0,748.0,177.0,4.9,9.9,734.0,925.53,741.88
2018,3,7,12,15,833.0,146.5,4.95,9.95,770.5,946.8,756.71
2018,3,7,12,30,918.0,116.0,5.0,10.0,807.0,959.07,765.66
2018,3,7,12,45,933.0,111.0,5.0,10.1,810.0,939.22,750.87
2018,3,7,13,0,948.0,106.0,5.0,10.2,813.0,915.06,733.22
2018,3,7,13,15,961.5,100.5,5.05,10.15,808.0,884.83,711.89
2018,3,7,13,30,975.0,95.0,5.1,10.1,803.0,850.35,687.35
2018,3,7,13,45,970.0,93.5,5.2,10.0,782.0,802.37,652.86
2018,3,7,14,0,965.0,92.0,5.3,9.9,761.0,751.8,615.06
2018,3,7,14,15,957.5,90.0,5.25,9.75,732.0,696.8,570.82
2018,3,7,14,30,950.0,88.0,5.2,9.6,703.0,639.95,523.97
2018,3,7,14,45,939.5,86.0,5.15,9.4,667.0,579.91,473.33
2018,3,7,15,0,929.0,84.0,5.1,9.2,631.0,518.85,420.3
2018,3,7,15,15,915.0,82.0,5.0,8.9,589.5,455.61,363.91
2018,3,7,15,30,901.0,80.0,4.9,8.6,548.0,392.29,305.84
2018,3,7,15,45,882.5,77.0,4.75,8.3,501.5,324.39,242.9
2018,3,7,16,0,864.0,74.0,4.6,8.0,455.0,259.68,182.47
2018,3,7,16,15,832.5,70.0,4.3,7.5,402.5,193.47,123.6
2018,3,7,16,30,801.0,66.0,4.0,7.0,350.0,130.7,74.22
2018,3,7,16,45,753.5,61.5,3.65,6.5,295.5,70.75,41.81
2018,3,7,17,0,706.0,57.0,3.3,6.0,241.0,47.08,37.76
2018,3,7,17,15,629.0,51.0,3.0,5.25,187.5,39.5,30.71
2018,3,7,17,30,552.0,45.0,2.7,4.5,134.0,35.98,27.13
2018,3,7,17,45,410.5,35.5,2.35,3.75,88.0,29.17,20.04
2018,3,7,18,0,269.0,26.0,2.0,3.0,42.0,22.32,3.46
2018,3,7,18,15,134.5,13.0,2.0,3.0,21.0,11.82,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.9,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,3,8,6,45,4.0,5.5,1.95,-1.35,5.5,6.82,0.0
2018,3,8,7,0,8.0,11.0,2.2,-0.6,11.0,13.91,0.0
2018,3,8,7,15,4.0,24.5,2.3,0.15,24.5,23.83,14.68
2018,3,8,7,30,0.0,38.0,2.4,0.9,38.0,33.93,24.31
2018,3,8,7,45,4.5,60.0,2.5,1.65,61.0,59.86,47.81
2018,3,8,8,0,9.0,82.0,2.6,2.4,84.0,85.79,71.07
2018,3,8,8,15,54.5,109.5,2.65,2.8,128.0,159.56,137.26
2018,3,8,8,30,100.0,137.0,2.7,3.2,172.0,242.69,209.85
2018,3,8,8,45,345.0,131.0,2.8,3.65,278.0,470.21,405.97
2018,3,8,9,0,590.0,125.0,2.9,4.1,384.0,690.58,583.35
2018,3,8,9,15,717.5,111.5,2.9,4.3,460.0,805.56,668.04
2018,3,8,9,30,845.0,98.0,2.9,4.5,536.0,917.51,748.13
2018,3,8,9,45,641.5,109.5,2.95,4.7,457.5,763.19,629.64
2018,3,8,10,0,438.0,121.0,3.0,4.9,379.0,592.87,497.11
2018,3,8,10,15,412.0,152.0,3.05,5.1,406.0,598.84,500.88
2018,3,8,10,30,386.0,183.0,3.1,5.3,433.0,612.23,508.65
2018,3,8,10,45,326.0,225.0,3.15,5.55,442.5,581.27,481.2
2018,3,8,11,0,266.0,267.0,3.2,5.8,452.0,567.99,467.41
2018,3,8,11,15,258.0,282.5,3.3,5.9,466.0,573.45,470.69
2018,3,8,11,30,250.0,298.0,3.4,6.0,480.0,577.4,472.76
2018,3,8,11,45,137.0,272.5,3.45,6.15,372.5,417.32,343.56
2018,3,8,12,0,24.0,247.0,3.5,6.3,265.0,263.57,215.71
2018,3,8,12,15,17.5,236.0,3.6,6.4,249.0,232.84,190.59
2018,3,8,12,30,11.0,225.0,3.7,6.5,233.0,215.34,175.93
2018,3,8,12,45,13.5,233.5,3.75,6.65,243.5,224.7,183.67
2018,3,8,13,0,16.0,242.0,3.8,6.8,254.0,233.76,191.12
2018,3,8,13,15,54.0,279.0,3.9,6.85,318.5,307.69,252.69
2018,3,8,13,30,92.0,316.0,4.0,6.9,383.0,368.72,302.73
2018,3,8,13,45,280.0,283.0,4.05,7.0,479.5,482.87,398.01
2018,3,8,14,0,468.0,250.0,4.1,7.1,576.0,569.17,468.08
2018,3,8,14,15,437.5,239.5,4.1,7.05,535.0,512.14,421.71
2018,3,8,14,30,407.0,229.0,4.1,7.0,494.0,457.21,376.99
2018,3,8,14,45,240.0,233.0,4.1,6.95,387.0,341.81,281.93
2018,3,8,15,0,73.0,237.0,4.1,6.9,280.0,244.13,201.03
2018,3,8,15,15,96.5,218.5,4.05,6.8,271.5,231.02,190.07
2018,3,8,15,30,120.0,200.0,4.0,6.7,263.0,216.15,176.84
2018,3,8,15,45,223.0,167.0,3.95,6.6,271.0,207.5,165.92
2018,3,8,16,0,326.0,134.0,3.9,6.5,279.0,185.34,141.55
2018,3,8,16,15,329.0,117.5,3.65,6.15,249.5,147.55,107.7
2018,3,8,16,30,332.0,101.0,3.4,5.8,220.0,109.58,76.2
2018,3,8,16,45,199.0,74.5,3.2,5.45,142.5,63.9,46.87
2018,3,8,17,0,66.0,48.0,3.0,5.1,65.0,40.6,31.94
2018,3,8,17,15,33.0,32.5,2.95,4.6,41.0,28.07,20.29
2018,3,8,17,30,0.0,17.0,2.9,4.1,17.0,14.94,8.02
2018,3,8,17,45,1.5,11.5,2.9,3.6,11.5,10.1,3.3
2018,3,8,18,0,3.0,6.0,2.9,3.1,6.0,5.37,0.0
2018,3,8,18,15,1.5,3.0,2.9,3.1,3.0,2.73,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,0.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.55,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,9,6,45,136.5,13.0,2.05,-2.1,21.5,73.92,0.0
2018,3,9,7,0,273.0,26.0,2.3,-1.4,43.0,190.05,78.08
2018,3,9,7,15,412.0,36.0,2.55,-0.75,89.5,307.2,256.24
2018,3,9,7,30,551.0,46.0,2.8,-0.1,136.0,426.16,367.44
2018,3,9,7,45,626.5,53.0,3.0,0.55,190.0,512.01,445.09
2018,3,9,8,0,702.0,60.0,3.2,1.2,244.0,597.17,517.81
2018,3,9,8,15,749.0,65.0,3.25,1.6,299.0,669.54,575.85
2018,3,9,8,30,796.0,70.0,3.3,2.0,354.0,742.95,632.34
2018,3,9,8,45,826.5,73.5,3.35,2.45,406.0,801.44,675.11
2018,3,9,9,0,857.0,77.0,3.4,2.9,458.0,858.84,715.91
2018,3,9,9,15,877.5,80.0,3.4,3.3,505.5,905.21,747.24
2018,3,9,9,30,898.0,83.0,3.4,3.7,553.0,949.17,776.26
2018,3,9,9,45,915.0,84.5,3.4,4.1,596.0,975.61,792.05
2018,3,9,10,0,932.0,86.0,3.4,4.5,639.0,1008.26,812.4
2018,3,9,10,15,943.5,88.0,3.4,4.9,676.0,1032.82,826.76
2018,3,9,10,30,955.0,90.0,3.4,5.3,713.0,1053.64,838.53
2018,3,9,10,45,963.0,91.5,3.4,5.7,742.5,1066.48,844.76
2018,3,9,11,0,971.0,93.0,3.4,6.1,772.0,1075.21,848.32
2018,3,9,11,15,976.0,94.0,3.4,6.45,793.0,1076.21,846.84
2018,3,9,11,30,981.0,95.0,3.4,6.8,814.0,1072.98,842.67
2018,3,9,11,45,981.5,95.0,3.4,7.1,825.0,1060.01,832.11
2018,3,9,12,0,982.0,95.0,3.4,7.4,836.0,1042.95,818.95
2018,3,9,12,15,983.0,96.0,3.45,7.7,841.0,1023.42,804.68
2018,3,9,12,30,984.0,97.0,3.5,8.0,846.0,999.89,787.7
2018,3,9,12,45,981.5,96.5,3.55,8.25,840.5,967.77,764.85
2018,3,9,13,0,979.0,96.0,3.6,8.5,835.0,932.12,739.5
2018,3,9,13,15,974.5,95.0,3.65,8.7,821.0,890.95,710.21
2018,3,9,13,30,970.0,94.0,3.7,8.9,807.0,846.75,678.54
2018,3,9,13,45,964.0,93.0,3.75,9.1,785.5,798.63,643.72
2018,3,9,14,0,958.0,92.0,3.8,9.3,764.0,748.02,605.82
2018,3,9,14,15,946.5,91.5,3.8,9.4,733.5,692.19,561.49
2018,3,9,14,30,935.0,91.0,3.8,9.5,703.0,634.88,514.87
2018,3,9,14,45,922.0,89.5,3.8,9.55,666.5,574.64,464.72
2018,3,9,15,0,909.0,88.0,3.8,9.6,630.0,513.69,412.43
2018,3,9,15,15,891.0,86.0,3.7,9.5,587.0,449.79,356.27
2018,3,9,15,30,873.0,84.0,3.6,9.4,544.0,384.32,297.31
2018,3,9,15,45,848.0,81.0,3.5,9.3,495.5,318.13,236.78
2018,3,9,16,0,823.0,78.0,3.4,9.2,447.0,253.98,177.87
2018,3,9,16,15,790.0,74.0,3.0,8.55,395.5,190.01,121.75
2018,3,9,16,30,757.0,70.0,2.6,7.9,344.0,129.74,74.84
2018,3,9,16,45,708.5,65.5,2.2,7.3,290.5,72.56,44.1
2018,3,9,17,0,660.0,61.0,1.8,6.7,237.0,45.82,36.53
2018,3,9,17,15,495.5,51.5,1.75,5.8,167.5,39.16,30.39
2018,3,9,17,30,331.0,42.0,1.7,4.9,98.0,32.43,23.96
2018,3,9,17,45,234.0,30.5,1.6,4.0,63.0,23.98,15.67
2018,3,9,18,0,137.0,19.0,1.5,3.1,28.0,14.89,3.02
2018,3,9,18,15,73.5,10.5,1.5,3.1,15.0,9.55,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.1,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,2.8,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,0.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.0,1.0,1.55,7.0,6.37,0.0
2018,3,10,7,0,0.0,14.0,1.0,1.9,14.0,12.32,1.24
2018,3,10,7,15,0.0,26.5,1.1,2.25,26.5,23.36,14.39
2018,3,10,7,30,0.0,39.0,1.2,2.6,39.0,34.54,24.82
2018,3,10,7,45,0.0,51.5,1.35,2.95,51.5,46.28,35.55
2018,3,10,8,0,0.0,64.0,1.5,3.3,64.0,57.97,46.03
2018,3,10,8,15,10.5,91.5,1.4,3.8,95.5,94.08,78.11
2018,3,10,8,30,21.0,119.0,1.3,4.3,127.0,131.08,110.3
2018,3,10,8,45,13.5,128.5,1.2,4.8,134.0,133.34,111.33
2018,3,10,9,0,6.0,138.0,1.1,5.3,141.0,135.34,112.14
2018,3,10,9,15,6.0,140.5,1.15,6.05,143.5,136.38,112.38
2018,3,10,9,30,6.0,143.0,1.2,6.8,146.0,137.81,112.96
2018,3,10,9,45,5.5,154.0,1.25,7.55,157.0,147.65,120.55
2018,3,10,10,0,5.0,165.0,1.3,8.3,168.0,157.48,128.03
2018,3,10,10,15,4.0,149.0,1.4,8.95,151.5,139.91,112.85
2018,3,10,10,30,3.0,133.0,1.5,9.6,135.0,123.08,98.43
2018,3,10,10,45,21.0,187.5,1.6,10.25,202.0,205.39,166.4
2018,3,10,11,0,39.0,242.0,1.7,10.9,269.0,280.38,226.26
2018,3,10,11,15,39.0,270.0,1.9,11.4,298.0,308.76,247.73
2018,3,10,11,30,39.0,298.0,2.1,11.9,327.0,336.68,268.87
2018,3,10,11,45,41.5,285.0,2.3,12.4,316.0,322.21,257.18
2018,3,10,12,0,44.0,272.0,2.5,12.9,305.0,308.1,245.94
2018,3,10,12,15,54.0,305.0,2.6,13.15,346.0,348.89,277.83
2018,3,10,12,30,64.0,338.0,2.7,13.4,387.0,388.53,308.28
2018,3,10,12,45,116.5,353.0,2.85,13.7,441.5,458.28,362.94
2018,3,10,13,0,169.0,368.0,3.0,14.0,496.0,509.71,402.77
2018,3,10,13,15,152.0,355.5,3.1,14.15,469.5,472.85,374.17
2018,3,10,13,30,135.0,343.0,3.2,14.3,443.0,437.07,346.64
2018,3,10,13,45,116.5,321.0,3.25,14.45,405.5,392.37,311.95
2018,3,10,14,0,98.0,299.0,3.3,14.6,368.0,342.5,272.97
2018,3,10,14,15,133.0,299.0,3.3,14.55,389.0,362.89,289.67
2018,3,10,14,30,168.0,299.0,3.3,14.5,410.0,372.07,297.02
2018,3,10,14,45,269.5,273.0,3.25,14.45,440.0,392.48,313.13
2018,3,10,15,0,371.0,247.0,3.2,14.4,470.0,397.04,315.31
2018,3,10,15,15,340.0,234.5,2.95,14.1,428.0,347.17,274.29
2018,3,10,15,30,309.0,222.0,2.7,13.8,386.0,300.56,235.7
2018,3,10,15,45,238.0,205.5,2.45,13.5,325.0,242.68,189.02
2018,3,10,16,0,167.0,189.0,2.2,13.2,264.0,194.64,151.12
2018,3,10,16,15,83.5,143.0,1.95,12.65,180.5,133.31,103.79
2018,3,10,16,30,0.0,97.0,1.7,12.1,97.0,83.98,66.47
2018,3,10,16,45,0.0,72.0,1.4,11.55,72.0,63.05,48.89
2018,3,10,17,0,0.0,47.0,1.1,11.0,47.0,41.47,31.99
2018,3,10,17,15,0.0,36.5,1.1,10.65,36.5,32.17,23.51
2018,3,10,17,30,0.0,26.0,1.1,10.3,26.0,22.89,14.92
2018,3,10,17,45,1.0,18.5,1.1,9.9,18.5,16.27,8.59
2018,3,10,18,0,2.0,11.0,1.1,9.5,11.0,9.67,0.42
2018,3,10,18,15,2.0,6.0,1.1,9.5,6.0,5.46,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.5,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.4,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.65,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.6,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.5,3.2,5.55,6.5,6.37,0.0
2018,3,11,7,0,1.0,12.0,3.3,5.5,12.0,11.06,1.38
2018,3,11,7,15,0.5,20.0,3.3,5.5,20.0,17.88,9.57
2018,3,11,7,30,0.0,28.0,3.3,5.5,28.0,24.66,15.9
2018,3,11,7,45,0.0,35.5,3.35,5.5,35.5,31.28,21.98
2018,3,11,8,0,0.0,43.0,3.4,5.5,43.0,37.92,27.96
2018,3,11,8,15,0.0,43.5,3.45,5.55,43.5,38.36,28.35
2018,3,11,8,30,0.0,44.0,3.5,5.6,44.0,38.81,28.68
2018,3,11,8,45,0.0,50.0,3.55,5.65,50.0,44.13,33.27
2018,3,11,9,0,0.0,56.0,3.6,5.7,56.0,49.47,37.81
2018,3,11,9,15,0.0,74.5,3.65,5.75,74.5,65.91,51.97
2018,3,11,9,30,0.0,93.0,3.7,5.8,93.0,82.68,66.28
2018,3,11,9,45,0.0,114.5,3.7,5.85,114.5,103.1,83.58
2018,3,11,10,0,0.0,136.0,3.7,5.9,136.0,123.66,100.83
2018,3,11,10,15,0.0,133.0,3.7,5.9,133.0,120.36,97.77
2018,3,11,10,30,0.0,130.0,3.7,5.9,130.0,117.23,94.92
2018,3,11,10,45,0.0,105.5,3.65,5.95,105.5,94.05,75.08
2018,3,11,11,0,0.0,81.0,3.6,6.0,81.0,71.85,56.09
2018,3,11,11,15,0.0,92.0,3.55,6.05,92.0,81.67,64.38
2018,3,11,11,30,0.0,103.0,3.5,6.1,103.0,91.73,72.82
2018,3,11,11,45,0.0,98.0,3.5,6.15,98.0,87.16,68.87
2018,3,11,12,0,0.0,93.0,3.5,6.2,93.0,82.62,64.97
2018,3,11,12,15,1.0,114.5,3.45,6.25,115.5,103.15,82.33
2018,3,11,12,30,2.0,136.0,3.4,6.3,138.0,123.68,99.59
2018,3,11,12,45,1.0,124.5,3.4,6.35,125.5,112.11,89.79
2018,3,11,13,0,0.0,113.0,3.4,6.4,113.0,100.7,80.17
2018,3,11,13,15,0.0,96.5,3.35,6.35,96.5,85.75,67.61
2018,3,11,13,30,0.0,80.0,3.3,6.3,80.0,71.0,55.17
2018,3,11,13,45,0.0,85.5,3.25,6.3,85.5,75.88,59.39
2018,3,11,14,0,0.0,91.0,3.2,6.3,91.0,80.76,63.62
2018,3,11,14,15,0.0,80.0,3.15,6.25,80.0,70.94,55.35
2018,3,11,14,30,0.0,69.0,3.1,6.2,69.0,61.13,47.08
2018,3,11,14,45,0.0,66.0,3.05,6.15,66.0,58.44,44.89
2018,3,11,15,0,0.0,63.0,3.0,6.1,63.0,55.75,42.69
2018,3,11,15,15,0.0,61.5,2.9,6.0,61.5,54.4,41.66
2018,3,11,15,30,0.0,60.0,2.8,5.9,60.0,53.05,40.63
2018,3,11,15,45,0.0,46.0,2.65,5.8,46.0,40.62,29.95
2018,3,11,16,0,0.0,32.0,2.5,5.7,32.0,28.22,19.2
2018,3,11,16,15,0.0,26.0,2.5,5.6,26.0,22.9,14.6
2018,3,11,16,30,0.0,20.0,2.5,5.5,20.0,17.6,9.97
2018,3,11,16,45,0.0,16.5,2.45,5.35,16.5,14.51,7.25
2018,3,11,17,0,0.0,13.0,2.4,5.2,13.0,11.42,4.96
2018,3,11,17,15,0.0,10.5,2.45,5.15,10.5,9.22,2.88
2018,3,11,17,30,0.0,8.0,2.5,5.1,8.0,7.02,0.77
2018,3,11,17,45,0.0,6.5,2.5,5.0,6.5,5.7,0.0
2018,3,11,18,0,0.0,5.0,2.5,4.9,5.0,4.38,0.0
2018,3,11,18,15,0.0,2.5,2.5,4.9,2.5,2.27,0.0
2018,3,11,18,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.85,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.8,4.0,3.5,0.0
2018,3,12,7,15,0.0,5.5,3.8,0.8,5.5,4.82,0.0
2018,3,12,7,30,0.0,7.0,3.9,0.8,7.0,6.14,0.0
2018,3,12,7,45,0.0,9.0,3.95,0.8,9.0,7.9,1.45
2018,3,12,8,0,0.0,11.0,4.0,0.8,11.0,9.66,3.07
2018,3,12,8,15,0.0,14.5,4.05,0.85,14.5,12.75,5.85
2018,3,12,8,30,0.0,18.0,4.1,0.9,18.0,15.84,8.61
2018,3,12,8,45,0.0,21.5,4.2,0.95,21.5,18.93,11.35
2018,3,12,9,0,0.0,25.0,4.3,1.0,25.0,22.03,14.06
2018,3,12,9,15,0.0,30.5,4.35,1.05,30.5,26.9,18.33
2018,3,12,9,30,0.0,36.0,4.4,1.1,36.0,31.78,22.58
2018,3,12,9,45,0.0,44.0,4.4,1.15,44.0,38.88,28.77
2018,3,12,10,0,0.0,52.0,4.4,1.2,52.0,45.99,34.93
2018,3,12,10,15,0.0,65.0,4.45,1.25,65.0,57.56,44.96
2018,3,12,10,30,0.0,78.0,4.5,1.3,78.0,69.14,54.94
2018,3,12,10,45,0.0,76.5,4.5,1.35,76.5,67.83,53.68
2018,3,12,11,0,0.0,75.0,4.5,1.4,75.0,66.51,52.45
2018,3,12,11,15,1.0,98.0,4.55,1.5,98.5,88.12,71.11
2018,3,12,11,30,2.0,121.0,4.6,1.6,122.0,110.29,90.11
2018,3,12,11,45,1.0,93.5,4.6,1.65,94.0,84.04,67.38
2018,3,12,12,0,0.0,66.0,4.6,1.7,66.0,58.56,45.3
2018,3,12,12,15,0.0,70.0,4.6,1.75,70.0,62.13,48.38
2018,3,12,12,30,0.0,74.0,4.6,1.8,74.0,65.69,51.44
2018,3,12,12,45,0.0,75.5,4.6,1.85,75.5,67.02,52.59
2018,3,12,13,0,0.0,77.0,4.6,1.9,77.0,68.35,53.74
2018,3,12,13,15,0.0,80.5,4.55,1.95,80.5,71.46,56.45
2018,3,12,13,30,0.0,84.0,4.5,2.0,84.0,74.57,59.16
2018,3,12,13,45,0.0,77.5,4.45,2.05,77.5,68.76,54.19
2018,3,12,14,0,0.0,71.0,4.4,2.1,71.0,62.95,49.23
2018,3,12,14,15,0.0,63.0,4.25,2.1,63.0,55.82,43.11
2018,3,12,14,30,0.0,55.0,4.1,2.1,55.0,48.69,36.99
2018,3,12,14,45,0.0,62.5,4.0,2.15,62.5,55.33,42.87
2018,3,12,15,0,0.0,70.0,3.9,2.2,70.0,61.98,48.76
2018,3,12,15,15,0.0,73.5,3.7,2.25,73.5,65.06,51.58
2018,3,12,15,30,0.0,77.0,3.5,2.3,77.0,68.15,54.43
2018,3,12,15,45,0.0,70.0,3.3,2.35,70.0,61.91,49.11
2018,3,12,16,0,0.0,63.0,3.1,2.4,63.0,55.68,43.78
2018,3,12,16,15,0.0,44.5,2.85,2.45,44.5,39.26,29.36
2018,3,12,16,30,0.0,26.0,2.6,2.5,26.0,22.89,14.86
2018,3,12,16,45,0.0,20.0,2.4,2.5,20.0,17.59,10.15
2018,3,12,17,0,0.0,14.0,2.2,2.5,14.0,12.3,5.89
2018,3,12,17,15,0.0,11.0,2.1,2.15,11.0,9.66,3.39
2018,3,12,17,30,0.0,8.0,2.0,1.8,8.0,7.02,0.86
2018,3,12,17,45,0.0,6.0,1.9,1.5,6.0,5.26,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.2,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.2,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,-0.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,13,6,15,11.5,2.0,2.0,-2.3,1.5,0.0,0.0
2018,3,13,6,30,23.0,4.0,2.2,-1.6,3.0,0.0,0.0
2018,3,13,6,45,101.0,17.0,2.4,-0.9,23.5,62.13,0.0
2018,3,13,7,0,179.0,30.0,2.6,-0.2,44.0,158.51,113.96
2018,3,13,7,15,263.5,47.0,2.8,0.4,86.0,237.93,201.7
2018,3,13,7,30,348.0,64.0,3.0,1.0,128.0,323.59,280.95
2018,3,13,7,45,529.0,69.0,3.2,1.55,201.0,469.94,409.88
2018,3,13,8,0,710.0,74.0,3.4,2.1,274.0,631.43,545.41
2018,3,13,8,15,752.5,81.0,3.5,2.45,330.5,703.16,601.56
2018,3,13,8,30,795.0,88.0,3.6,2.8,387.0,775.7,656.8
2018,3,13,8,45,822.5,93.5,3.65,3.15,440.5,834.1,699.12
2018,3,13,9,0,850.0,99.0,3.7,3.5,494.0,885.18,734.89
2018,3,13,9,15,792.5,114.5,3.7,3.85,512.0,882.62,729.42
2018,3,13,9,30,735.0,130.0,3.7,4.2,530.0,867.18,714.83
2018,3,13,9,45,732.0,140.5,3.7,4.55,564.0,891.34,730.26
2018,3,13,10,0,729.0,151.0,3.7,4.9,598.0,912.02,742.74
2018,3,13,10,15,752.0,159.5,3.75,5.2,643.0,952.3,770.09
2018,3,13,10,30,775.0,168.0,3.8,5.5,688.0,989.53,794.85
2018,3,13,10,45,863.5,151.0,3.8,5.85,753.0,1051.56,836.67
2018,3,13,11,0,952.0,134.0,3.8,6.2,818.0,1119.12,881.42
2018,3,13,11,15,946.0,138.5,3.8,6.45,834.0,1112.31,874.19
2018,3,13,11,30,940.0,143.0,3.8,6.7,850.0,1101.29,864.95
2018,3,13,11,45,934.5,146.5,3.85,6.95,858.5,1085.56,853.07
2018,3,13,12,0,929.0,150.0,3.9,7.2,867.0,1065.86,838.59
2018,3,13,12,15,902.5,152.0,3.9,7.3,851.5,1021.23,806.7
2018,3,13,12,30,876.0,154.0,3.9,7.4,836.0,974.02,773.03
2018,3,13,12,45,907.5,148.5,3.95,7.55,852.0,967.87,769.0
2018,3,13,13,0,939.0,143.0,4.0,7.7,868.0,956.39,760.93
2018,3,13,13,15,943.5,142.5,4.0,7.8,861.0,922.6,736.69
2018,3,13,13,30,948.0,142.0,4.0,7.9,854.0,885.14,709.89
2018,3,13,13,45,912.5,136.0,4.0,7.95,806.5,809.72,654.67
2018,3,13,14,0,877.0,130.0,4.0,8.0,759.0,734.71,597.2
2018,3,13,14,15,883.0,126.0,3.95,7.95,738.5,688.74,560.72
2018,3,13,14,30,889.0,122.0,3.9,7.9,718.0,639.83,520.73
2018,3,13,14,45,885.0,121.5,3.85,7.9,689.0,586.17,475.59
2018,3,13,15,0,881.0,121.0,3.8,7.9,660.0,530.92,427.78
2018,3,13,15,15,871.5,118.5,3.7,7.75,621.5,470.26,374.31
2018,3,13,15,30,862.0,116.0,3.6,7.6,583.0,409.22,318.95
2018,3,13,15,45,799.5,116.5,3.5,7.45,520.5,332.0,250.71
2018,3,13,16,0,737.0,117.0,3.4,7.3,458.0,264.27,190.71
2018,3,13,16,15,584.0,122.0,3.0,6.9,373.5,193.05,134.16
2018,3,13,16,30,431.0,127.0,2.6,6.5,289.0,138.06,96.13
2018,3,13,16,45,367.0,111.5,2.2,6.05,235.0,91.59,67.59
2018,3,13,17,0,303.0,96.0,1.8,5.6,181.0,69.67,58.54
2018,3,13,17,15,326.5,80.0,1.65,4.85,154.0,59.5,49.22
2018,3,13,17,30,350.0,64.0,1.5,4.1,127.0,48.75,39.06
2018,3,13,17,45,256.0,47.5,1.3,3.35,85.5,36.75,27.43
2018,3,13,18,0,162.0,31.0,1.1,2.6,44.0,24.35,12.9
2018,3,13,18,15,84.0,16.0,1.1,2.6,22.5,14.55,0.0
2018,3,13,18,30,6.0,1.0,1.1,2.6,1.0,0.0,0.0
2018,3,13,18,45,3.0,0.5,1.1,2.2,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-2.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-3.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.65,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-2.2,3.0,0.0,0.0
2018,3,14,6,45,66.0,18.0,2.15,-1.75,23.0,47.0,0.0
2018,3,14,7,0,119.0,33.0,2.4,-1.3,43.0,122.81,91.49
2018,3,14,7,15,209.5,48.0,2.7,-0.8,81.0,208.22,177.52
2018,3,14,7,30,300.0,63.0,3.0,-0.3,119.0,292.38,255.56
2018,3,14,7,45,496.0,65.5,3.3,0.15,193.0,444.99,391.33
2018,3,14,8,0,692.0,68.0,3.6,0.6,267.0,612.48,533.59
2018,3,14,8,15,740.5,73.0,3.8,0.9,323.0,685.24,591.61
2018,3,14,8,30,789.0,78.0,4.0,1.2,379.0,754.46,645.71
2018,3,14,8,45,816.5,82.0,4.2,1.5,430.5,811.0,688.64
2018,3,14,9,0,844.0,86.0,4.4,1.8,482.0,866.21,729.83
2018,3,14,9,15,873.0,87.0,4.5,1.95,532.5,917.4,766.95
2018,3,14,9,30,902.0,88.0,4.6,2.1,583.0,966.55,802.09
2018,3,14,9,45,810.0,119.5,4.65,2.25,589.0,934.83,775.63
2018,3,14,10,0,718.0,151.0,4.7,2.4,595.0,902.35,749.31
2018,3,14,10,15,704.5,165.5,4.75,2.55,621.0,913.53,756.39
2018,3,14,10,30,691.0,180.0,4.8,2.7,647.0,920.81,760.36
2018,3,14,10,45,750.5,168.0,4.9,2.85,694.0,967.49,794.56
2018,3,14,11,0,810.0,156.0,5.0,3.0,741.0,1003.1,820.07
2018,3,14,11,15,832.5,150.5,5.0,3.1,766.5,1014.07,826.7
2018,3,14,11,30,855.0,145.0,5.0,3.2,792.0,1020.94,830.62
2018,3,14,11,45,681.0,211.0,5.05,3.35,731.5,916.89,752.3
2018,3,14,12,0,507.0,277.0,5.1,3.5,671.0,799.7,659.08
2018,3,14,12,15,456.0,290.0,5.1,3.6,645.5,750.44,619.73
2018,3,14,12,30,405.0,303.0,5.1,3.7,620.0,700.95,579.6
2018,3,14,12,45,500.0,271.0,5.15,3.85,660.5,735.34,608.88
2018,3,14,13,0,595.0,239.0,5.2,4.0,701.0,766.06,634.39
2018,3,14,13,15,675.5,212.5,5.15,4.1,729.0,779.3,645.35
2018,3,14,13,30,756.0,186.0,5.1,4.2,757.0,783.97,649.4
2018,3,14,13,45,855.0,145.5,5.1,4.35,775.0,777.36,645.05
2018,3,14,14,0,954.0,105.0,5.1,4.5,793.0,759.6,631.3
2018,3,14,14,15,956.0,99.5,5.1,4.45,766.5,707.18,588.42
2018,3,14,14,30,958.0,94.0,5.1,4.4,740.0,652.04,542.33
2018,3,14,14,45,944.0,92.5,5.1,4.35,701.5,589.7,488.95
2018,3,14,15,0,930.0,91.0,5.1,4.3,663.0,526.73,433.46
2018,3,14,15,15,914.0,88.5,5.0,4.1,619.5,461.69,374.64
2018,3,14,15,30,898.0,86.0,4.9,3.9,576.0,394.61,312.55
2018,3,14,15,45,875.0,83.5,4.8,3.7,527.0,327.68,249.56
2018,3,14,16,0,852.0,81.0,4.7,3.5,478.0,262.52,188.06
2018,3,14,16,15,758.5,86.0,4.45,3.15,410.0,194.63,129.75
2018,3,14,16,30,665.0,91.0,4.2,2.8,342.0,133.24,83.35
2018,3,14,16,45,623.5,83.5,3.95,2.5,291.5,79.04,52.48
2018,3,14,17,0,582.0,76.0,3.7,2.2,241.0,57.01,47.59
2018,3,14,17,15,459.5,67.5,3.3,1.45,181.0,51.92,42.85
2018,3,14,17,30,337.0,59.0,2.9,0.7,121.0,44.82,35.98
2018,3,14,17,45,232.0,43.5,2.5,-0.05,79.5,33.51,24.93
2018,3,14,18,0,127.0,28.0,2.1,-0.8,38.0,21.86,11.74
2018,3,14,18,15,66.0,15.0,2.1,-0.8,20.0,13.64,0.0
2018,3,14,18,30,5.0,2.0,2.1,-0.8,2.0,0.0,0.0
2018,3,14,18,45,2.5,1.0,2.0,-1.35,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
