Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,15,0.0,0.0,1.45,-3.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-4.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-3.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.7,0.0,0.0,0.0
2018,3,15,6,15,18.0,3.0,3.25,-2.2,2.5,0.0,0.0
2018,3,15,6,30,36.0,6.0,3.5,-1.7,5.0,0.0,0.0
2018,3,15,6,45,167.0,20.0,3.75,-1.25,33.0,96.01,0.0
2018,3,15,7,0,298.0,34.0,4.0,-0.8,61.0,225.67,176.77
2018,3,15,7,15,406.0,44.5,4.05,0.0,107.5,317.73,272.74
2018,3,15,7,30,514.0,55.0,4.1,0.8,154.0,419.75,366.3
2018,3,15,7,45,580.0,63.0,4.2,1.55,207.0,499.81,437.77
2018,3,15,8,0,646.0,71.0,4.3,2.3,260.0,584.21,509.28
2018,3,15,8,15,692.0,76.5,4.7,3.3,313.5,653.87,565.38
2018,3,15,8,30,738.0,82.0,5.1,4.3,367.0,724.87,620.83
2018,3,15,8,45,770.5,86.0,5.45,5.35,419.0,778.43,660.58
2018,3,15,9,0,803.0,90.0,5.8,6.4,471.0,836.56,703.11
2018,3,15,9,15,830.5,91.5,5.95,7.15,519.5,885.89,737.79
2018,3,15,9,30,858.0,93.0,6.1,7.9,568.0,933.23,770.45
2018,3,15,9,45,880.5,93.0,6.25,8.65,611.5,971.61,795.92
2018,3,15,10,0,903.0,93.0,6.4,9.4,655.0,997.07,811.57
2018,3,15,10,15,910.5,96.0,6.4,10.0,689.5,1018.17,823.58
2018,3,15,10,30,918.0,99.0,6.4,10.6,724.0,1035.51,832.86
2018,3,15,10,45,924.0,101.5,6.35,11.2,752.0,1046.87,837.53
2018,3,15,11,0,930.0,104.0,6.3,11.8,780.0,1054.23,839.43
2018,3,15,11,15,934.0,105.5,6.3,12.3,800.5,1054.4,836.94
2018,3,15,11,30,938.0,107.0,6.3,12.8,821.0,1050.48,831.74
2018,3,15,11,45,938.0,108.5,6.3,13.25,832.0,1038.59,821.15
2018,3,15,12,0,938.0,110.0,6.3,13.7,843.0,1022.75,807.94
2018,3,15,12,15,936.5,111.5,6.3,14.05,846.0,1001.62,791.41
2018,3,15,12,30,935.0,113.0,6.3,14.4,849.0,976.77,772.34
2018,3,15,12,45,932.0,113.5,6.3,14.75,844.0,945.96,749.05
2018,3,15,13,0,929.0,114.0,6.3,15.1,839.0,911.8,723.41
2018,3,15,13,15,923.5,114.5,6.3,15.25,825.5,872.44,694.48
2018,3,15,13,30,918.0,115.0,6.3,15.4,812.0,830.26,663.4
2018,3,15,13,45,688.5,172.0,6.25,15.55,687.0,684.27,550.5
2018,3,15,14,0,459.0,229.0,6.2,15.7,562.0,542.15,436.6
2018,3,15,14,15,337.5,250.0,6.15,15.75,489.5,450.83,362.96
2018,3,15,14,30,216.0,271.0,6.1,15.8,417.0,377.58,302.96
2018,3,15,14,45,252.5,257.5,6.0,15.8,420.0,368.27,295.2
2018,3,15,15,0,289.0,244.0,5.9,15.8,423.0,354.65,283.16
2018,3,15,15,15,294.5,227.5,5.75,15.65,399.5,321.27,254.88
2018,3,15,15,30,300.0,211.0,5.6,15.5,376.0,287.11,225.37
2018,3,15,15,45,314.5,192.5,5.4,15.35,352.0,253.18,195.22
2018,3,15,16,0,329.0,174.0,5.2,15.2,328.0,217.47,163.26
2018,3,15,16,15,308.0,150.5,4.9,14.75,282.0,170.53,124.22
2018,3,15,16,30,287.0,127.0,4.6,14.3,236.0,126.76,90.03
2018,3,15,16,45,258.0,109.5,4.3,13.85,197.0,90.27,66.65
2018,3,15,17,0,229.0,92.0,4.0,13.4,158.0,69.9,57.02
2018,3,15,17,15,289.0,74.0,3.85,12.75,139.5,54.69,43.44
2018,3,15,17,30,349.0,56.0,3.7,12.1,121.0,42.52,32.33
2018,3,15,17,45,290.0,44.0,3.5,11.45,86.5,33.99,24.19
2018,3,15,18,0,231.0,32.0,3.3,10.8,52.0,25.17,14.03
2018,3,15,18,15,127.0,18.5,3.3,10.8,28.0,16.83,0.0
2018,3,15,18,30,23.0,5.0,3.3,10.8,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.4,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.1,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,6.7,5.0,4.55,0.0
2018,3,16,6,45,104.0,23.0,2.05,7.35,32.0,92.95,0.0
2018,3,16,7,0,190.0,41.0,2.2,8.0,59.0,182.14,139.9
2018,3,16,7,15,294.0,56.0,2.45,8.6,104.5,267.73,222.17
2018,3,16,7,30,398.0,71.0,2.7,9.2,150.0,364.98,308.0
2018,3,16,7,45,476.5,81.0,2.95,9.8,203.0,448.31,379.73
2018,3,16,8,0,555.0,91.0,3.2,10.4,256.0,542.02,457.02
2018,3,16,8,15,549.0,100.5,3.35,10.8,289.5,573.46,481.55
2018,3,16,8,30,543.0,110.0,3.5,11.2,323.0,602.16,503.0
2018,3,16,8,45,538.5,127.5,3.6,11.55,362.0,631.75,524.21
2018,3,16,9,0,534.0,145.0,3.7,11.9,401.0,665.56,548.27
2018,3,16,9,15,571.0,151.0,3.8,12.25,448.5,720.37,587.96
2018,3,16,9,30,608.0,157.0,3.9,12.6,496.0,782.91,632.59
2018,3,16,9,45,716.0,138.5,3.95,12.9,566.5,876.7,699.09
2018,3,16,10,0,824.0,120.0,4.0,13.2,637.0,964.02,759.02
2018,3,16,10,15,885.0,107.0,4.0,13.45,690.0,1017.86,793.98
2018,3,16,10,30,946.0,94.0,4.0,13.7,743.0,1058.43,819.53
2018,3,16,10,45,960.0,93.5,4.0,13.95,774.5,1074.38,828.09
2018,3,16,11,0,974.0,93.0,4.0,14.2,806.0,1086.3,834.2
2018,3,16,11,15,981.5,92.5,4.0,14.45,827.5,1087.56,833.22
2018,3,16,11,30,989.0,92.0,4.0,14.7,849.0,1084.55,829.62
2018,3,16,11,45,954.0,108.5,3.95,14.95,848.0,1054.84,807.63
2018,3,16,12,0,919.0,125.0,3.9,15.2,847.0,1021.26,783.32
2018,3,16,12,15,802.0,177.0,3.85,15.4,809.0,961.24,740.89
2018,3,16,12,30,685.0,229.0,3.8,15.6,771.0,884.41,686.05
2018,3,16,12,45,846.0,157.5,3.8,15.75,823.5,924.07,714.74
2018,3,16,13,0,1007.0,86.0,3.8,15.9,876.0,949.21,731.86
2018,3,16,13,15,1006.0,84.5,3.75,16.0,863.0,908.97,703.27
2018,3,16,13,30,1005.0,83.0,3.7,16.1,850.0,865.36,672.71
2018,3,16,13,45,1003.0,80.5,3.7,16.15,828.5,816.8,638.82
2018,3,16,14,0,1001.0,78.0,3.7,16.2,807.0,765.34,602.4
2018,3,16,14,15,957.0,89.5,3.65,16.2,765.0,698.37,550.77
2018,3,16,14,30,913.0,101.0,3.6,16.2,723.0,632.6,498.97
2018,3,16,14,45,887.0,102.5,3.5,16.15,681.5,568.93,447.64
2018,3,16,15,0,861.0,104.0,3.4,16.1,640.0,505.48,395.09
2018,3,16,15,15,862.5,96.0,3.15,15.75,602.5,445.59,343.77
2018,3,16,15,30,864.0,88.0,2.9,15.4,565.0,384.17,289.52
2018,3,16,15,45,880.5,77.5,2.7,15.1,528.0,326.69,236.52
2018,3,16,16,0,897.0,67.0,2.5,14.8,491.0,263.84,178.55
2018,3,16,16,15,846.0,68.5,2.25,14.0,433.5,193.1,118.89
2018,3,16,16,30,795.0,70.0,2.0,13.2,376.0,132.07,73.56
2018,3,16,16,45,765.0,63.5,1.75,12.45,323.0,71.18,41.17
2018,3,16,17,0,735.0,57.0,1.5,11.7,270.0,46.19,36.15
2018,3,16,17,15,692.5,50.0,1.5,10.75,218.5,41.47,31.95
2018,3,16,17,30,650.0,43.0,1.5,9.8,167.0,36.6,27.4
2018,3,16,17,45,538.5,36.0,1.5,8.85,117.0,31.44,22.31
2018,3,16,18,0,427.0,29.0,1.5,7.9,67.0,24.1,13.82
2018,3,16,18,15,245.5,18.0,1.5,7.9,36.5,16.37,0.0
2018,3,16,18,30,64.0,7.0,1.5,7.9,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.15,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,0.9,1.15,1.0,0.0,0.0
2018,3,17,6,30,0.0,2.0,1.0,1.8,2.0,1.82,0.0
2018,3,17,6,45,10.0,16.0,1.1,2.45,17.0,20.89,0.0
2018,3,17,7,0,20.0,30.0,1.2,3.1,32.0,43.2,30.39
2018,3,17,7,15,16.5,26.0,1.15,3.85,28.5,32.91,23.4
2018,3,17,7,30,13.0,22.0,1.1,4.6,25.0,27.95,19.43
2018,3,17,7,45,17.5,35.0,1.0,5.35,40.0,43.37,33.37
2018,3,17,8,0,22.0,48.0,0.9,6.1,55.0,60.41,48.52
2018,3,17,8,15,25.5,59.5,1.0,7.1,69.0,75.57,61.64
2018,3,17,8,30,29.0,71.0,1.1,8.1,83.0,90.94,74.67
2018,3,17,8,45,171.5,124.5,1.2,9.05,206.5,299.3,252.87
2018,3,17,9,0,314.0,178.0,1.3,10.0,330.0,494.61,407.78
2018,3,17,9,15,339.5,165.0,1.6,10.7,344.0,527.72,431.68
2018,3,17,9,30,365.0,152.0,1.9,11.4,358.0,542.67,443.17
2018,3,17,9,45,223.5,180.0,2.2,12.15,309.0,426.86,348.73
2018,3,17,10,0,82.0,208.0,2.5,12.9,260.0,289.38,234.9
2018,3,17,10,15,167.0,264.5,2.8,12.8,377.5,453.86,367.0
2018,3,17,10,30,252.0,321.0,3.1,12.7,495.0,620.8,494.71
2018,3,17,10,45,323.5,298.0,3.45,12.6,530.5,663.05,528.34
2018,3,17,11,0,395.0,275.0,3.8,12.5,566.0,723.13,575.39
2018,3,17,11,15,228.0,294.0,3.85,12.7,463.0,555.29,443.84
2018,3,17,11,30,61.0,313.0,3.9,12.9,360.0,371.99,296.9
2018,3,17,11,45,47.0,302.5,3.95,13.1,339.0,343.98,274.66
2018,3,17,12,0,33.0,292.0,4.0,13.3,318.0,316.62,252.37
2018,3,17,12,15,330.5,251.0,4.05,13.9,514.0,592.7,474.58
2018,3,17,12,30,628.0,210.0,4.1,14.5,710.0,813.68,641.85
2018,3,17,12,45,779.0,157.5,4.15,15.1,774.0,865.35,676.95
2018,3,17,13,0,930.0,105.0,4.2,15.7,838.0,904.12,703.16
2018,3,17,13,15,927.0,104.0,4.15,16.2,825.0,865.24,674.03
2018,3,17,13,30,924.0,103.0,4.1,16.7,812.0,823.4,643.33
2018,3,17,13,45,918.0,102.0,4.0,17.15,790.5,776.59,608.89
2018,3,17,14,0,912.0,101.0,3.9,17.6,769.0,727.47,571.57
2018,3,17,14,15,902.0,100.0,3.8,17.85,739.5,673.72,529.45
2018,3,17,14,30,892.0,99.0,3.7,18.1,710.0,618.51,485.32
2018,3,17,14,45,762.5,136.5,3.6,18.35,640.0,534.11,417.62
2018,3,17,15,0,633.0,174.0,3.5,18.6,570.0,459.84,357.36
2018,3,17,15,15,564.5,181.0,3.35,18.6,517.0,393.78,303.44
2018,3,17,15,30,496.0,188.0,3.2,18.6,464.0,336.82,256.29
2018,3,17,15,45,448.0,182.0,3.05,18.6,415.0,282.38,210.87
2018,3,17,16,0,400.0,176.0,2.9,18.6,366.0,233.4,170.34
2018,3,17,16,15,433.5,148.0,2.6,18.05,333.5,186.24,129.43
2018,3,17,16,30,467.0,120.0,2.3,17.5,301.0,135.28,88.34
2018,3,17,16,45,506.0,98.0,2.0,16.9,268.5,85.26,57.04
2018,3,17,17,0,545.0,76.0,1.7,16.3,236.0,56.31,44.38
2018,3,17,17,15,514.0,65.5,1.65,15.55,192.0,49.92,38.78
2018,3,17,17,30,483.0,55.0,1.6,14.8,148.0,43.2,32.64
2018,3,17,17,45,367.5,44.5,1.55,14.0,102.5,35.93,25.74
2018,3,17,18,0,252.0,34.0,1.5,13.2,57.0,26.71,15.86
2018,3,17,18,15,140.0,19.5,1.5,13.2,31.0,17.74,0.0
2018,3,17,18,30,28.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,17,18,45,14.0,2.5,1.55,12.9,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,3,18,6,15,19.0,4.5,2.9,5.4,4.5,0.0,0.0
2018,3,18,6,30,38.0,9.0,3.0,5.6,9.0,24.07,0.0
2018,3,18,6,45,86.0,16.5,3.05,5.75,23.5,76.3,5.07
2018,3,18,7,0,134.0,24.0,3.1,5.9,38.0,122.8,96.88
2018,3,18,7,15,67.0,22.0,3.2,6.4,29.0,70.7,56.61
2018,3,18,7,30,0.0,20.0,3.3,6.9,20.0,17.58,9.77
2018,3,18,7,45,5.5,46.0,3.4,7.35,47.5,44.34,33.52
2018,3,18,8,0,11.0,72.0,3.5,7.8,75.0,73.08,58.79
2018,3,18,8,15,233.0,99.0,3.5,8.4,192.0,305.95,263.82
2018,3,18,8,30,455.0,126.0,3.5,9.0,309.0,545.32,461.53
2018,3,18,8,45,608.0,114.0,3.5,9.6,391.5,683.75,568.25
2018,3,18,9,0,761.0,102.0,3.5,10.2,474.0,823.21,670.18
2018,3,18,9,15,719.5,122.5,3.45,10.7,501.0,831.75,671.9
2018,3,18,9,30,678.0,143.0,3.4,11.2,528.0,834.22,670.23
2018,3,18,9,45,575.0,187.5,3.35,11.7,530.5,792.05,635.93
2018,3,18,10,0,472.0,232.0,3.3,12.2,533.0,750.85,599.93
2018,3,18,10,15,376.5,267.0,3.2,12.6,515.0,681.79,544.13
2018,3,18,10,30,281.0,302.0,3.1,13.0,497.0,627.39,498.75
2018,3,18,10,45,299.0,316.0,3.05,13.35,531.0,658.98,521.14
2018,3,18,11,0,317.0,330.0,3.0,13.7,565.0,688.94,541.53
2018,3,18,11,15,605.0,229.0,2.9,14.0,692.0,882.68,686.74
2018,3,18,11,30,893.0,128.0,2.8,14.3,819.0,1031.28,785.91
2018,3,18,11,45,936.0,111.5,2.7,14.55,845.5,1041.93,789.24
2018,3,18,12,0,979.0,95.0,2.6,14.8,872.0,1047.41,790.61
2018,3,18,12,15,982.5,94.0,2.55,15.0,877.0,1027.4,775.83
2018,3,18,12,30,986.0,93.0,2.5,15.2,882.0,1003.34,758.75
2018,3,18,12,45,988.5,91.5,2.4,15.35,878.5,973.88,737.79
2018,3,18,13,0,991.0,90.0,2.3,15.5,875.0,940.59,714.36
2018,3,18,13,15,988.0,89.5,2.2,15.6,861.5,900.15,686.25
2018,3,18,13,30,985.0,89.0,2.1,15.7,848.0,856.53,655.94
2018,3,18,13,45,980.5,87.5,2.0,15.75,826.5,807.83,622.09
2018,3,18,14,0,976.0,86.0,1.9,15.8,805.0,756.5,585.78
2018,3,18,14,15,968.5,85.5,1.8,15.75,776.0,701.84,544.52
2018,3,18,14,30,961.0,85.0,1.7,15.7,747.0,645.3,500.8
2018,3,18,14,45,951.0,83.0,1.65,15.65,710.0,584.39,452.89
2018,3,18,15,0,941.0,81.0,1.6,15.6,673.0,522.44,402.55
2018,3,18,15,15,926.5,79.5,1.55,15.45,630.5,458.32,348.93
2018,3,18,15,30,912.0,78.0,1.5,15.3,588.0,394.21,293.54
2018,3,18,15,45,892.5,75.5,1.5,15.15,539.5,328.09,235.39
2018,3,18,16,0,873.0,73.0,1.5,15.0,491.0,263.19,177.78
2018,3,18,16,15,845.5,69.5,1.4,14.5,438.5,193.38,118.46
2018,3,18,16,30,818.0,66.0,1.3,14.0,386.0,130.38,70.85
2018,3,18,16,45,778.0,62.0,1.2,13.5,331.5,69.82,39.71
2018,3,18,17,0,738.0,58.0,1.1,13.0,277.0,46.85,36.56
2018,3,18,17,15,673.5,52.5,1.1,12.0,222.0,43.41,33.56
2018,3,18,17,30,609.0,47.0,1.1,11.0,167.0,39.98,30.34
2018,3,18,17,45,499.5,39.0,1.1,10.05,117.5,31.14,22.02
2018,3,18,18,0,390.0,31.0,1.1,9.1,68.0,25.67,15.63
2018,3,18,18,15,224.0,18.5,1.1,9.1,37.0,16.83,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.1,6.0,5.46,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.5,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,19,6,15,1.0,1.5,1.15,7.2,1.5,0.0,0.0
2018,3,19,6,30,2.0,3.0,1.3,7.4,3.0,3.57,0.0
2018,3,19,6,45,1.0,6.5,1.4,7.6,6.5,6.18,0.0
2018,3,19,7,0,0.0,10.0,1.5,7.8,10.0,8.78,1.67
2018,3,19,7,15,0.0,14.0,1.6,8.15,14.0,12.29,4.98
2018,3,19,7,30,0.0,18.0,1.7,8.5,18.0,15.82,8.19
2018,3,19,7,45,0.0,25.0,1.8,8.8,25.0,22.0,13.67
2018,3,19,8,0,0.0,32.0,1.9,9.1,32.0,28.18,19.08
2018,3,19,8,15,0.0,35.0,2.05,9.5,35.0,30.84,21.32
2018,3,19,8,30,0.0,38.0,2.2,9.9,38.0,33.51,23.52
2018,3,19,8,45,7.5,86.5,2.3,10.35,90.0,83.39,66.53
2018,3,19,9,0,15.0,135.0,2.4,10.8,142.0,138.19,112.68
2018,3,19,9,15,74.5,192.0,2.35,11.2,234.0,265.96,219.62
2018,3,19,9,30,134.0,249.0,2.3,11.6,326.0,405.75,331.18
2018,3,19,9,45,131.5,271.5,2.3,12.0,351.5,429.48,347.3
2018,3,19,10,0,129.0,294.0,2.3,12.4,377.0,452.27,363.12
2018,3,19,10,15,87.5,287.5,2.2,12.85,345.0,383.09,306.83
2018,3,19,10,30,46.0,281.0,2.1,13.3,313.0,331.99,264.61
2018,3,19,10,45,33.0,271.5,2.0,13.7,295.0,306.08,243.17
2018,3,19,11,0,20.0,262.0,1.9,14.1,277.0,264.98,209.8
2018,3,19,11,15,45.5,307.5,1.85,14.6,342.5,352.96,278.39
2018,3,19,11,30,71.0,353.0,1.8,15.1,408.0,424.48,332.0
2018,3,19,11,45,386.0,274.5,1.75,15.6,582.0,692.37,536.44
2018,3,19,12,0,701.0,196.0,1.7,16.1,756.0,906.39,686.02
2018,3,19,12,15,764.5,174.5,1.7,16.45,787.5,924.19,694.36
2018,3,19,12,30,828.0,153.0,1.7,16.8,819.0,931.43,698.02
2018,3,19,12,45,582.0,251.5,1.7,17.15,718.5,790.84,599.22
2018,3,19,13,0,336.0,350.0,1.7,17.5,618.0,641.02,488.74
2018,3,19,13,15,214.5,360.0,1.65,17.7,530.0,524.46,402.85
2018,3,19,13,30,93.0,370.0,1.6,17.9,442.0,418.42,322.21
2018,3,19,13,45,126.0,364.0,1.55,18.05,459.0,436.57,336.81
2018,3,19,14,0,159.0,358.0,1.5,18.2,476.0,442.71,341.53
2018,3,19,14,15,135.5,343.0,1.5,18.2,441.0,401.36,310.37
2018,3,19,14,30,112.0,328.0,1.5,18.2,406.0,358.61,278.18
2018,3,19,14,45,96.5,303.5,1.55,18.15,368.0,319.23,248.5
2018,3,19,15,0,81.0,279.0,1.6,18.1,330.0,281.98,220.07
2018,3,19,15,15,42.5,217.0,1.55,18.0,243.5,206.34,161.33
2018,3,19,15,30,4.0,155.0,1.5,17.9,157.0,136.94,106.85
2018,3,19,15,45,66.0,172.0,1.5,17.85,204.0,166.35,129.34
2018,3,19,16,0,128.0,189.0,1.5,17.8,251.0,184.87,141.63
2018,3,19,16,15,90.5,171.0,1.35,17.3,212.5,155.17,119.08
2018,3,19,16,30,53.0,153.0,1.2,16.8,174.0,128.74,99.86
2018,3,19,16,45,28.5,117.0,1.05,16.35,128.0,95.8,74.68
2018,3,19,17,0,4.0,81.0,0.9,15.9,82.0,69.68,56.2
2018,3,19,17,15,2.0,66.5,0.9,15.3,67.0,57.48,45.53
2018,3,19,17,30,0.0,52.0,0.9,14.7,52.0,45.2,34.49
2018,3,19,17,45,0.0,37.5,0.9,14.15,37.5,32.84,23.15
2018,3,19,18,0,0.0,23.0,0.9,13.6,23.0,20.27,11.09
2018,3,19,18,15,0.0,12.5,0.9,13.6,12.5,11.01,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.6,2.0,1.82,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.45,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.35,11.3,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.8,11.4,2.0,1.82,0.0
2018,3,20,6,45,29.0,10.5,2.2,11.5,14.0,30.82,9.59
2018,3,20,7,0,58.0,19.0,2.6,11.6,26.0,60.45,44.91
2018,3,20,7,15,106.5,30.0,2.85,11.55,50.5,105.25,85.6
2018,3,20,7,30,155.0,41.0,3.1,11.5,75.0,167.94,141.27
2018,3,20,7,45,77.5,37.0,3.35,11.4,54.0,101.44,84.11
2018,3,20,8,0,0.0,33.0,3.6,11.3,33.0,29.07,19.6
2018,3,20,8,15,0.0,44.5,3.65,11.25,44.5,39.25,28.39
2018,3,20,8,30,0.0,56.0,3.7,11.2,56.0,49.45,37.09
2018,3,20,8,45,0.0,72.0,3.8,11.1,72.0,63.67,49.15
2018,3,20,9,0,0.0,88.0,3.9,11.0,88.0,78.09,61.25
2018,3,20,9,15,0.0,113.0,3.8,11.1,113.0,101.92,81.15
2018,3,20,9,30,0.0,138.0,3.7,11.2,138.0,125.98,100.99
2018,3,20,9,45,0.0,141.5,3.65,11.25,141.5,128.86,103.05
2018,3,20,10,0,0.0,145.0,3.6,11.3,145.0,131.82,105.23
2018,3,20,10,15,1.0,151.5,3.5,11.5,152.0,138.73,110.67
2018,3,20,10,30,2.0,158.0,3.4,11.7,159.0,145.66,116.11
2018,3,20,10,45,2.5,159.5,3.25,11.9,161.0,147.31,117.18
2018,3,20,11,0,3.0,161.0,3.1,12.1,163.0,148.98,118.29
2018,3,20,11,15,5.0,175.5,3.05,12.35,179.0,164.48,130.75
2018,3,20,11,30,7.0,190.0,3.0,12.6,195.0,179.89,143.03
2018,3,20,11,45,6.0,180.5,2.9,12.85,185.0,169.5,134.3
2018,3,20,12,0,5.0,171.0,2.8,13.1,175.0,159.27,125.79
2018,3,20,12,15,5.5,178.0,2.8,13.1,182.5,165.9,131.15
2018,3,20,12,30,6.0,185.0,2.8,13.1,190.0,172.44,136.42
2018,3,20,12,45,4.0,168.0,2.8,13.15,171.5,154.52,121.82
2018,3,20,13,0,2.0,151.0,2.8,13.2,153.0,136.91,107.5
2018,3,20,13,15,2.5,149.0,2.9,13.0,151.0,135.24,106.33
2018,3,20,13,30,3.0,147.0,3.0,12.8,149.0,133.53,105.13
2018,3,20,13,45,3.0,143.5,3.1,12.6,145.5,130.06,102.48
2018,3,20,14,0,3.0,140.0,3.2,12.4,142.0,126.6,99.84
2018,3,20,14,15,2.5,144.0,3.35,12.05,145.5,129.51,102.51
2018,3,20,14,30,2.0,148.0,3.5,11.7,149.0,132.39,105.19
2018,3,20,14,45,2.5,150.5,3.65,11.35,152.0,134.45,107.25
2018,3,20,15,0,3.0,153.0,3.8,11.0,155.0,136.35,109.2
2018,3,20,15,15,1.5,111.5,3.95,10.7,112.5,99.18,78.5
2018,3,20,15,30,0.0,70.0,4.1,10.4,70.0,61.95,47.34
2018,3,20,15,45,0.5,73.0,4.2,10.1,73.0,64.74,49.94
2018,3,20,16,0,1.0,76.0,4.3,9.8,76.0,67.47,52.48
2018,3,20,16,15,0.5,65.5,4.35,9.4,65.5,57.97,44.59
2018,3,20,16,30,0.0,55.0,4.4,9.0,55.0,48.56,36.67
2018,3,20,16,45,68.0,48.5,4.5,8.55,69.0,43.05,30.76
2018,3,20,17,0,136.0,42.0,4.6,8.1,83.0,29.67,21.57
2018,3,20,17,15,257.0,56.5,4.6,7.6,115.5,41.36,32.27
2018,3,20,17,30,378.0,71.0,4.6,7.1,148.0,53.67,43.26
2018,3,20,17,45,278.0,56.5,4.65,6.65,104.0,43.4,33.37
2018,3,20,18,0,178.0,42.0,4.7,6.2,60.0,32.81,22.31
2018,3,20,18,15,97.0,24.0,4.7,6.2,33.0,19.23,0.0
2018,3,20,18,30,16.0,6.0,4.7,6.2,6.0,5.46,0.0
2018,3,20,18,45,8.0,3.0,4.8,5.35,3.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.85,4.15,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,2.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.4,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.0,0.85,-0.3,2.0,0.0,0.0
2018,3,21,6,30,3.0,4.0,0.8,-0.1,4.0,4.91,0.0
2018,3,21,6,45,1.5,10.0,0.8,0.05,10.0,9.5,0.25
2018,3,21,7,0,0.0,16.0,0.8,0.2,16.0,14.06,6.57
2018,3,21,7,15,0.0,24.5,0.8,0.45,24.5,21.56,13.59
2018,3,21,7,30,0.0,33.0,0.8,0.7,33.0,29.07,20.54
2018,3,21,7,45,0.0,51.0,0.8,0.9,51.0,45.02,34.95
2018,3,21,8,0,0.0,69.0,0.8,1.1,69.0,61.54,49.65
2018,3,21,8,15,1.5,99.5,0.95,1.3,100.0,93.15,77.49
2018,3,21,8,30,3.0,130.0,1.1,1.5,131.0,125.24,105.2
2018,3,21,8,45,62.5,169.0,1.25,1.75,200.0,229.86,196.55
2018,3,21,9,0,122.0,208.0,1.4,2.0,269.0,344.6,292.66
2018,3,21,9,15,137.0,236.5,1.55,2.25,311.5,392.99,330.78
2018,3,21,9,30,152.0,265.0,1.7,2.5,354.0,441.24,368.6
2018,3,21,9,45,106.0,270.5,1.85,2.7,334.5,384.77,320.89
2018,3,21,10,0,60.0,276.0,2.0,2.9,315.0,344.28,286.05
2018,3,21,10,15,66.5,299.0,2.15,3.15,344.5,374.69,310.3
2018,3,21,10,30,73.0,322.0,2.3,3.4,374.0,404.71,333.68
2018,3,21,10,45,57.5,318.0,2.45,3.65,360.0,381.55,313.91
2018,3,21,11,0,42.0,314.0,2.6,3.9,346.0,358.62,294.55
2018,3,21,11,15,52.5,334.0,2.75,4.15,375.0,388.03,318.11
2018,3,21,11,30,63.0,354.0,2.9,4.4,404.0,416.75,340.71
2018,3,21,11,45,116.5,376.0,3.05,4.65,469.5,505.12,411.43
2018,3,21,12,0,170.0,398.0,3.2,4.9,535.0,573.54,465.18
2018,3,21,12,15,163.0,401.5,3.3,5.05,533.5,562.37,455.69
2018,3,21,12,30,156.0,405.0,3.4,5.2,532.0,550.67,446.3
2018,3,21,12,45,167.5,403.0,3.5,5.4,538.5,549.26,445.46
2018,3,21,13,0,179.0,401.0,3.6,5.6,545.0,546.46,443.47
2018,3,21,13,15,140.5,382.5,3.65,5.75,494.5,485.42,394.91
2018,3,21,13,30,102.0,364.0,3.7,5.9,444.0,418.82,341.73
2018,3,21,13,45,103.5,333.0,3.8,6.0,412.0,382.83,313.62
2018,3,21,14,0,105.0,302.0,3.9,6.1,380.0,353.56,290.45
2018,3,21,14,15,57.5,252.5,3.95,6.15,295.0,264.59,217.52
2018,3,21,14,30,10.0,203.0,4.0,6.2,210.0,185.61,151.85
2018,3,21,14,45,41.5,226.0,4.05,6.25,253.0,222.49,183.13
2018,3,21,15,0,73.0,249.0,4.1,6.3,296.0,252.42,207.88
2018,3,21,15,15,55.0,234.5,4.1,6.2,268.5,225.79,185.81
2018,3,21,15,30,37.0,220.0,4.1,6.1,241.0,201.37,165.81
2018,3,21,15,45,83.0,206.5,4.05,6.0,248.5,198.46,162.2
2018,3,21,16,0,129.0,193.0,4.0,5.9,256.0,187.83,151.16
2018,3,21,16,15,123.0,171.5,3.95,5.65,226.5,158.19,126.04
2018,3,21,16,30,117.0,150.0,3.9,5.4,197.0,129.72,102.75
2018,3,21,16,45,141.5,132.5,3.85,5.15,181.5,105.99,84.89
2018,3,21,17,0,166.0,115.0,3.8,4.9,166.0,88.72,76.15
2018,3,21,17,15,130.0,93.5,3.8,4.55,128.5,73.3,62.05
2018,3,21,17,30,94.0,72.0,3.8,4.2,91.0,57.47,47.26
2018,3,21,17,45,64.5,50.5,3.75,3.85,62.0,41.22,31.84
2018,3,21,18,0,35.0,29.0,3.7,3.5,33.0,24.47,15.58
2018,3,21,18,15,23.0,17.0,3.7,3.5,19.0,14.49,0.0
2018,3,21,18,30,11.0,5.0,3.7,3.5,5.0,4.55,0.0
2018,3,21,18,45,5.5,2.5,3.8,3.0,2.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,-0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,-0.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.4,-0.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.25,-0.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-1.15,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.45,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.85,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.1,18.0,71.01,0.0
2018,3,22,6,45,285.0,26.5,2.7,-0.4,55.5,193.22,126.73
2018,3,22,7,0,435.0,38.0,3.0,0.3,93.0,308.54,259.6
2018,3,22,7,15,490.5,49.5,3.2,0.9,139.5,378.76,327.36
2018,3,22,7,30,546.0,61.0,3.4,1.5,186.0,453.84,395.57
2018,3,22,7,45,564.0,71.0,3.55,2.05,229.0,505.34,440.85
2018,3,22,8,0,582.0,81.0,3.7,2.6,272.0,556.77,483.87
2018,3,22,8,15,470.0,117.0,3.75,3.1,288.0,531.06,459.41
2018,3,22,8,30,358.0,153.0,3.8,3.6,304.0,483.81,416.86
2018,3,22,8,45,549.5,131.5,3.85,4.1,395.5,649.71,553.24
2018,3,22,9,0,741.0,110.0,3.9,4.6,487.0,819.49,682.27
2018,3,22,9,15,833.0,97.0,3.9,5.05,557.0,903.13,740.99
2018,3,22,9,30,925.0,84.0,3.9,5.5,627.0,983.65,796.41
2018,3,22,9,45,939.5,85.0,3.85,6.0,669.5,1016.52,815.7
2018,3,22,10,0,954.0,86.0,3.8,6.5,712.0,1046.06,832.82
2018,3,22,10,15,963.5,88.0,3.75,6.9,748.0,1068.26,844.97
2018,3,22,10,30,973.0,90.0,3.7,7.3,784.0,1086.53,854.42
2018,3,22,10,45,980.0,91.0,3.7,7.7,812.5,1097.02,859.0
2018,3,22,11,0,987.0,92.0,3.7,8.1,841.0,1103.31,860.89
2018,3,22,11,15,988.5,93.0,3.7,8.4,859.5,1099.81,856.54
2018,3,22,11,30,990.0,94.0,3.7,8.7,878.0,1092.06,849.53
2018,3,22,11,45,991.5,95.0,3.7,9.05,889.5,1080.06,839.67
2018,3,22,12,0,993.0,96.0,3.7,9.4,901.0,1063.86,827.11
2018,3,22,12,15,993.0,96.5,3.7,9.65,904.5,1041.59,810.82
2018,3,22,12,30,993.0,97.0,3.7,9.9,908.0,1015.34,791.91
2018,3,22,12,45,990.0,97.5,3.75,10.1,901.5,982.58,769.01
2018,3,22,13,0,987.0,98.0,3.8,10.3,895.0,946.29,743.6
2018,3,22,13,15,981.0,98.0,3.85,10.4,879.5,903.68,713.82
2018,3,22,13,30,975.0,98.0,3.9,10.5,864.0,858.15,681.73
2018,3,22,13,45,968.0,97.5,3.95,10.6,841.5,808.69,646.45
2018,3,22,14,0,961.0,97.0,4.0,10.7,819.0,756.86,608.22
2018,3,22,14,15,952.5,96.0,4.05,10.65,789.0,701.48,565.03
2018,3,22,14,30,944.0,95.0,4.1,10.6,759.0,644.38,519.3
2018,3,22,14,45,932.0,93.5,4.15,10.55,721.5,583.52,469.26
2018,3,22,15,0,920.0,92.0,4.2,10.5,684.0,521.87,416.89
2018,3,22,15,15,904.5,90.0,4.2,10.35,640.5,457.84,360.92
2018,3,22,15,30,889.0,88.0,4.2,10.2,597.0,394.0,303.44
2018,3,22,15,45,868.5,85.5,4.15,10.0,548.5,325.48,241.04
2018,3,22,16,0,848.0,83.0,4.1,9.8,500.0,261.16,181.95
2018,3,22,16,15,820.0,79.0,3.85,9.4,447.5,196.17,124.86
2018,3,22,16,30,792.0,75.0,3.6,9.0,395.0,134.28,76.96
2018,3,22,16,45,732.5,72.5,3.3,8.55,336.5,76.1,47.19
2018,3,22,17,0,673.0,70.0,3.0,8.1,278.0,51.43,41.44
2018,3,22,17,15,527.5,67.5,2.7,7.2,211.5,50.9,41.07
2018,3,22,17,30,382.0,65.0,2.4,6.3,145.0,49.02,39.24
2018,3,22,17,45,307.5,51.0,2.1,5.4,103.5,39.1,29.8
2018,3,22,18,0,233.0,37.0,1.8,4.5,62.0,28.84,19.47
2018,3,22,18,15,140.0,22.5,1.8,4.5,35.0,17.8,0.0
2018,3,22,18,30,47.0,8.0,1.8,4.5,8.0,7.28,0.0
2018,3,22,18,45,23.5,4.0,1.8,3.8,4.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-3.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,6,15,56.0,8.0,1.4,-2.35,9.5,0.0,0.0
2018,3,23,6,30,112.0,16.0,1.6,-1.4,19.0,62.34,0.0
2018,3,23,6,45,258.5,30.0,1.85,-0.5,58.0,185.67,130.78
2018,3,23,7,0,405.0,44.0,2.1,0.4,97.0,298.83,251.6
2018,3,23,7,15,500.5,53.0,2.25,1.25,149.0,389.42,335.01
2018,3,23,7,30,596.0,62.0,2.4,2.1,201.0,488.15,421.55
2018,3,23,7,45,657.0,68.0,2.55,2.95,257.0,567.03,488.06
2018,3,23,8,0,718.0,74.0,2.7,3.8,313.0,649.45,553.05
2018,3,23,8,15,758.5,78.5,2.75,4.4,368.5,712.07,599.55
2018,3,23,8,30,799.0,83.0,2.8,5.0,424.0,780.57,649.06
2018,3,23,8,45,828.5,86.0,2.8,5.6,476.5,837.81,688.19
2018,3,23,9,0,858.0,89.0,2.8,6.2,529.0,893.79,725.4
2018,3,23,9,15,880.0,91.0,2.7,6.65,578.0,940.0,754.18
2018,3,23,9,30,902.0,93.0,2.6,7.1,627.0,974.11,773.76
2018,3,23,9,45,919.0,94.5,2.5,7.6,670.5,1009.36,793.75
2018,3,23,10,0,936.0,96.0,2.4,8.1,714.0,1041.44,811.14
2018,3,23,10,15,947.5,97.0,2.4,8.5,750.0,1064.01,823.37
2018,3,23,10,30,959.0,98.0,2.4,8.9,786.0,1082.76,833.16
2018,3,23,10,45,967.0,99.0,2.4,9.3,815.0,1094.01,838.02
2018,3,23,11,0,975.0,100.0,2.4,9.7,844.0,1101.11,840.33
2018,3,23,11,15,977.0,100.5,2.5,10.0,862.0,1097.41,837.23
2018,3,23,11,30,979.0,101.0,2.6,10.3,880.0,1089.49,831.57
2018,3,23,11,45,982.0,101.0,2.7,10.6,892.0,1077.82,823.52
2018,3,23,12,0,985.0,101.0,2.8,10.9,904.0,1061.97,812.77
2018,3,23,12,15,984.5,102.5,2.9,11.1,907.5,1040.3,798.45
2018,3,23,12,30,984.0,104.0,3.0,11.3,911.0,1014.69,781.47
2018,3,23,12,45,981.5,104.0,3.05,11.5,905.0,981.94,759.11
2018,3,23,13,0,979.0,104.0,3.1,11.7,899.0,945.67,734.29
2018,3,23,13,15,976.5,103.5,3.15,11.8,885.5,905.55,706.89
2018,3,23,13,30,974.0,103.0,3.2,11.9,872.0,862.27,677.04
2018,3,23,13,45,949.0,109.0,3.25,12.05,842.0,805.87,637.3
2018,3,23,14,0,924.0,115.0,3.3,12.2,812.0,748.52,594.91
2018,3,23,14,15,927.0,108.0,3.4,12.15,785.0,696.4,555.31
2018,3,23,14,30,930.0,101.0,3.5,12.1,758.0,641.58,512.26
2018,3,23,14,45,927.5,96.0,3.55,12.1,723.5,583.19,464.62
2018,3,23,15,0,925.0,91.0,3.6,12.1,689.0,523.05,413.92
2018,3,23,15,15,838.0,106.5,3.55,11.95,621.5,443.1,346.75
2018,3,23,15,30,751.0,122.0,3.5,11.8,554.0,369.65,284.01
2018,3,23,15,45,806.0,101.0,3.5,11.65,530.0,320.7,236.98
2018,3,23,16,0,861.0,80.0,3.5,11.5,506.0,261.13,179.96
2018,3,23,16,15,835.0,76.0,3.2,11.0,453.5,195.68,122.87
2018,3,23,16,30,809.0,72.0,2.9,10.5,401.0,133.05,74.72
2018,3,23,16,45,774.0,67.5,2.6,10.05,347.0,72.83,43.42
2018,3,23,17,0,739.0,63.0,2.3,9.6,293.0,50.6,40.45
2018,3,23,17,15,680.0,57.5,2.1,8.5,238.0,47.35,37.65
2018,3,23,17,30,621.0,52.0,1.9,7.4,183.0,40.31,31.19
2018,3,23,17,45,522.0,43.5,1.65,6.3,132.0,34.61,25.7
2018,3,23,18,0,423.0,35.0,1.4,5.2,81.0,28.83,19.55
2018,3,23,18,15,248.0,21.5,1.4,5.2,45.0,17.97,0.0
2018,3,23,18,30,73.0,8.0,1.4,5.2,9.0,7.28,0.0
2018,3,23,18,45,36.5,4.0,1.4,4.5,4.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.65,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.3,8.0,11.13,0.0
2018,3,24,6,45,4.5,13.5,1.9,0.05,13.5,14.28,5.47
2018,3,24,7,0,0.0,19.0,2.0,0.4,19.0,16.71,8.99
2018,3,24,7,15,12.5,30.5,1.95,0.95,33.5,34.83,25.69
2018,3,24,7,30,25.0,42.0,1.9,1.5,48.0,55.07,44.37
2018,3,24,7,45,61.5,87.0,1.85,2.05,106.5,132.36,113.83
2018,3,24,8,0,98.0,132.0,1.8,2.6,165.0,228.33,197.29
2018,3,24,8,15,105.0,152.5,1.8,3.5,193.0,259.69,222.74
2018,3,24,8,30,112.0,173.0,1.8,4.4,221.0,291.2,247.84
2018,3,24,8,45,75.0,182.5,1.8,5.25,216.5,255.69,215.63
2018,3,24,9,0,38.0,192.0,1.8,6.1,212.0,232.75,194.01
2018,3,24,9,15,52.5,224.0,1.65,6.6,254.0,281.71,233.66
2018,3,24,9,30,67.0,256.0,1.5,7.1,296.0,331.02,272.26
2018,3,24,9,45,52.5,257.5,1.35,7.6,290.0,316.46,258.33
2018,3,24,10,0,38.0,259.0,1.2,8.1,284.0,301.76,244.76
2018,3,24,10,15,56.0,290.5,1.1,8.3,329.5,353.04,284.86
2018,3,24,10,30,74.0,322.0,1.0,8.5,375.0,404.16,323.43
2018,3,24,10,45,52.0,298.5,0.95,8.65,336.5,353.03,282.12
2018,3,24,11,0,30.0,275.0,0.9,8.8,298.0,303.13,242.21
2018,3,24,11,15,15.5,188.0,0.85,8.6,200.0,186.69,149.54
2018,3,24,11,30,1.0,101.0,0.8,8.4,102.0,90.98,70.97
2018,3,24,11,45,0.5,95.5,0.75,8.25,96.0,85.49,66.59
2018,3,24,12,0,0.0,90.0,0.7,8.1,90.0,80.04,62.03
2018,3,24,12,15,0.0,92.0,0.6,7.65,92.0,81.85,63.64
2018,3,24,12,30,0.0,94.0,0.5,7.2,94.0,83.65,65.24
2018,3,24,12,45,0.0,93.0,0.35,6.75,93.0,82.74,64.57
2018,3,24,13,0,0.0,92.0,0.2,6.3,92.0,81.82,63.91
2018,3,24,13,15,0.5,103.0,0.25,6.0,103.5,92.07,72.64
2018,3,24,13,30,1.0,114.0,0.3,5.7,115.0,102.25,81.28
2018,3,24,13,45,0.5,98.5,0.4,5.4,99.0,87.91,69.41
2018,3,24,14,0,0.0,83.0,0.5,5.1,83.0,73.69,57.6
2018,3,24,14,15,0.0,75.0,0.6,4.85,75.0,66.54,51.7
2018,3,24,14,30,0.0,67.0,0.7,4.6,67.0,59.39,45.74
2018,3,24,14,45,0.0,66.0,0.75,4.35,66.0,58.48,45.11
2018,3,24,15,0,0.0,65.0,0.8,4.1,65.0,57.56,44.47
2018,3,24,15,15,0.5,68.5,1.0,3.95,69.0,60.85,47.46
2018,3,24,15,30,1.0,72.0,1.2,3.8,73.0,64.08,50.41
2018,3,24,15,45,0.5,57.5,1.35,3.65,58.0,50.98,39.17
2018,3,24,16,0,0.0,43.0,1.5,3.5,43.0,37.96,27.92
2018,3,24,16,15,0.0,36.0,1.6,3.35,36.0,31.75,22.56
2018,3,24,16,30,0.0,29.0,1.7,3.2,29.0,25.55,17.15
2018,3,24,16,45,11.5,38.5,1.8,3.0,42.0,34.96,25.4
2018,3,24,17,0,23.0,48.0,1.9,2.8,55.0,42.64,34.21
2018,3,24,17,15,11.5,31.5,1.95,2.55,35.0,28.36,20.89
2018,3,24,17,30,0.0,15.0,2.0,2.3,15.0,13.18,6.65
2018,3,24,17,45,0.0,13.0,2.1,2.0,13.0,11.41,4.88
2018,3,24,18,0,0.0,11.0,2.2,1.7,11.0,9.66,2.94
2018,3,24,18,15,0.0,6.0,2.2,1.7,6.0,5.26,0.0
2018,3,24,18,30,0.0,1.0,2.2,1.7,1.0,0.91,0.0
2018,3,24,18,45,0.0,0.5,2.15,1.4,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.55,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,-0.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,-0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,-0.3,0.0,0.0,0.0
