Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.65,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,25,6,15,36.5,6.5,2.0,-1.4,8.0,0.0,0.0
2018,3,25,6,30,73.0,13.0,2.1,-1.0,16.0,43.24,0.0
2018,3,25,6,45,145.0,25.0,2.25,-0.6,42.0,125.92,95.31
2018,3,25,7,0,217.0,37.0,2.4,-0.2,68.0,186.01,158.03
2018,3,25,7,15,191.5,40.5,2.35,0.15,76.0,183.39,159.44
2018,3,25,7,30,166.0,44.0,2.3,0.5,84.0,178.83,157.03
2018,3,25,7,45,83.0,59.5,2.25,0.8,79.5,123.78,107.35
2018,3,25,8,0,0.0,75.0,2.2,1.1,75.0,67.21,54.55
2018,3,25,8,15,6.0,110.5,2.3,1.45,113.0,107.55,90.25
2018,3,25,8,30,12.0,146.0,2.4,1.8,151.0,148.93,126.05
2018,3,25,8,45,58.5,185.5,2.5,2.1,215.5,244.69,209.12
2018,3,25,9,0,105.0,225.0,2.6,2.4,280.0,332.1,282.68
2018,3,25,9,15,298.0,213.5,2.7,2.8,388.5,529.35,447.64
2018,3,25,9,30,491.0,202.0,2.8,3.2,497.0,722.38,600.1
2018,3,25,9,45,711.5,148.0,2.95,3.55,607.5,890.21,725.36
2018,3,25,10,0,932.0,94.0,3.1,3.9,718.0,1036.9,828.55
2018,3,25,10,15,944.0,95.0,3.15,4.3,754.5,1059.8,840.86
2018,3,25,10,30,956.0,96.0,3.2,4.7,791.0,1078.92,851.85
2018,3,25,10,45,965.5,97.0,3.25,5.05,820.5,1091.55,858.6
2018,3,25,11,0,975.0,98.0,3.3,5.4,850.0,1100.04,862.69
2018,3,25,11,15,979.5,99.0,3.35,5.8,870.5,1099.26,860.4
2018,3,25,11,30,984.0,100.0,3.4,6.2,891.0,1094.21,855.43
2018,3,25,11,45,986.5,100.5,3.45,6.55,903.0,1082.39,846.13
2018,3,25,12,0,989.0,101.0,3.5,6.9,915.0,1066.37,834.12
2018,3,25,12,15,987.0,102.5,3.55,7.15,917.5,1043.05,817.46
2018,3,25,12,30,985.0,104.0,3.6,7.4,920.0,1015.85,798.2
2018,3,25,12,45,980.5,105.5,3.65,7.7,913.5,982.71,774.63
2018,3,25,13,0,976.0,107.0,3.7,8.0,907.0,946.13,748.6
2018,3,25,13,15,972.0,107.5,3.75,8.15,893.0,905.73,720.13
2018,3,25,13,30,968.0,108.0,3.8,8.3,879.0,862.29,689.25
2018,3,25,13,45,961.5,107.0,3.8,8.5,856.0,812.72,653.25
2018,3,25,14,0,955.0,106.0,3.8,8.7,833.0,760.79,614.05
2018,3,25,14,15,946.0,105.5,3.8,8.7,803.0,705.6,570.61
2018,3,25,14,30,937.0,105.0,3.8,8.7,773.0,648.76,524.69
2018,3,25,14,45,910.5,107.5,3.85,8.75,730.0,584.0,471.25
2018,3,25,15,0,884.0,110.0,3.9,8.8,687.0,519.19,416.26
2018,3,25,15,15,803.5,120.5,3.85,8.7,619.5,440.66,349.45
2018,3,25,15,30,723.0,131.0,3.8,8.6,552.0,366.71,285.6
2018,3,25,15,45,649.5,135.0,3.75,8.5,490.0,300.25,227.55
2018,3,25,16,0,576.0,139.0,3.7,8.4,428.0,242.17,177.28
2018,3,25,16,15,561.0,127.0,3.45,8.1,384.0,189.06,130.92
2018,3,25,16,30,546.0,115.0,3.2,7.8,340.0,137.79,90.6
2018,3,25,16,45,588.5,96.5,3.0,7.45,309.0,84.93,57.91
2018,3,25,17,0,631.0,78.0,2.8,7.1,278.0,57.14,46.81
2018,3,25,17,15,464.0,74.5,2.6,6.25,207.0,56.04,45.95
2018,3,25,17,30,297.0,71.0,2.4,5.4,136.0,52.99,43.08
2018,3,25,17,45,159.0,55.5,2.2,4.6,89.0,43.66,34.15
2018,3,25,18,0,21.0,40.0,2.0,3.8,42.0,33.47,23.97
2018,3,25,18,15,29.0,24.0,2.0,3.8,25.5,19.91,4.21
2018,3,25,18,30,37.0,8.0,2.0,3.8,9.0,7.28,0.0
2018,3,25,18,45,18.5,4.0,2.25,3.45,4.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,-0.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,6,15,5.5,7.0,2.85,0.1,7.0,6.37,0.0
2018,3,26,6,30,11.0,14.0,3.0,0.3,14.0,17.49,0.0
2018,3,26,6,45,141.5,33.0,3.2,0.45,53.0,137.03,106.27
2018,3,26,7,0,272.0,52.0,3.4,0.6,92.0,237.89,202.75
2018,3,26,7,15,426.0,59.5,3.45,0.95,151.5,354.51,308.69
2018,3,26,7,30,580.0,67.0,3.5,1.3,211.0,486.52,424.72
2018,3,26,7,45,642.0,72.5,3.6,1.6,266.5,565.08,492.04
2018,3,26,8,0,704.0,78.0,3.7,1.9,322.0,647.19,558.53
2018,3,26,8,15,744.5,82.0,3.7,2.3,377.0,713.5,609.04
2018,3,26,8,30,785.0,86.0,3.7,2.7,432.0,776.01,655.02
2018,3,26,8,45,815.5,88.0,3.7,3.1,484.0,832.36,695.03
2018,3,26,9,0,846.0,90.0,3.7,3.5,536.0,887.51,733.23
2018,3,26,9,15,869.0,91.0,3.65,3.95,584.0,932.92,762.96
2018,3,26,9,30,892.0,92.0,3.6,4.4,632.0,966.33,783.44
2018,3,26,9,45,911.0,91.0,3.6,4.9,674.5,1000.17,804.34
2018,3,26,10,0,930.0,90.0,3.6,5.4,717.0,1030.97,822.87
2018,3,26,10,15,940.5,91.5,3.55,5.85,752.5,1052.93,834.8
2018,3,26,10,30,951.0,93.0,3.5,6.3,788.0,1071.08,844.13
2018,3,26,10,45,959.0,93.5,3.5,6.75,816.0,1081.57,848.64
2018,3,26,11,0,967.0,94.0,3.5,7.2,844.0,1087.96,850.52
2018,3,26,11,15,972.5,94.0,3.4,7.55,864.0,1087.08,846.97
2018,3,26,11,30,978.0,94.0,3.3,7.9,884.0,1081.98,840.74
2018,3,26,11,45,981.0,94.0,3.25,8.3,896.0,1070.19,830.45
2018,3,26,12,0,984.0,94.0,3.2,8.7,908.0,1054.23,817.55
2018,3,26,12,15,985.0,94.0,3.1,9.0,911.0,1032.28,800.55
2018,3,26,12,30,986.0,94.0,3.0,9.3,914.0,1006.37,781.02
2018,3,26,12,45,983.5,93.5,2.95,9.6,907.0,972.99,756.9
2018,3,26,13,0,981.0,93.0,2.9,9.9,900.0,936.12,730.42
2018,3,26,13,15,977.5,92.5,2.85,10.05,886.0,895.1,701.41
2018,3,26,13,30,974.0,92.0,2.8,10.2,872.0,851.01,670.12
2018,3,26,13,45,969.0,91.0,2.8,10.35,849.5,802.46,635.77
2018,3,26,14,0,964.0,90.0,2.8,10.5,827.0,751.39,598.66
2018,3,26,14,15,955.0,89.0,2.85,10.5,796.5,695.49,555.76
2018,3,26,14,30,946.0,88.0,2.9,10.5,766.0,637.96,510.29
2018,3,26,14,45,934.5,86.5,2.9,10.55,728.5,577.27,460.63
2018,3,26,15,0,923.0,85.0,2.9,10.6,691.0,515.76,408.7
2018,3,26,15,15,907.5,83.5,2.9,10.5,647.5,452.07,353.55
2018,3,26,15,30,892.0,82.0,2.9,10.4,604.0,388.59,296.86
2018,3,26,15,45,870.5,81.0,2.85,10.3,556.0,324.3,238.35
2018,3,26,16,0,849.0,80.0,2.8,10.2,508.0,257.31,177.57
2018,3,26,16,15,821.0,76.5,2.55,9.85,455.5,192.78,121.3
2018,3,26,16,30,793.0,73.0,2.3,9.5,403.0,131.34,74.19
2018,3,26,16,45,680.5,77.0,2.05,9.2,333.0,71.97,44.79
2018,3,26,17,0,568.0,81.0,1.8,8.9,263.0,59.04,48.21
2018,3,26,17,15,508.0,69.0,1.65,8.0,209.5,51.47,41.49
2018,3,26,17,30,448.0,57.0,1.5,7.1,156.0,43.51,34.21
2018,3,26,17,45,430.5,46.5,1.35,6.2,120.5,36.62,27.64
2018,3,26,18,0,413.0,36.0,1.2,5.3,85.0,29.34,20.32
2018,3,26,18,15,248.5,23.5,1.2,5.3,48.5,19.54,5.39
2018,3,26,18,30,84.0,11.0,1.2,5.3,12.0,10.01,0.0
2018,3,26,18,45,42.0,5.5,1.3,4.7,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,6,15,0.0,4.0,1.75,1.5,4.0,3.64,0.0
2018,3,27,6,30,0.0,8.0,1.8,1.7,8.0,7.03,0.0
2018,3,27,6,45,0.0,22.0,1.9,1.95,22.0,19.38,10.42
2018,3,27,7,0,0.0,36.0,2.0,2.2,36.0,31.97,22.39
2018,3,27,7,15,0.0,52.5,1.95,2.6,52.5,48.09,37.07
2018,3,27,7,30,0.0,69.0,1.9,3.0,69.0,63.95,51.33
2018,3,27,7,45,0.0,56.5,1.9,3.4,56.5,49.9,38.87
2018,3,27,8,0,0.0,44.0,1.9,3.8,44.0,38.81,28.94
2018,3,27,8,15,0.0,42.0,1.85,4.3,42.0,37.04,27.25
2018,3,27,8,30,0.0,40.0,1.8,4.8,40.0,35.29,25.54
2018,3,27,8,45,0.0,61.5,1.75,5.3,61.5,54.36,42.06
2018,3,27,9,0,0.0,83.0,1.7,5.8,83.0,73.49,58.36
2018,3,27,9,15,1.0,114.0,1.6,6.35,114.5,103.44,83.66
2018,3,27,9,30,2.0,145.0,1.5,6.9,146.0,134.16,109.12
2018,3,27,9,45,2.5,146.0,1.45,7.4,147.5,135.17,109.41
2018,3,27,10,0,3.0,147.0,1.4,7.9,149.0,136.3,109.9
2018,3,27,10,15,14.5,176.5,1.4,8.3,187.0,175.96,142.77
2018,3,27,10,30,26.0,206.0,1.4,8.7,225.0,228.19,185.09
2018,3,27,10,45,46.0,281.5,1.4,9.1,316.5,327.37,263.69
2018,3,27,11,0,66.0,357.0,1.4,9.5,408.0,427.45,339.93
2018,3,27,11,15,67.0,364.5,1.5,9.6,417.5,433.1,343.35
2018,3,27,11,30,68.0,372.0,1.6,9.7,427.0,438.37,347.21
2018,3,27,11,45,50.0,352.5,1.7,9.8,393.5,396.06,314.23
2018,3,27,12,0,32.0,333.0,1.8,9.9,360.0,354.9,282.07
2018,3,27,12,15,53.0,362.5,1.9,9.95,407.0,401.53,319.01
2018,3,27,12,30,74.0,392.0,2.0,10.0,454.0,446.3,353.64
2018,3,27,12,45,57.0,355.5,2.1,10.0,403.0,389.19,309.47
2018,3,27,13,0,40.0,319.0,2.2,10.0,352.0,334.27,266.88
2018,3,27,13,15,28.5,291.0,2.3,10.15,314.5,294.17,235.34
2018,3,27,13,30,17.0,263.0,2.4,10.3,277.0,249.46,199.72
2018,3,27,13,45,35.5,289.0,2.45,10.45,316.5,290.54,233.11
2018,3,27,14,0,54.0,315.0,2.5,10.6,356.0,322.83,258.89
2018,3,27,14,15,378.5,242.5,2.55,10.6,516.0,471.08,380.17
2018,3,27,14,30,703.0,170.0,2.6,10.6,676.0,572.06,458.39
2018,3,27,14,45,651.5,181.0,2.65,10.6,632.0,511.86,408.8
2018,3,27,15,0,600.0,192.0,2.7,10.6,588.0,455.58,362.38
2018,3,27,15,15,464.0,204.0,2.7,10.6,498.5,367.84,291.29
2018,3,27,15,30,328.0,216.0,2.7,10.6,409.0,297.18,234.24
2018,3,27,15,45,296.0,205.5,2.7,10.55,369.0,254.68,198.42
2018,3,27,16,0,264.0,195.0,2.7,10.5,329.0,215.9,165.87
2018,3,27,16,15,193.5,181.0,2.55,10.3,274.0,175.62,134.8
2018,3,27,16,30,123.0,167.0,2.4,10.1,219.0,141.53,110.39
2018,3,27,16,45,137.0,142.5,2.25,9.95,193.0,112.27,88.73
2018,3,27,17,0,151.0,118.0,2.1,9.8,167.0,91.02,76.73
2018,3,27,17,15,150.0,97.5,1.85,9.35,138.5,76.5,63.83
2018,3,27,17,30,149.0,77.0,1.6,8.9,110.0,59.12,48.04
2018,3,27,17,45,78.0,55.5,1.35,8.5,72.5,45.21,35.09
2018,3,27,18,0,7.0,34.0,1.1,8.1,35.0,29.55,20.32
2018,3,27,18,15,5.5,21.0,1.1,8.1,21.5,18.33,5.67
2018,3,27,18,30,4.0,8.0,1.1,8.1,8.0,7.28,0.0
2018,3,27,18,45,2.0,4.0,1.15,7.8,4.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,6,15,36.0,10.5,2.6,6.25,12.5,23.26,0.0
2018,3,28,6,30,72.0,21.0,2.6,6.5,25.0,65.63,0.0
2018,3,28,6,45,194.0,36.0,2.6,6.7,62.5,166.11,130.67
2018,3,28,7,0,316.0,51.0,2.6,6.9,100.0,260.35,217.87
2018,3,28,7,15,394.0,63.0,2.7,7.4,148.5,337.39,287.09
2018,3,28,7,30,472.0,75.0,2.8,7.9,197.0,426.62,363.98
2018,3,28,7,45,545.0,83.0,2.85,8.4,254.5,511.16,434.18
2018,3,28,8,0,618.0,91.0,2.9,8.9,312.0,600.54,505.32
2018,3,28,8,15,491.5,124.5,3.1,9.65,317.0,559.8,469.32
2018,3,28,8,30,365.0,158.0,3.3,10.4,322.0,513.17,428.07
2018,3,28,8,45,334.0,188.0,3.5,11.2,351.5,516.67,428.32
2018,3,28,9,0,303.0,218.0,3.7,12.0,381.0,533.26,438.01
2018,3,28,9,15,342.5,231.5,3.85,12.75,430.5,591.71,481.88
2018,3,28,9,30,382.0,245.0,4.0,13.5,480.0,650.78,525.09
2018,3,28,9,45,380.5,265.0,4.15,14.25,512.0,677.75,542.34
2018,3,28,10,0,379.0,285.0,4.3,15.0,544.0,702.7,558.28
2018,3,28,10,15,384.0,298.5,4.4,15.6,572.0,724.61,572.34
2018,3,28,10,30,389.0,312.0,4.5,16.2,600.0,744.67,584.99
2018,3,28,10,45,391.0,324.5,4.65,16.8,622.5,758.58,593.36
2018,3,28,11,0,393.0,337.0,4.8,17.4,645.0,770.42,600.28
2018,3,28,11,15,401.5,342.5,4.9,17.7,664.0,778.98,605.66
2018,3,28,11,30,410.0,348.0,5.0,18.0,683.0,785.41,609.57
2018,3,28,11,45,521.5,301.5,5.05,18.35,733.0,851.22,658.91
2018,3,28,12,0,633.0,255.0,5.1,18.7,783.0,900.73,695.83
2018,3,28,12,15,601.0,271.5,5.15,18.85,774.5,867.94,670.79
2018,3,28,12,30,569.0,288.0,5.2,19.0,766.0,831.96,643.9
2018,3,28,12,45,423.0,339.0,5.25,19.1,693.0,730.07,566.29
2018,3,28,13,0,277.0,390.0,5.3,19.2,620.0,625.77,485.97
2018,3,28,13,15,204.5,392.0,5.25,19.15,560.5,543.19,423.08
2018,3,28,13,30,132.0,394.0,5.2,19.1,501.0,475.59,370.55
2018,3,28,13,45,111.5,374.5,5.15,19.05,463.0,425.0,332.03
2018,3,28,14,0,91.0,355.0,5.1,19.0,425.0,384.22,300.62
2018,3,28,14,15,174.0,342.5,5.05,18.95,470.5,421.53,330.83
2018,3,28,14,30,257.0,330.0,5.0,18.9,516.0,447.72,351.35
2018,3,28,14,45,269.5,313.0,4.9,18.85,499.5,419.71,329.04
2018,3,28,15,0,282.0,296.0,4.8,18.8,483.0,390.12,305.12
2018,3,28,15,15,200.5,274.0,4.7,18.8,402.5,316.49,247.08
2018,3,28,15,30,119.0,252.0,4.6,18.8,322.0,253.63,197.92
2018,3,28,15,45,62.0,201.5,4.5,18.85,238.0,187.9,146.45
2018,3,28,16,0,5.0,151.0,4.4,18.9,154.0,131.39,102.74
2018,3,28,16,15,2.5,127.0,4.1,18.65,128.5,110.13,85.85
2018,3,28,16,30,0.0,103.0,3.8,18.4,103.0,89.44,69.23
2018,3,28,16,45,0.5,95.5,3.5,18.2,95.5,82.46,63.68
2018,3,28,17,0,1.0,88.0,3.2,18.0,88.0,75.59,60.93
2018,3,28,17,15,0.5,67.0,2.95,17.45,67.0,58.38,45.98
2018,3,28,17,30,0.0,46.0,2.7,16.9,46.0,40.6,30.27
2018,3,28,17,45,0.0,34.5,2.4,16.3,34.5,30.42,21.06
2018,3,28,18,0,0.0,23.0,2.1,15.7,23.0,20.25,11.72
2018,3,28,18,15,2.5,14.5,2.1,15.7,14.5,12.76,2.57
2018,3,28,18,30,5.0,6.0,2.1,15.7,6.0,5.46,0.0
2018,3,28,18,45,2.5,3.0,2.1,15.5,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,29,6,15,11.0,10.0,2.0,11.95,10.5,13.3,0.0
2018,3,29,6,30,22.0,20.0,2.2,12.4,21.0,36.16,4.24
2018,3,29,6,45,40.5,39.0,2.45,12.85,44.0,73.95,54.64
2018,3,29,7,0,59.0,58.0,2.7,13.3,67.0,107.02,85.06
2018,3,29,7,15,79.0,79.0,2.75,13.75,96.5,145.4,118.96
2018,3,29,7,30,99.0,100.0,2.8,14.2,126.0,185.26,153.4
2018,3,29,7,45,229.0,113.0,2.9,14.7,191.0,306.42,256.2
2018,3,29,8,0,359.0,126.0,3.0,15.2,256.0,442.98,367.51
2018,3,29,8,15,374.0,145.0,3.15,15.85,298.5,491.77,404.2
2018,3,29,8,30,389.0,164.0,3.3,16.5,341.0,540.28,440.04
2018,3,29,8,45,319.0,197.0,3.5,17.2,353.0,514.64,416.5
2018,3,29,9,0,249.0,230.0,3.7,17.9,365.0,499.11,400.6
2018,3,29,9,15,248.5,252.5,3.9,18.55,397.0,529.62,421.89
2018,3,29,9,30,248.0,275.0,4.1,19.2,429.0,558.77,441.65
2018,3,29,9,45,270.0,291.5,4.35,19.8,469.0,601.31,472.19
2018,3,29,10,0,292.0,308.0,4.6,20.4,509.0,643.24,502.07
2018,3,29,10,15,330.5,314.0,4.75,20.8,551.5,688.68,534.93
2018,3,29,10,30,369.0,320.0,4.9,21.2,594.0,733.33,566.85
2018,3,29,10,45,327.0,342.5,5.05,21.6,592.0,713.78,549.92
2018,3,29,11,0,285.0,365.0,5.2,22.0,590.0,692.04,531.75
2018,3,29,11,15,284.5,372.5,5.25,22.2,601.5,693.9,532.24
2018,3,29,11,30,284.0,380.0,5.3,22.4,613.0,694.18,531.57
2018,3,29,11,45,273.5,388.5,5.4,22.6,615.0,684.12,523.38
2018,3,29,12,0,263.0,397.0,5.5,22.8,617.0,672.77,514.37
2018,3,29,12,15,220.0,405.5,5.5,22.95,590.0,615.93,471.42
2018,3,29,12,30,177.0,414.0,5.5,23.1,563.0,574.74,439.66
2018,3,29,12,45,219.0,407.0,5.55,23.25,590.5,594.61,455.37
2018,3,29,13,0,261.0,400.0,5.6,23.4,618.0,621.29,475.52
2018,3,29,13,15,228.0,394.0,5.6,23.45,582.0,563.72,432.42
2018,3,29,13,30,195.0,388.0,5.6,23.5,546.0,518.16,398.02
2018,3,29,13,45,147.5,377.0,5.6,23.55,494.5,459.63,353.41
2018,3,29,14,0,100.0,366.0,5.6,23.6,443.0,400.0,307.74
2018,3,29,14,15,121.5,349.5,5.55,23.5,440.0,394.04,303.88
2018,3,29,14,30,143.0,333.0,5.5,23.4,437.0,380.77,294.12
2018,3,29,14,45,145.0,306.0,5.45,23.35,407.0,346.12,267.54
2018,3,29,15,0,147.0,279.0,5.4,23.3,377.0,311.67,240.76
2018,3,29,15,15,318.5,233.0,5.15,22.95,427.5,330.8,253.69
2018,3,29,15,30,490.0,187.0,4.9,22.6,478.0,328.91,247.0
2018,3,29,15,45,490.0,172.5,4.7,22.25,444.0,282.06,206.65
2018,3,29,16,0,490.0,158.0,4.5,21.9,410.0,234.99,166.04
2018,3,29,16,15,357.5,146.0,4.35,21.55,320.0,168.65,116.75
2018,3,29,16,30,225.0,134.0,4.2,21.2,230.0,123.71,87.43
2018,3,29,16,45,284.5,115.5,4.0,20.8,220.0,93.59,67.43
2018,3,29,17,0,344.0,97.0,3.8,20.4,210.0,68.95,54.59
2018,3,29,17,15,256.0,91.5,3.8,20.0,167.0,69.7,55.35
2018,3,29,17,30,168.0,86.0,3.8,19.6,124.0,65.43,51.51
2018,3,29,17,45,131.5,65.5,3.75,19.25,90.5,50.75,38.36
2018,3,29,18,0,95.0,45.0,3.7,18.9,57.0,35.58,24.51
2018,3,29,18,15,58.5,28.0,3.7,18.9,34.5,23.12,9.9
2018,3,29,18,30,22.0,11.0,3.7,18.9,12.0,10.01,0.0
2018,3,29,18,45,11.0,5.5,3.8,18.45,6.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,3,30,6,15,14.0,10.5,3.6,15.7,11.5,14.92,0.0
2018,3,30,6,30,28.0,21.0,3.6,15.7,23.0,40.23,11.75
2018,3,30,6,45,76.0,40.5,3.55,15.75,52.0,93.0,69.99
2018,3,30,7,0,124.0,60.0,3.5,15.8,81.0,155.17,124.89
2018,3,30,7,15,151.5,80.0,3.6,15.95,114.5,201.06,165.37
2018,3,30,7,30,179.0,100.0,3.7,16.1,148.0,249.24,206.83
2018,3,30,7,45,200.5,117.0,3.8,16.2,181.5,291.33,242.22
2018,3,30,8,0,222.0,134.0,3.9,16.3,215.0,334.94,277.93
2018,3,30,8,15,207.0,163.0,4.0,16.5,247.5,351.0,289.69
2018,3,30,8,30,192.0,192.0,4.1,16.7,280.0,378.76,310.26
2018,3,30,8,45,233.5,211.5,4.2,16.9,330.5,458.05,372.37
2018,3,30,9,0,275.0,231.0,4.3,17.1,381.0,523.42,422.46
2018,3,30,9,15,306.0,245.0,4.3,17.35,425.0,573.69,459.67
2018,3,30,9,30,337.0,259.0,4.3,17.6,469.0,624.25,496.51
2018,3,30,9,45,305.5,286.0,4.3,17.8,485.5,629.05,497.01
2018,3,30,10,0,274.0,313.0,4.3,18.0,502.0,630.88,495.57
2018,3,30,10,15,192.0,324.0,4.3,18.2,459.5,542.66,426.3
2018,3,30,10,30,110.0,335.0,4.3,18.4,417.0,470.56,368.46
2018,3,30,10,45,111.5,351.0,4.25,18.6,437.0,486.86,379.97
2018,3,30,11,0,113.0,367.0,4.2,18.8,457.0,502.32,390.5
2018,3,30,11,15,96.5,376.0,4.25,19.05,454.0,473.76,367.83
2018,3,30,11,30,80.0,385.0,4.3,19.3,451.0,462.83,358.46
2018,3,30,11,45,77.5,388.0,4.3,19.55,452.5,459.14,355.03
2018,3,30,12,0,75.0,391.0,4.3,19.8,454.0,455.17,351.41
2018,3,30,12,15,66.5,389.0,4.35,19.95,445.0,440.13,339.62
2018,3,30,12,30,58.0,387.0,4.4,20.1,436.0,425.28,328.04
2018,3,30,12,45,68.5,385.5,4.4,20.25,443.0,427.99,330.29
2018,3,30,13,0,79.0,384.0,4.4,20.4,450.0,429.76,331.77
2018,3,30,13,15,143.5,387.0,4.35,20.35,504.5,487.73,376.89
2018,3,30,13,30,208.0,390.0,4.3,20.3,559.0,529.57,409.16
2018,3,30,13,45,243.0,373.5,4.25,20.25,566.0,531.84,411.29
2018,3,30,14,0,278.0,357.0,4.2,20.2,573.0,523.12,405.29
2018,3,30,14,15,280.5,332.5,4.15,20.0,543.5,483.02,375.41
2018,3,30,14,30,283.0,308.0,4.1,19.8,514.0,442.64,344.89
2018,3,30,14,45,335.5,281.0,4.05,19.6,513.5,426.15,332.13
2018,3,30,15,0,388.0,254.0,4.0,19.4,513.0,403.81,313.74
2018,3,30,15,15,445.5,228.0,4.15,19.0,507.5,378.59,292.14
2018,3,30,15,30,503.0,202.0,4.3,18.6,502.0,345.14,262.48
2018,3,30,15,45,473.0,192.0,4.45,18.25,456.5,292.24,218.1
2018,3,30,16,0,443.0,182.0,4.6,17.9,411.0,242.72,176.55
2018,3,30,16,15,448.0,160.0,4.65,17.25,371.5,193.26,134.89
2018,3,30,16,30,453.0,138.0,4.7,16.6,332.0,143.46,96.2
2018,3,30,16,45,409.5,125.0,4.75,16.0,283.0,98.46,70.78
2018,3,30,17,0,366.0,112.0,4.8,15.4,234.0,79.66,65.16
2018,3,30,17,15,291.0,98.0,4.55,14.65,184.0,74.32,60.65
2018,3,30,17,30,216.0,84.0,4.3,13.9,134.0,64.27,51.71
2018,3,30,17,45,155.5,65.0,4.05,13.15,96.0,50.5,39.17
2018,3,30,18,0,95.0,46.0,3.8,12.4,58.0,36.33,25.96
2018,3,30,18,15,66.0,29.0,3.8,12.4,35.5,23.29,11.12
2018,3,30,18,30,37.0,12.0,3.8,12.4,13.0,10.91,0.0
2018,3,30,18,45,18.5,6.0,3.5,11.4,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.15,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.3,2.0,0.0,0.0
2018,3,31,6,15,30.0,13.0,1.4,2.05,14.0,23.39,0.0
2018,3,31,6,30,46.0,23.0,1.6,2.8,26.0,51.39,23.85
2018,3,31,6,45,235.0,38.5,1.8,3.55,76.0,188.77,154.34
2018,3,31,7,0,424.0,54.0,2.0,4.3,126.0,326.16,276.2
2018,3,31,7,15,556.5,57.5,2.0,5.25,187.5,435.22,370.81
2018,3,31,7,30,689.0,61.0,2.0,6.2,249.0,555.26,470.2
2018,3,31,7,45,735.0,66.0,2.0,7.1,305.0,622.76,522.37
2018,3,31,8,0,781.0,71.0,2.0,8.0,361.0,696.81,576.18
2018,3,31,8,15,813.0,75.0,2.05,8.7,416.5,759.82,620.18
2018,3,31,8,30,845.0,79.0,2.1,9.4,472.0,822.48,662.56
2018,3,31,8,45,868.0,82.0,2.1,10.1,524.0,875.3,696.17
2018,3,31,9,0,891.0,85.0,2.1,10.8,576.0,917.5,721.5
2018,3,31,9,15,909.5,87.5,2.05,11.3,624.5,961.17,747.42
2018,3,31,9,30,928.0,90.0,2.0,11.8,673.0,1002.17,770.96
2018,3,31,9,45,942.5,90.5,1.95,12.25,715.0,1033.91,788.01
2018,3,31,10,0,957.0,91.0,1.9,12.7,757.0,1062.27,802.71
2018,3,31,10,15,967.0,92.0,1.85,13.1,792.5,1083.09,812.53
2018,3,31,10,30,977.0,93.0,1.8,13.5,828.0,1099.97,819.87
2018,3,31,10,45,974.0,97.5,1.7,13.85,851.5,1103.6,818.07
2018,3,31,11,0,971.0,102.0,1.6,14.2,875.0,1102.91,813.77
2018,3,31,11,15,975.0,102.5,1.6,14.45,894.0,1100.55,810.7
2018,3,31,11,30,979.0,103.0,1.6,14.7,913.0,1093.98,805.15
2018,3,31,11,45,990.0,99.0,1.6,15.0,927.5,1085.2,798.26
2018,3,31,12,0,1001.0,95.0,1.6,15.3,942.0,1072.08,788.78
2018,3,31,12,15,1000.5,94.5,1.7,15.5,943.0,1047.45,774.0
2018,3,31,12,30,1000.0,94.0,1.8,15.7,944.0,1018.91,756.68
2018,3,31,12,45,998.0,94.0,1.9,15.85,937.5,985.76,736.32
2018,3,31,13,0,996.0,94.0,2.0,16.0,931.0,949.05,713.37
2018,3,31,13,15,993.0,93.5,2.15,16.1,916.5,907.61,687.58
2018,3,31,13,30,990.0,93.0,2.3,16.2,902.0,863.04,659.14
2018,3,31,13,45,983.0,92.0,2.4,16.3,877.5,812.13,625.31
2018,3,31,14,0,976.0,91.0,2.5,16.4,853.0,758.87,588.6
2018,3,31,14,15,946.5,98.5,2.55,16.35,815.0,697.22,542.67
2018,3,31,14,30,917.0,106.0,2.6,16.3,777.0,635.71,495.53
2018,3,31,14,45,919.5,99.0,2.65,16.3,744.0,578.74,450.4
2018,3,31,15,0,922.0,92.0,2.7,16.3,711.0,519.56,401.8
2018,3,31,15,15,917.0,87.0,2.7,16.15,670.0,457.06,348.88
2018,3,31,15,30,912.0,82.0,2.7,16.0,629.0,393.63,293.39
2018,3,31,15,45,892.0,79.5,2.65,15.9,579.5,327.34,234.5
2018,3,31,16,0,872.0,77.0,2.6,15.8,530.0,262.41,176.59
2018,3,31,16,15,845.5,74.5,2.35,15.4,477.0,193.06,117.67
2018,3,31,16,30,819.0,72.0,2.1,15.0,424.0,131.17,71.5
2018,3,31,16,45,782.5,67.5,1.85,14.6,368.5,70.51,41.38
2018,3,31,17,0,746.0,63.0,1.6,14.2,313.0,49.82,38.98
2018,3,31,17,15,691.0,58.0,1.5,13.2,257.5,46.98,36.64
2018,3,31,17,30,636.0,53.0,1.4,12.2,202.0,40.38,30.76
2018,3,31,17,45,540.0,46.5,1.3,11.2,150.0,36.39,26.99
2018,3,31,18,0,444.0,40.0,1.2,10.2,98.0,32.47,22.95
2018,3,31,18,15,283.5,27.0,1.2,10.2,58.0,22.31,11.15
2018,3,31,18,30,123.0,14.0,1.2,10.2,18.0,12.73,0.0
2018,3,31,18,45,61.5,7.0,1.25,9.45,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,1,5,45,4.0,1.0,1.4,4.45,1.0,0.0,0.0
2018,4,1,6,0,8.0,2.0,1.4,4.7,2.0,0.0,0.0
2018,4,1,6,15,86.5,15.5,1.6,5.45,21.5,47.57,0.0
2018,4,1,6,30,165.0,29.0,1.8,6.2,41.0,130.1,77.65
2018,4,1,6,45,246.5,43.5,2.0,6.95,78.5,201.5,163.51
2018,4,1,7,0,328.0,58.0,2.2,7.7,116.0,276.54,232.06
2018,4,1,7,15,412.0,68.0,2.15,8.35,166.0,355.89,301.77
2018,4,1,7,30,496.0,78.0,2.1,9.0,216.0,448.71,379.54
2018,4,1,7,45,312.0,97.0,2.0,9.6,190.0,359.45,304.12
2018,4,1,8,0,128.0,116.0,1.9,10.2,164.0,226.98,190.92
2018,4,1,8,15,172.0,143.5,1.95,10.85,218.0,298.21,250.33
2018,4,1,8,30,216.0,171.0,2.0,11.5,272.0,387.83,321.69
2018,4,1,8,45,428.5,158.5,2.05,12.15,387.0,581.44,475.25
2018,4,1,9,0,641.0,146.0,2.1,12.8,502.0,779.24,620.59
2018,4,1,9,15,652.0,157.0,2.1,13.35,544.5,819.23,644.27
2018,4,1,9,30,663.0,168.0,2.1,13.9,587.0,856.87,667.43
2018,4,1,9,45,735.5,153.0,2.15,14.5,645.5,922.48,709.97
2018,4,1,10,0,808.0,138.0,2.2,15.1,704.0,980.3,746.04
2018,4,1,10,15,817.0,141.5,2.25,15.65,737.0,1000.98,756.9
2018,4,1,10,30,826.0,145.0,2.3,16.2,770.0,1018.11,765.85
2018,4,1,10,45,803.0,162.0,2.3,16.8,786.5,1013.67,759.9
2018,4,1,11,0,780.0,179.0,2.3,17.4,803.0,1013.26,757.04
2018,4,1,11,15,651.0,242.0,2.3,17.75,771.0,943.16,708.4
2018,4,1,11,30,522.0,305.0,2.3,18.1,739.0,865.73,651.49
2018,4,1,11,45,454.5,340.5,2.3,18.4,722.0,823.8,620.22
2018,4,1,12,0,387.0,376.0,2.3,18.7,705.0,768.67,579.64
2018,4,1,12,15,366.0,387.0,2.3,18.9,698.5,746.36,563.22
2018,4,1,12,30,345.0,398.0,2.3,19.1,692.0,723.03,545.82
2018,4,1,12,45,321.5,401.5,2.3,19.25,674.0,689.36,521.36
2018,4,1,13,0,298.0,405.0,2.3,19.4,656.0,655.68,496.85
2018,4,1,13,15,256.5,404.5,2.3,19.5,618.0,603.85,459.03
2018,4,1,13,30,215.0,404.0,2.3,19.6,580.0,546.98,417.39
2018,4,1,13,45,166.5,390.5,2.3,19.7,525.0,484.33,370.96
2018,4,1,14,0,118.0,377.0,2.3,19.8,470.0,425.89,327.13
2018,4,1,14,15,109.0,361.5,2.25,19.8,445.0,391.74,301.8
2018,4,1,14,30,100.0,346.0,2.2,19.8,420.0,363.3,280.41
2018,4,1,14,45,104.0,329.5,2.15,19.8,403.0,341.82,264.22
2018,4,1,15,0,108.0,313.0,2.1,19.8,386.0,319.91,247.42
2018,4,1,15,15,97.5,290.5,2.0,19.8,353.0,286.82,221.83
2018,4,1,15,30,87.0,268.0,1.9,19.8,320.0,255.27,197.32
2018,4,1,15,45,50.5,223.0,1.8,19.85,252.5,200.85,155.44
2018,4,1,16,0,14.0,178.0,1.7,19.9,185.0,155.04,120.48
2018,4,1,16,15,13.0,151.0,1.5,19.55,157.0,130.92,101.62
2018,4,1,16,30,12.0,124.0,1.3,19.2,129.0,107.29,82.95
2018,4,1,16,45,28.0,122.5,1.1,18.8,132.5,100.31,77.63
2018,4,1,17,0,44.0,121.0,0.9,18.4,136.0,96.53,78.84
2018,4,1,17,15,27.5,101.0,0.95,17.85,110.0,81.51,66.05
2018,4,1,17,30,11.0,81.0,1.0,17.3,84.0,67.95,54.23
2018,4,1,17,45,7.0,61.5,1.05,16.75,63.0,52.03,40.0
2018,4,1,18,0,3.0,42.0,1.1,16.2,42.0,35.99,25.41
2018,4,1,18,15,1.5,25.5,1.1,16.2,25.5,22.12,11.08
2018,4,1,18,30,0.0,9.0,1.1,16.2,9.0,8.19,0.0
2018,4,1,18,45,0.0,4.5,1.15,15.5,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.1,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,4,2,6,15,22.0,14.5,1.6,10.65,16.0,21.74,0.0
2018,4,2,6,30,38.0,27.0,1.7,11.2,30.0,54.41,31.88
2018,4,2,6,45,73.5,46.5,1.8,11.75,58.0,98.64,76.88
2018,4,2,7,0,109.0,66.0,1.9,12.3,86.0,143.6,117.17
2018,4,2,7,15,163.0,85.5,1.8,13.1,126.0,214.26,178.04
2018,4,2,7,30,217.0,105.0,1.7,13.9,166.0,279.96,233.21
2018,4,2,7,45,309.0,116.5,1.65,14.7,223.5,366.94,304.4
2018,4,2,8,0,401.0,128.0,1.6,15.5,281.0,477.8,390.86
2018,4,2,8,15,463.0,136.0,1.65,16.25,337.0,552.76,446.7
2018,4,2,8,30,525.0,144.0,1.7,17.0,393.0,631.09,503.35
2018,4,2,8,45,627.5,132.5,1.7,17.7,461.5,732.64,574.1
2018,4,2,9,0,730.0,121.0,1.7,18.4,530.0,830.97,638.83
2018,4,2,9,15,750.5,125.0,1.65,18.9,575.0,874.1,663.65
2018,4,2,9,30,771.0,129.0,1.6,19.4,620.0,915.11,687.09
2018,4,2,9,45,786.5,132.0,1.5,19.9,660.0,941.71,699.9
2018,4,2,10,0,802.0,135.0,1.4,20.4,700.0,971.39,714.58
2018,4,2,10,15,810.5,138.5,1.35,20.8,732.5,991.43,723.84
2018,4,2,10,30,819.0,142.0,1.3,21.2,765.0,1007.95,730.94
2018,4,2,10,45,782.0,164.5,1.25,21.6,775.5,995.16,719.62
2018,4,2,11,0,745.0,187.0,1.2,22.0,786.0,986.69,711.62
2018,4,2,11,15,600.0,253.5,1.2,22.25,743.0,903.27,655.93
2018,4,2,11,30,455.0,320.0,1.2,22.5,700.0,814.15,593.74
2018,4,2,11,45,344.5,369.5,1.2,22.75,659.5,731.62,536.01
2018,4,2,12,0,234.0,419.0,1.2,23.0,619.0,650.75,478.17
2018,4,2,12,15,199.5,420.5,1.25,23.05,591.0,609.81,450.1
2018,4,2,12,30,165.0,422.0,1.3,23.1,563.0,569.55,421.78
2018,4,2,12,45,186.0,409.5,1.35,23.15,567.5,565.7,420.3
2018,4,2,13,0,207.0,397.0,1.4,23.2,572.0,560.11,417.25
2018,4,2,13,15,318.0,367.0,1.45,23.2,631.0,617.59,460.23
2018,4,2,13,30,429.0,337.0,1.5,23.2,690.0,663.17,493.55
2018,4,2,13,45,302.5,348.0,1.55,23.2,594.0,549.97,412.16
2018,4,2,14,0,176.0,359.0,1.6,23.2,498.0,448.88,338.47
2018,4,2,14,15,150.5,335.5,1.65,23.15,451.0,398.37,302.11
2018,4,2,14,30,125.0,312.0,1.7,23.1,404.0,350.72,266.99
2018,4,2,14,45,90.0,276.0,1.75,23.05,340.5,288.97,220.74
2018,4,2,15,0,55.0,240.0,1.8,23.0,277.0,234.46,179.44
2018,4,2,15,15,71.5,245.5,1.7,22.8,290.5,239.8,183.61
2018,4,2,15,30,88.0,251.0,1.6,22.6,304.0,242.24,185.03
2018,4,2,15,45,112.0,235.0,1.45,22.4,297.0,225.24,170.89
2018,4,2,16,0,136.0,219.0,1.3,22.2,290.0,206.62,155.1
2018,4,2,16,15,210.0,195.0,1.15,21.8,292.5,187.29,136.74
2018,4,2,16,30,284.0,171.0,1.0,21.4,295.0,154.39,109.13
2018,4,2,16,45,337.0,142.0,0.85,21.0,270.5,112.32,81.63
2018,4,2,17,0,390.0,113.0,0.7,20.6,246.0,80.18,64.07
2018,4,2,17,15,372.5,96.0,0.65,20.25,205.0,69.67,55.21
2018,4,2,17,30,355.0,79.0,0.6,19.9,164.0,58.61,45.6
2018,4,2,17,45,258.5,64.0,0.55,19.55,117.5,48.25,36.32
2018,4,2,18,0,162.0,49.0,0.5,19.2,71.0,38.74,27.48
2018,4,2,18,15,92.0,30.0,0.5,19.2,41.5,24.17,12.85
2018,4,2,18,30,22.0,11.0,0.5,19.2,12.0,10.01,0.0
2018,4,2,18,45,11.0,5.5,0.45,18.7,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,6,15,21.0,10.0,2.05,7.75,11.5,17.29,0.0
2018,4,3,6,30,42.0,20.0,2.0,7.9,23.0,44.03,26.89
2018,4,3,6,45,136.0,41.5,1.9,8.05,64.5,130.46,105.3
2018,4,3,7,0,230.0,63.0,1.8,8.2,106.0,228.28,191.41
2018,4,3,7,15,163.0,60.5,1.65,8.4,96.0,179.49,151.93
2018,4,3,7,30,96.0,58.0,1.5,8.6,86.0,137.42,115.87
2018,4,3,7,45,48.0,75.5,1.3,8.85,89.5,107.29,88.96
2018,4,3,8,0,0.0,93.0,1.1,9.1,93.0,84.49,67.61
2018,4,3,8,15,4.0,121.0,0.95,9.4,123.0,115.23,93.63
2018,4,3,8,30,8.0,149.0,0.8,9.7,153.0,146.39,119.31
2018,4,3,8,45,8.5,153.0,0.65,10.05,157.5,149.63,121.24
2018,4,3,9,0,9.0,157.0,0.5,10.4,162.0,153.18,123.5
2018,4,3,9,15,5.5,161.0,0.4,10.75,164.0,153.23,122.73
2018,4,3,9,30,2.0,165.0,0.3,11.1,166.0,153.23,121.94
2018,4,3,9,45,7.0,192.5,0.25,11.45,197.5,184.66,146.86
2018,4,3,10,0,12.0,220.0,0.2,11.8,229.0,216.26,171.24
2018,4,3,10,15,40.5,251.0,0.35,12.25,282.0,290.27,229.53
2018,4,3,10,30,69.0,282.0,0.5,12.7,335.0,350.85,275.95
2018,4,3,10,45,325.5,271.5,0.7,13.1,533.0,631.68,489.61
2018,4,3,11,0,582.0,261.0,0.9,13.5,731.0,894.78,672.42
2018,4,3,11,15,567.5,279.5,1.05,14.0,746.5,893.21,667.42
2018,4,3,11,30,553.0,298.0,1.2,14.5,762.0,888.6,664.17
2018,4,3,11,45,525.0,316.0,1.4,15.0,761.0,867.33,650.17
2018,4,3,12,0,497.0,334.0,1.6,15.5,760.0,843.86,634.48
2018,4,3,12,15,469.5,347.0,1.8,16.15,750.0,814.14,613.94
2018,4,3,12,30,442.0,360.0,2.0,16.8,740.0,783.13,592.15
2018,4,3,12,45,534.5,311.5,2.15,17.4,768.0,798.97,605.73
2018,4,3,13,0,627.0,263.0,2.3,18.0,796.0,809.46,614.8
2018,4,3,13,15,608.0,266.5,2.45,18.4,776.5,768.12,585.37
2018,4,3,13,30,589.0,270.0,2.6,18.8,757.0,724.6,554.34
2018,4,3,13,45,436.5,321.0,2.75,19.2,676.5,628.06,482.03
2018,4,3,14,0,284.0,372.0,2.9,19.6,596.0,538.17,413.65
2018,4,3,14,15,356.0,333.5,2.95,19.65,604.0,529.31,408.5
2018,4,3,14,30,428.0,295.0,3.0,19.7,612.0,515.87,398.61
2018,4,3,14,45,414.5,281.0,3.0,19.8,576.0,467.24,360.82
2018,4,3,15,0,401.0,267.0,3.0,19.9,540.0,419.59,323.2
2018,4,3,15,15,285.0,267.0,2.7,19.8,455.0,342.66,263.3
2018,4,3,15,30,169.0,267.0,2.4,19.7,370.0,281.08,216.08
2018,4,3,15,45,150.0,247.0,2.05,19.6,333.0,244.81,187.3
2018,4,3,16,0,131.0,227.0,1.7,19.5,296.0,211.08,160.64
2018,4,3,16,15,232.0,193.5,1.45,19.4,301.0,185.67,135.94
2018,4,3,16,30,333.0,160.0,1.2,19.3,306.0,151.17,105.61
2018,4,3,16,45,232.5,132.5,0.9,19.2,228.0,102.98,76.28
2018,4,3,17,0,132.0,105.0,0.6,19.1,150.0,82.75,66.68
2018,4,3,17,15,70.0,82.0,0.65,18.75,105.5,65.94,52.31
2018,4,3,17,30,8.0,59.0,0.7,18.4,61.0,51.54,39.73
2018,4,3,17,45,4.5,44.5,0.75,18.05,45.5,39.17,28.69
2018,4,3,18,0,1.0,30.0,0.8,17.7,30.0,26.45,17.17
2018,4,3,18,15,2.5,19.0,0.8,17.7,19.0,16.74,7.47
2018,4,3,18,30,4.0,8.0,0.8,17.7,8.0,7.28,0.0
2018,4,3,18,45,2.0,4.0,0.9,17.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.15,16.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.75,0.0,0.0,0.0
