Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,30,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.5,4.8,16.7,1.5,0.0,0.0
2018,4,4,6,0,4.0,3.0,4.8,16.7,3.0,0.0,0.0
2018,4,4,6,15,15.5,13.5,4.65,16.8,14.5,18.35,0.0
2018,4,4,6,30,27.0,24.0,4.5,16.9,26.0,43.67,26.74
2018,4,4,6,45,22.5,25.5,4.4,16.95,28.0,34.38,22.93
2018,4,4,7,0,18.0,27.0,4.3,17.0,30.0,34.36,23.58
2018,4,4,7,15,34.0,56.0,4.25,17.1,65.0,75.3,58.8
2018,4,4,7,30,50.0,85.0,4.2,17.2,100.0,119.42,96.46
2018,4,4,7,45,216.5,109.5,4.15,17.3,191.5,291.7,242.53
2018,4,4,8,0,383.0,134.0,4.1,17.4,283.0,471.65,388.67
2018,4,4,8,15,282.5,163.0,4.2,17.2,281.5,424.9,348.7
2018,4,4,8,30,182.0,192.0,4.3,17.0,280.0,368.42,301.01
2018,4,4,8,45,170.5,218.5,4.4,16.75,307.5,393.33,319.89
2018,4,4,9,0,159.0,245.0,4.5,16.5,335.0,416.56,337.0
2018,4,4,9,15,216.5,265.0,4.75,16.25,398.5,494.85,399.36
2018,4,4,9,30,274.0,285.0,5.0,16.0,462.0,593.14,475.66
2018,4,4,9,45,283.0,303.0,5.2,15.75,495.5,625.11,499.5
2018,4,4,10,0,292.0,321.0,5.4,15.5,529.0,655.88,522.67
2018,4,4,10,15,263.0,325.0,5.4,15.5,519.0,631.34,502.27
2018,4,4,10,30,234.0,329.0,5.4,15.5,509.0,605.03,480.81
2018,4,4,10,45,231.5,343.5,5.45,15.5,526.5,615.7,488.12
2018,4,4,11,0,229.0,358.0,5.5,15.5,544.0,624.87,494.23
2018,4,4,11,15,263.0,377.5,5.45,15.4,595.5,674.62,531.68
2018,4,4,11,30,297.0,397.0,5.4,15.3,647.0,721.98,566.78
2018,4,4,11,45,308.0,399.0,5.4,15.25,661.0,725.6,569.21
2018,4,4,12,0,319.0,401.0,5.4,15.2,675.0,727.29,570.46
2018,4,4,12,15,261.5,413.0,5.4,15.15,638.0,672.61,528.01
2018,4,4,12,30,204.0,425.0,5.4,15.1,601.0,607.07,477.48
2018,4,4,12,45,285.5,404.0,5.4,15.05,648.5,657.99,518.21
2018,4,4,13,0,367.0,383.0,5.4,15.0,696.0,691.15,544.89
2018,4,4,13,15,393.5,367.0,5.35,15.0,698.0,677.74,535.14
2018,4,4,13,30,420.0,351.0,5.3,15.0,700.0,667.43,527.62
2018,4,4,13,45,318.0,368.0,5.3,15.05,628.0,578.31,458.01
2018,4,4,14,0,216.0,385.0,5.3,15.1,556.0,498.31,394.88
2018,4,4,14,15,237.0,366.0,5.3,15.2,547.5,478.7,380.05
2018,4,4,14,30,258.0,347.0,5.3,15.3,539.0,458.96,364.49
2018,4,4,14,45,294.0,321.5,5.25,15.4,530.0,435.99,345.99
2018,4,4,15,0,330.0,296.0,5.2,15.5,521.0,409.07,323.56
2018,4,4,15,15,367.5,264.5,5.15,15.3,501.0,373.84,293.92
2018,4,4,15,30,405.0,233.0,5.1,15.1,481.0,333.36,258.79
2018,4,4,15,45,522.0,183.5,5.05,14.95,477.0,297.19,223.45
2018,4,4,16,0,639.0,134.0,5.0,14.8,473.0,247.31,174.76
2018,4,4,16,15,707.0,111.0,4.85,14.35,451.5,194.79,126.1
2018,4,4,16,30,775.0,88.0,4.7,13.9,430.0,138.84,80.33
2018,4,4,16,45,733.0,84.0,4.55,13.45,374.5,75.81,47.32
2018,4,4,17,0,691.0,80.0,4.4,13.0,319.0,57.7,46.19
2018,4,4,17,15,651.0,72.0,4.15,12.25,266.5,53.44,42.56
2018,4,4,17,30,611.0,64.0,3.9,11.5,214.0,48.97,38.57
2018,4,4,17,45,520.5,56.0,3.65,10.75,161.5,44.15,34.05
2018,4,4,18,0,430.0,48.0,3.4,10.0,109.0,39.33,29.18
2018,4,4,18,15,285.0,34.0,3.4,10.0,67.5,28.53,17.62
2018,4,4,18,30,140.0,20.0,3.4,10.0,26.0,18.19,0.0
2018,4,4,18,45,70.0,10.0,3.45,9.05,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,5,45,15.0,2.5,1.1,-0.05,2.5,0.0,0.0
2018,4,5,6,0,30.0,5.0,1.1,0.2,5.0,0.0,0.0
2018,4,5,6,15,154.0,20.5,1.35,0.9,33.0,79.25,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.6,61.0,195.32,148.8
2018,4,5,6,45,389.5,48.0,1.85,2.35,109.0,279.72,234.18
2018,4,5,7,0,501.0,60.0,2.1,3.1,157.0,379.47,323.92
2018,4,5,7,15,569.0,68.0,2.1,3.55,211.0,458.8,393.51
2018,4,5,7,30,637.0,76.0,2.1,4.0,265.0,543.18,464.11
2018,4,5,7,45,675.5,83.0,2.1,4.5,318.5,609.9,517.25
2018,4,5,8,0,714.0,90.0,2.1,5.0,372.0,677.95,567.85
2018,4,5,8,15,639.5,114.0,1.95,5.5,392.5,676.31,562.2
2018,4,5,8,30,565.0,138.0,1.8,6.0,413.0,665.43,549.9
2018,4,5,8,45,587.0,148.0,1.65,6.55,460.0,715.84,584.09
2018,4,5,9,0,609.0,158.0,1.5,7.1,507.0,765.21,615.57
2018,4,5,9,15,664.0,157.0,1.45,7.6,565.0,831.85,659.56
2018,4,5,9,30,719.0,156.0,1.4,8.1,623.0,898.12,701.7
2018,4,5,9,45,801.0,140.5,1.3,8.6,690.5,966.29,742.99
2018,4,5,10,0,883.0,125.0,1.2,9.1,758.0,1041.28,787.17
2018,4,5,10,15,892.5,128.0,1.25,9.55,792.5,1062.49,798.14
2018,4,5,10,30,902.0,131.0,1.3,10.0,827.0,1079.89,807.52
2018,4,5,10,45,908.0,133.0,1.3,10.45,853.5,1076.83,802.85
2018,4,5,11,0,914.0,135.0,1.3,10.9,880.0,1081.56,803.69
2018,4,5,11,15,917.0,136.5,1.35,11.3,898.0,1078.73,800.85
2018,4,5,11,30,920.0,138.0,1.4,11.7,916.0,1071.9,795.69
2018,4,5,11,45,920.0,139.5,1.45,12.1,925.5,1058.15,786.23
2018,4,5,12,0,920.0,141.0,1.5,12.5,935.0,1040.56,774.46
2018,4,5,12,15,923.0,139.0,1.6,12.85,937.5,1018.61,760.89
2018,4,5,12,30,926.0,137.0,1.7,13.2,940.0,992.95,744.82
2018,4,5,12,45,927.5,135.5,1.75,13.5,935.0,962.8,725.13
2018,4,5,13,0,929.0,134.0,1.8,13.8,930.0,929.19,703.07
2018,4,5,13,15,867.0,160.5,1.85,14.0,894.0,873.9,666.33
2018,4,5,13,30,805.0,187.0,1.9,14.2,858.0,811.78,623.8
2018,4,5,13,45,783.5,190.5,1.95,14.4,829.5,762.55,588.6
2018,4,5,14,0,762.0,194.0,2.0,14.6,801.0,709.61,549.88
2018,4,5,14,15,768.0,182.5,2.0,14.7,775.0,660.31,513.24
2018,4,5,14,30,774.0,171.0,2.0,14.8,749.0,608.69,473.74
2018,4,5,14,45,815.5,147.5,2.05,14.85,730.5,564.43,438.79
2018,4,5,15,0,857.0,124.0,2.1,14.9,712.0,513.42,396.87
2018,4,5,15,15,834.5,122.5,2.1,14.85,666.0,449.49,343.49
2018,4,5,15,30,812.0,121.0,2.1,14.8,620.0,386.9,289.71
2018,4,5,15,45,790.5,117.5,2.05,14.75,572.0,324.55,234.96
2018,4,5,16,0,769.0,114.0,2.0,14.7,524.0,259.34,177.92
2018,4,5,16,15,735.0,110.5,1.85,14.4,471.0,198.36,126.88
2018,4,5,16,30,701.0,107.0,1.7,14.1,418.0,141.39,85.01
2018,4,5,16,45,654.5,101.5,1.6,13.75,363.0,86.8,57.82
2018,4,5,17,0,608.0,96.0,1.5,13.4,308.0,69.78,56.83
2018,4,5,17,15,544.0,88.5,1.45,12.55,254.0,66.45,54.14
2018,4,5,17,30,480.0,81.0,1.4,11.7,200.0,60.43,48.84
2018,4,5,17,45,377.5,68.0,1.35,10.8,147.5,51.52,40.67
2018,4,5,18,0,275.0,55.0,1.3,9.9,95.0,42.35,31.94
2018,4,5,18,15,178.5,37.0,1.3,9.9,59.0,28.93,18.27
2018,4,5,18,30,82.0,19.0,1.3,9.9,23.0,15.45,0.0
2018,4,5,18,45,41.0,9.5,1.45,9.05,11.5,8.64,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,1.95,3.35,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.1,3.6,4.0,3.64,0.0
2018,4,6,6,15,60.5,19.0,2.3,4.3,24.0,53.27,0.0
2018,4,6,6,30,109.0,34.0,2.5,5.0,44.0,104.87,78.95
2018,4,6,6,45,237.0,51.0,2.7,5.7,92.5,205.74,171.02
2018,4,6,7,0,365.0,68.0,2.9,6.4,141.0,310.75,264.17
2018,4,6,7,15,447.5,78.5,3.05,7.25,195.0,392.58,335.58
2018,4,6,7,30,530.0,89.0,3.2,8.1,249.0,486.64,414.33
2018,4,6,7,45,574.5,98.5,3.35,9.0,302.0,555.89,469.82
2018,4,6,8,0,619.0,108.0,3.5,9.9,355.0,627.2,524.94
2018,4,6,8,15,652.0,115.5,3.75,10.75,407.5,688.61,569.97
2018,4,6,8,30,685.0,123.0,4.0,11.6,460.0,750.15,613.89
2018,4,6,8,45,708.0,129.0,4.2,12.45,508.5,800.9,648.6
2018,4,6,9,0,731.0,135.0,4.4,13.3,557.0,850.28,682.09
2018,4,6,9,15,748.0,140.0,4.55,13.95,601.0,891.17,709.09
2018,4,6,9,30,765.0,145.0,4.7,14.6,645.0,929.7,734.19
2018,4,6,9,45,690.0,180.5,4.8,15.3,652.0,910.21,716.96
2018,4,6,10,0,615.0,216.0,4.9,16.0,659.0,882.89,694.5
2018,4,6,10,15,586.0,241.5,4.95,16.4,679.0,880.4,689.87
2018,4,6,10,30,557.0,267.0,5.0,16.8,699.0,880.58,686.95
2018,4,6,10,45,626.5,245.5,5.05,17.2,746.5,931.68,723.46
2018,4,6,11,0,696.0,224.0,5.1,17.6,794.0,976.08,753.59
2018,4,6,11,15,644.0,253.5,5.1,17.85,790.0,946.46,730.33
2018,4,6,11,30,592.0,283.0,5.1,18.1,786.0,910.57,702.26
2018,4,6,11,45,666.0,251.0,5.15,18.35,823.0,941.97,725.78
2018,4,6,12,0,740.0,219.0,5.2,18.6,860.0,964.48,741.22
2018,4,6,12,15,676.5,252.0,5.15,18.6,839.0,916.35,705.99
2018,4,6,12,30,613.0,285.0,5.1,18.6,818.0,866.44,668.4
2018,4,6,12,45,506.5,329.5,5.05,18.6,768.0,789.57,610.26
2018,4,6,13,0,400.0,374.0,5.0,18.6,718.0,709.21,549.21
2018,4,6,13,15,315.5,389.5,4.95,18.5,658.0,634.26,492.45
2018,4,6,13,30,231.0,405.0,4.9,18.4,598.0,557.46,433.71
2018,4,6,13,45,187.5,390.0,4.9,18.3,544.0,496.55,387.56
2018,4,6,14,0,144.0,375.0,4.9,18.2,490.0,439.41,343.72
2018,4,6,14,15,166.0,358.5,4.9,18.15,486.5,426.44,334.39
2018,4,6,14,30,188.0,342.0,4.9,18.1,483.0,411.17,322.82
2018,4,6,14,45,149.5,317.0,4.85,18.0,425.5,354.75,278.72
2018,4,6,15,0,111.0,292.0,4.8,17.9,368.0,302.97,238.11
2018,4,6,15,15,239.5,246.0,4.65,17.75,397.5,305.93,239.09
2018,4,6,15,30,368.0,200.0,4.5,17.6,427.0,293.26,225.11
2018,4,6,15,45,505.5,170.5,4.35,17.4,456.5,281.35,208.8
2018,4,6,16,0,643.0,141.0,4.2,17.2,486.0,252.95,177.07
2018,4,6,16,15,566.5,142.0,3.9,16.95,424.0,195.83,131.51
2018,4,6,16,30,490.0,143.0,3.6,16.7,362.0,148.32,98.56
2018,4,6,16,45,426.0,132.5,3.3,16.45,305.5,102.42,73.94
2018,4,6,17,0,362.0,122.0,3.0,16.2,249.0,85.93,70.37
2018,4,6,17,15,313.0,105.5,2.65,15.65,202.0,75.86,61.76
2018,4,6,17,30,264.0,89.0,2.3,15.1,155.0,67.99,54.85
2018,4,6,17,45,166.0,71.5,1.95,14.55,109.5,55.24,43.34
2018,4,6,18,0,68.0,54.0,1.6,14.0,64.0,43.49,32.42
2018,4,6,18,15,46.0,35.0,1.6,14.0,40.5,28.71,17.97
2018,4,6,18,30,24.0,16.0,1.6,14.0,17.0,13.63,0.0
2018,4,6,18,45,12.0,8.0,1.7,13.65,8.5,7.28,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,9.9,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,9.9,1.0,0.91,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.0,3.0,2.63,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.1,5.0,4.38,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.2,6.5,5.7,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.3,8.0,7.02,0.45
2018,4,7,7,15,0.0,12.5,1.4,10.35,12.5,10.98,3.95
2018,4,7,7,30,0.0,17.0,1.6,10.4,17.0,14.95,7.43
2018,4,7,7,45,0.0,27.5,1.8,10.4,27.5,24.22,15.49
2018,4,7,8,0,0.0,38.0,2.0,10.4,38.0,33.51,23.48
2018,4,7,8,15,0.0,47.5,2.25,10.35,47.5,41.93,30.65
2018,4,7,8,30,0.0,57.0,2.5,10.3,57.0,50.37,37.77
2018,4,7,8,45,0.0,57.5,2.7,10.3,57.5,50.83,38.01
2018,4,7,9,0,0.0,58.0,2.9,10.3,58.0,51.3,38.28
2018,4,7,9,15,0.0,59.5,3.0,10.2,59.5,52.66,39.32
2018,4,7,9,30,0.0,61.0,3.1,10.1,61.0,54.02,40.37
2018,4,7,9,45,0.0,57.0,3.2,10.0,57.0,50.49,37.29
2018,4,7,10,0,0.0,53.0,3.3,9.9,53.0,46.96,34.24
2018,4,7,10,15,0.0,61.0,3.35,9.8,61.0,54.1,40.2
2018,4,7,10,30,0.0,69.0,3.4,9.7,69.0,61.24,46.15
2018,4,7,10,45,0.0,69.0,3.45,9.55,69.0,61.27,46.12
2018,4,7,11,0,0.0,69.0,3.5,9.4,69.0,61.3,46.11
2018,4,7,11,15,0.0,71.5,3.6,9.3,71.5,63.55,47.97
2018,4,7,11,30,0.0,74.0,3.7,9.2,74.0,65.8,49.83
2018,4,7,11,45,0.0,88.0,3.75,9.1,88.0,78.36,60.32
2018,4,7,12,0,0.0,102.0,3.8,9.0,102.0,91.02,70.86
2018,4,7,12,15,0.5,112.5,3.85,8.85,113.0,100.96,79.18
2018,4,7,12,30,1.0,123.0,3.9,8.7,124.0,110.85,87.45
2018,4,7,12,45,0.5,115.0,3.95,8.55,115.5,103.07,81.02
2018,4,7,13,0,0.0,107.0,4.0,8.4,107.0,95.36,74.66
2018,4,7,13,15,0.0,101.5,4.0,8.3,101.5,90.37,70.57
2018,4,7,13,30,0.0,96.0,4.0,8.2,96.0,85.4,66.51
2018,4,7,13,45,0.0,92.0,4.05,8.05,92.0,81.8,63.59
2018,4,7,14,0,0.0,88.0,4.1,7.9,88.0,78.21,60.69
2018,4,7,14,15,0.0,83.5,4.0,7.8,83.5,74.16,57.39
2018,4,7,14,30,0.0,79.0,3.9,7.7,79.0,70.12,54.1
2018,4,7,14,45,0.0,77.5,3.85,7.6,77.5,68.75,53.07
2018,4,7,15,0,0.0,76.0,3.8,7.5,76.0,67.38,52.06
2018,4,7,15,15,0.0,83.0,3.85,7.4,83.0,73.58,57.49
2018,4,7,15,30,0.0,90.0,3.9,7.3,90.0,79.78,62.97
2018,4,7,15,45,0.0,78.0,3.9,7.15,78.0,69.07,54.02
2018,4,7,16,0,0.0,66.0,3.9,7.0,66.0,58.38,45.03
2018,4,7,16,15,0.0,53.0,3.95,6.8,53.0,46.82,35.21
2018,4,7,16,30,0.0,40.0,4.0,6.6,40.0,35.29,25.3
2018,4,7,16,45,0.0,39.5,4.05,6.35,39.5,34.83,25.03
2018,4,7,17,0,0.0,39.0,4.1,6.1,39.0,34.38,26.07
2018,4,7,17,15,0.0,43.5,4.1,5.85,43.5,38.36,29.81
2018,4,7,17,30,0.0,48.0,4.1,5.6,48.0,42.36,33.46
2018,4,7,17,45,0.0,34.5,4.05,5.3,34.5,30.4,22.3
2018,4,7,18,0,0.0,21.0,4.0,5.0,21.0,18.47,11.09
2018,4,7,18,15,0.0,15.0,4.0,5.0,15.0,13.19,5.65
2018,4,7,18,30,0.0,9.0,4.0,5.0,9.0,7.91,0.0
2018,4,7,18,45,0.0,4.5,4.0,4.5,4.5,4.09,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,3.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.3,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,5.0,2.05,-2.1,5.0,0.0,0.0
2018,4,8,6,0,47.0,10.0,2.2,-2.0,10.0,25.19,0.0
2018,4,8,6,15,169.5,25.5,2.45,-1.45,41.0,113.08,10.28
2018,4,8,6,30,292.0,41.0,2.7,-0.9,72.0,207.55,167.64
2018,4,8,6,45,391.5,54.5,2.9,-0.3,121.0,288.79,246.66
2018,4,8,7,0,491.0,68.0,3.1,0.3,170.0,384.0,333.41
2018,4,8,7,15,558.0,76.5,3.3,0.95,224.5,463.37,403.97
2018,4,8,7,30,625.0,85.0,3.5,1.6,279.0,547.52,475.77
2018,4,8,7,45,668.5,93.0,3.65,2.3,335.5,618.63,533.8
2018,4,8,8,0,712.0,101.0,3.8,3.0,392.0,691.46,590.08
2018,4,8,8,15,745.5,106.5,3.65,3.55,447.0,754.53,635.61
2018,4,8,8,30,779.0,112.0,3.5,4.1,502.0,817.49,679.54
2018,4,8,8,45,803.0,116.5,3.3,4.6,553.5,870.34,714.28
2018,4,8,9,0,827.0,121.0,3.1,5.1,605.0,915.87,742.6
2018,4,8,9,15,843.5,124.0,2.9,5.6,650.5,956.52,766.58
2018,4,8,9,30,860.0,127.0,2.7,6.1,696.0,994.41,787.92
2018,4,8,9,45,875.5,128.0,2.45,6.55,737.0,1026.04,803.83
2018,4,8,10,0,891.0,129.0,2.2,7.0,778.0,1054.36,816.85
2018,4,8,10,15,900.0,132.0,2.1,7.4,812.5,1074.88,826.35
2018,4,8,10,30,909.0,135.0,2.0,7.8,847.0,1091.55,833.27
2018,4,8,10,45,884.0,150.5,1.85,8.2,861.5,1083.42,822.98
2018,4,8,11,0,859.0,166.0,1.7,8.6,876.0,1070.7,810.1
2018,4,8,11,15,839.5,179.5,1.7,8.9,885.5,1057.21,799.75
2018,4,8,11,30,820.0,193.0,1.7,9.2,895.0,1039.81,786.96
2018,4,8,11,45,872.0,169.5,1.7,9.55,924.0,1052.39,794.08
2018,4,8,12,0,924.0,146.0,1.7,9.9,953.0,1048.17,789.84
2018,4,8,12,15,876.0,170.5,1.7,10.1,937.0,1014.95,767.21
2018,4,8,12,30,828.0,195.0,1.7,10.3,921.0,968.15,735.81
2018,4,8,12,45,846.5,184.5,1.75,10.5,922.0,945.77,721.56
2018,4,8,13,0,865.0,174.0,1.8,10.7,923.0,919.14,704.1
2018,4,8,13,15,782.5,208.0,1.8,10.8,877.0,852.15,657.85
2018,4,8,13,30,700.0,242.0,1.8,10.9,831.0,782.99,607.49
2018,4,8,13,45,621.0,267.0,1.75,11.0,779.5,711.32,554.35
2018,4,8,14,0,542.0,292.0,1.7,11.1,728.0,643.78,503.4
2018,4,8,14,15,536.0,280.0,1.7,11.1,698.0,596.42,468.28
2018,4,8,14,30,530.0,268.0,1.7,11.1,668.0,548.6,431.76
2018,4,8,14,45,460.0,276.5,1.65,11.05,612.0,484.16,381.3
2018,4,8,15,0,390.0,285.0,1.6,11.0,556.0,425.97,335.21
2018,4,8,15,15,373.0,270.0,1.55,10.9,516.5,378.61,296.9
2018,4,8,15,30,356.0,255.0,1.5,10.8,477.0,332.96,259.2
2018,4,8,15,45,295.5,241.5,1.4,10.7,416.0,277.97,214.82
2018,4,8,16,0,235.0,228.0,1.3,10.6,355.0,230.35,177.05
2018,4,8,16,15,179.5,210.0,1.2,10.3,301.5,192.04,147.9
2018,4,8,16,30,124.0,192.0,1.1,10.0,248.0,157.34,122.95
2018,4,8,16,45,139.0,166.0,0.95,9.75,221.5,126.94,100.93
2018,4,8,17,0,154.0,140.0,0.8,9.5,195.0,105.63,89.56
2018,4,8,17,15,115.5,118.5,0.75,9.05,156.0,90.69,76.57
2018,4,8,17,30,77.0,97.0,0.7,8.6,117.0,75.34,62.87
2018,4,8,17,45,61.5,76.0,0.7,8.2,89.5,61.76,50.4
2018,4,8,18,0,46.0,55.0,0.7,7.8,62.0,45.43,35.14
2018,4,8,18,15,28.5,36.0,0.7,7.8,40.0,30.23,20.22
2018,4,8,18,30,11.0,17.0,0.7,7.8,18.0,14.82,0.0
2018,4,8,18,45,5.5,8.5,0.75,7.35,9.0,7.73,0.0
2018,4,8,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.8,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.1,2.0,1.82,0.0
2018,4,9,6,15,0.0,7.0,0.45,3.5,7.0,6.14,0.0
2018,4,9,6,30,0.0,12.0,0.5,3.9,12.0,10.54,3.28
2018,4,9,6,45,0.0,19.5,0.5,4.3,19.5,17.14,9.42
2018,4,9,7,0,0.0,27.0,0.5,4.7,27.0,23.76,15.47
2018,4,9,7,15,4.5,51.5,0.75,5.4,53.0,48.27,37.29
2018,4,9,7,30,9.0,76.0,1.0,6.1,79.0,74.87,60.61
2018,4,9,7,45,35.5,119.5,1.3,6.75,134.0,147.83,124.0
2018,4,9,8,0,62.0,163.0,1.6,7.4,189.0,218.68,183.76
2018,4,9,8,15,35.5,159.5,1.75,7.9,175.0,191.62,159.34
2018,4,9,8,30,9.0,156.0,1.9,8.4,161.0,153.31,125.66
2018,4,9,8,45,19.5,186.0,2.05,8.95,197.5,192.43,158.08
2018,4,9,9,0,30.0,216.0,2.2,9.5,234.0,246.8,202.15
2018,4,9,9,15,135.0,257.0,2.2,9.9,346.0,407.1,332.86
2018,4,9,9,30,240.0,298.0,2.2,10.3,458.0,555.54,447.83
2018,4,9,9,45,514.5,227.5,2.2,10.65,596.0,783.1,621.0
2018,4,9,10,0,789.0,157.0,2.2,11.0,734.0,991.09,764.87
2018,4,9,10,15,620.0,225.0,2.15,11.35,691.0,902.27,698.25
2018,4,9,10,30,451.0,293.0,2.1,11.7,648.0,800.38,620.67
2018,4,9,10,45,307.5,351.5,2.0,12.05,597.0,699.02,542.82
2018,4,9,11,0,164.0,410.0,1.9,12.4,546.0,595.31,461.83
2018,4,9,11,15,310.5,373.5,1.85,12.7,638.0,715.33,552.47
2018,4,9,11,30,457.0,337.0,1.8,13.0,730.0,830.13,634.05
2018,4,9,11,45,319.0,379.0,1.75,13.25,655.0,712.53,545.68
2018,4,9,12,0,181.0,421.0,1.7,13.5,580.0,597.73,459.52
2018,4,9,12,15,200.0,426.0,1.65,13.7,602.0,611.77,470.23
2018,4,9,12,30,219.0,431.0,1.6,13.9,624.0,623.75,478.32
2018,4,9,12,45,182.0,430.0,1.55,14.1,589.5,578.17,443.74
2018,4,9,13,0,145.0,429.0,1.5,14.3,555.0,534.17,410.62
2018,4,9,13,15,117.5,406.5,1.5,14.4,507.5,479.77,370.5
2018,4,9,13,30,90.0,384.0,1.5,14.5,460.0,421.1,326.79
2018,4,9,13,45,101.5,368.5,1.45,14.6,452.0,407.72,317.3
2018,4,9,14,0,113.0,353.0,1.4,14.7,444.0,397.5,309.77
2018,4,9,14,15,75.5,323.5,1.4,14.65,383.5,334.76,261.81
2018,4,9,14,30,38.0,294.0,1.4,14.6,323.0,280.6,220.14
2018,4,9,14,45,82.5,292.5,1.35,14.55,351.0,297.48,233.91
2018,4,9,15,0,127.0,291.0,1.3,14.5,379.0,308.68,242.27
2018,4,9,15,15,102.5,274.0,1.3,14.35,342.5,274.18,215.25
2018,4,9,15,30,78.0,257.0,1.3,14.2,306.0,242.45,190.64
2018,4,9,15,45,63.0,237.5,1.3,14.05,275.0,214.62,168.96
2018,4,9,16,0,48.0,218.0,1.3,13.9,244.0,188.87,148.98
2018,4,9,16,15,103.5,198.5,1.2,13.7,247.5,172.2,133.38
2018,4,9,16,30,159.0,179.0,1.1,13.5,251.0,152.08,115.67
2018,4,9,16,45,363.5,143.5,1.0,13.3,281.5,107.75,80.15
2018,4,9,17,0,568.0,108.0,0.9,13.1,312.0,78.67,64.69
2018,4,9,17,15,364.0,101.5,0.75,12.7,224.5,72.95,59.86
2018,4,9,17,30,160.0,95.0,0.6,12.3,137.0,71.62,58.71
2018,4,9,17,45,81.0,72.5,0.5,11.85,93.5,57.83,46.22
2018,4,9,18,0,2.0,50.0,0.4,11.4,50.0,42.61,32.2
2018,4,9,18,15,3.0,32.0,0.4,11.4,32.0,27.64,17.88
2018,4,9,18,30,4.0,14.0,0.4,11.4,14.0,12.33,0.0
2018,4,9,18,45,2.0,7.0,0.4,10.9,7.0,6.37,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.95,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,2.0,2.5,4.3,2.0,0.0,0.0
2018,4,10,6,0,0.0,4.0,2.6,4.3,4.0,3.64,0.0
2018,4,10,6,15,0.0,16.5,2.7,4.7,16.5,14.54,1.41
2018,4,10,6,30,0.0,29.0,2.8,5.1,29.0,25.85,16.19
2018,4,10,6,45,2.5,39.0,2.9,5.5,39.5,35.88,25.65
2018,4,10,7,0,5.0,49.0,3.0,5.9,50.0,46.34,35.23
2018,4,10,7,15,30.5,78.0,3.1,6.5,87.5,97.81,80.95
2018,4,10,7,30,56.0,107.0,3.2,7.1,125.0,148.26,125.14
2018,4,10,7,45,115.5,136.5,3.25,7.75,182.0,238.33,202.82
2018,4,10,8,0,175.0,166.0,3.3,8.4,239.0,321.93,272.91
2018,4,10,8,15,165.0,188.0,3.25,8.95,264.0,344.27,289.32
2018,4,10,8,30,155.0,210.0,3.2,9.5,289.0,365.13,304.29
2018,4,10,8,45,253.5,225.0,3.15,10.1,369.0,488.28,403.25
2018,4,10,9,0,352.0,240.0,3.1,10.7,449.0,601.0,490.14
2018,4,10,9,15,501.5,214.0,3.0,11.15,536.5,736.9,592.85
2018,4,10,9,30,651.0,188.0,2.9,11.6,624.0,868.93,687.24
2018,4,10,9,45,728.5,169.5,2.8,12.0,684.0,935.87,730.1
2018,4,10,10,0,806.0,151.0,2.7,12.4,744.0,994.23,766.43
2018,4,10,10,15,836.5,147.0,2.65,12.75,786.0,1027.64,785.74
2018,4,10,10,30,867.0,143.0,2.6,13.1,828.0,1057.74,802.88
2018,4,10,10,45,883.5,140.5,2.5,13.45,858.0,1071.66,808.56
2018,4,10,11,0,900.0,138.0,2.4,13.8,888.0,1069.73,803.96
2018,4,10,11,15,911.5,135.5,2.35,14.1,909.0,1071.02,802.59
2018,4,10,11,30,923.0,133.0,2.3,14.4,930.0,1068.32,798.69
2018,4,10,11,45,925.0,134.5,2.2,14.65,940.5,1056.24,788.36
2018,4,10,12,0,927.0,136.0,2.1,14.9,951.0,1040.27,775.72
2018,4,10,12,15,927.0,136.0,2.1,15.15,952.5,1017.12,759.84
2018,4,10,12,30,927.0,136.0,2.1,15.4,954.0,990.37,741.72
2018,4,10,12,45,924.5,136.5,2.05,15.6,947.5,958.4,719.73
2018,4,10,13,0,922.0,137.0,2.0,15.8,941.0,923.21,695.66
2018,4,10,13,15,917.5,136.5,1.9,15.9,925.5,882.43,667.51
2018,4,10,13,30,913.0,136.0,1.8,16.0,910.0,838.95,637.49
2018,4,10,13,45,906.0,135.5,1.75,16.15,886.5,791.15,604.6
2018,4,10,14,0,899.0,135.0,1.7,16.3,863.0,741.26,567.94
2018,4,10,14,15,890.0,133.0,1.55,16.3,832.0,688.89,528.15
2018,4,10,14,30,881.0,131.0,1.4,16.3,801.0,632.19,484.41
2018,4,10,14,45,868.5,129.0,1.3,16.3,763.5,572.6,437.79
2018,4,10,15,0,856.0,127.0,1.2,16.3,726.0,512.6,389.47
2018,4,10,15,15,838.0,125.0,1.05,16.25,681.5,450.25,337.81
2018,4,10,15,30,820.0,123.0,0.9,16.2,637.0,388.72,285.47
2018,4,10,15,45,797.5,119.5,0.75,16.15,588.0,325.78,231.27
2018,4,10,16,0,775.0,116.0,0.6,16.1,539.0,259.96,174.92
2018,4,10,16,15,745.5,111.0,0.55,15.9,486.5,198.35,124.45
2018,4,10,16,30,716.0,106.0,0.5,15.7,434.0,140.19,82.48
2018,4,10,16,45,675.5,100.5,0.4,15.5,379.5,85.06,55.77
2018,4,10,17,0,635.0,95.0,0.3,15.3,325.0,68.29,55.0
2018,4,10,17,15,578.0,87.0,0.4,14.65,270.5,64.49,51.94
2018,4,10,17,30,521.0,79.0,0.5,14.0,216.0,60.57,48.56
2018,4,10,17,45,437.5,68.5,0.6,13.35,165.0,51.81,40.65
2018,4,10,18,0,354.0,58.0,0.7,12.7,114.0,44.6,33.8
2018,4,10,18,15,239.5,42.0,0.7,12.7,73.5,32.78,22.22
2018,4,10,18,30,125.0,26.0,0.7,12.7,33.0,20.59,0.0
2018,4,10,18,45,62.5,13.0,0.9,11.4,16.5,11.82,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,11,5,45,4.0,4.0,1.6,4.5,4.0,0.0,0.0
2018,4,11,6,0,8.0,8.0,1.7,4.6,8.0,10.04,0.0
2018,4,11,6,15,43.0,27.5,1.65,4.95,32.0,55.19,26.44
2018,4,11,6,30,78.0,47.0,1.6,5.3,56.0,99.11,78.02
2018,4,11,6,45,114.5,67.5,1.6,5.65,89.0,144.34,119.78
2018,4,11,7,0,151.0,88.0,1.6,6.0,122.0,193.1,163.68
2018,4,11,7,15,78.5,96.0,1.55,6.45,114.0,160.37,135.43
2018,4,11,7,30,6.0,104.0,1.5,6.9,106.0,102.57,84.12
2018,4,11,7,45,23.0,127.0,1.45,7.35,136.5,147.03,122.53
2018,4,11,8,0,40.0,150.0,1.4,7.8,167.0,185.0,154.42
2018,4,11,8,15,68.0,181.0,1.3,8.2,214.0,242.58,202.14
2018,4,11,8,30,96.0,212.0,1.2,8.6,261.0,301.94,249.83
2018,4,11,8,45,102.5,234.0,1.1,8.95,291.0,333.08,273.13
2018,4,11,9,0,109.0,256.0,1.0,9.3,321.0,380.8,308.86
2018,4,11,9,15,151.0,284.0,1.05,9.55,381.5,452.65,364.04
2018,4,11,9,30,193.0,312.0,1.1,9.8,442.0,525.63,418.47
2018,4,11,9,45,245.5,321.0,1.1,10.05,496.0,605.86,476.82
2018,4,11,10,0,298.0,330.0,1.1,10.3,550.0,668.84,521.38
2018,4,11,10,15,533.5,263.5,1.25,10.65,679.0,850.58,654.76
2018,4,11,10,30,769.0,197.0,1.4,11.0,808.0,1024.91,772.69
2018,4,11,10,45,788.5,194.5,1.55,11.35,838.0,1041.15,781.43
2018,4,11,11,0,808.0,192.0,1.7,11.7,868.0,1053.73,790.04
2018,4,11,11,15,818.5,190.5,1.75,12.05,887.5,1046.08,783.91
2018,4,11,11,30,829.0,189.0,1.8,12.4,907.0,1043.55,781.55
2018,4,11,11,45,839.0,185.5,1.85,12.8,919.0,1034.64,774.91
2018,4,11,12,0,849.0,182.0,1.9,13.2,931.0,1021.83,765.89
2018,4,11,12,15,770.5,214.0,1.85,13.5,895.0,964.04,726.07
2018,4,11,12,30,692.0,246.0,1.8,13.8,859.0,898.53,680.65
2018,4,11,12,45,581.5,288.5,1.8,14.1,801.0,812.99,619.25
2018,4,11,13,0,471.0,331.0,1.8,14.4,743.0,733.77,561.29
2018,4,11,13,15,601.5,271.5,1.75,14.65,788.5,761.65,583.54
2018,4,11,13,30,732.0,212.0,1.7,14.9,834.0,777.79,595.83
2018,4,11,13,45,731.5,206.5,1.65,15.2,814.5,735.14,563.98
2018,4,11,14,0,731.0,201.0,1.6,15.5,795.0,690.49,530.78
2018,4,11,14,15,788.5,171.0,1.55,15.6,791.0,658.51,507.09
2018,4,11,14,30,846.0,141.0,1.5,15.7,787.0,620.33,477.64
2018,4,11,14,45,856.5,129.5,1.45,15.85,756.5,566.15,434.81
2018,4,11,15,0,867.0,118.0,1.4,16.0,726.0,509.22,388.49
2018,4,11,15,15,852.0,115.0,1.45,16.0,682.5,446.71,337.06
2018,4,11,15,30,837.0,112.0,1.5,16.0,639.0,384.67,284.25
2018,4,11,15,45,817.5,108.5,1.5,15.95,591.0,321.66,229.49
2018,4,11,16,0,798.0,105.0,1.5,15.9,543.0,260.25,175.86
2018,4,11,16,15,771.5,100.0,1.45,15.75,490.5,198.38,124.23
2018,4,11,16,30,745.0,95.0,1.4,15.6,438.0,134.08,76.72
2018,4,11,16,45,708.5,89.5,1.35,15.4,383.5,77.33,49.02
2018,4,11,17,0,672.0,84.0,1.3,15.2,329.0,59.77,47.56
2018,4,11,17,15,618.5,77.0,1.25,14.25,274.5,56.38,44.85
2018,4,11,17,30,565.0,70.0,1.2,13.3,220.0,52.89,41.87
2018,4,11,17,45,486.0,61.0,1.15,12.35,169.0,47.46,36.95
2018,4,11,18,0,407.0,52.0,1.1,11.4,118.0,41.9,31.63
2018,4,11,18,15,283.5,38.5,1.1,11.4,76.5,30.05,20.14
2018,4,11,18,30,160.0,25.0,1.1,11.4,35.0,19.78,1.74
2018,4,11,18,45,80.0,12.5,1.25,10.25,17.5,11.37,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,5,45,4.5,5.0,1.7,6.05,5.0,0.0,0.0
2018,4,12,6,0,9.0,10.0,1.8,6.4,10.0,12.22,0.0
2018,4,12,6,15,33.0,26.0,2.0,6.8,29.5,48.12,25.56
2018,4,12,6,30,57.0,42.0,2.2,7.2,49.0,80.1,62.0
2018,4,12,6,45,71.5,61.5,2.35,7.65,75.0,112.23,91.66
2018,4,12,7,0,86.0,81.0,2.5,8.1,101.0,145.33,121.5
2018,4,12,7,15,121.0,102.5,2.65,8.7,138.0,195.1,165.12
2018,4,12,7,30,156.0,124.0,2.8,9.3,175.0,247.89,210.29
2018,4,12,7,45,219.5,138.5,2.95,9.9,224.0,328.65,278.07
2018,4,12,8,0,283.0,153.0,3.1,10.5,273.0,402.39,338.39
2018,4,12,8,15,437.0,150.5,3.3,11.4,363.5,550.42,457.3
2018,4,12,8,30,591.0,148.0,3.5,12.3,454.0,700.63,572.57
2018,4,12,8,45,668.5,141.0,3.7,13.15,518.5,781.79,629.64
2018,4,12,9,0,746.0,134.0,3.9,14.0,583.0,864.34,686.66
2018,4,12,9,15,764.5,138.0,4.1,14.75,627.5,905.44,712.87
2018,4,12,9,30,783.0,142.0,4.3,15.5,672.0,944.2,737.47
2018,4,12,9,45,797.5,144.5,4.45,16.25,711.0,968.27,751.65
2018,4,12,10,0,812.0,147.0,4.6,17.0,750.0,995.82,768.35
2018,4,12,10,15,822.5,149.5,4.7,17.5,783.0,1016.06,780.25
2018,4,12,10,30,833.0,152.0,4.8,18.0,816.0,1032.76,789.81
2018,4,12,10,45,840.0,154.5,4.95,18.5,842.0,1042.23,794.95
2018,4,12,11,0,847.0,157.0,5.1,19.0,868.0,1047.89,797.64
2018,4,12,11,15,852.0,158.0,5.15,19.3,886.0,1046.09,795.13
2018,4,12,11,30,857.0,159.0,5.2,19.6,904.0,1040.43,790.16
2018,4,12,11,45,859.5,160.0,5.25,19.9,914.0,1028.45,781.03
2018,4,12,12,0,862.0,161.0,5.3,20.2,924.0,1012.72,769.47
2018,4,12,12,15,872.5,154.5,5.3,20.4,928.0,993.25,755.39
2018,4,12,12,30,883.0,148.0,5.3,20.6,932.0,960.39,732.11
2018,4,12,12,45,894.5,139.0,5.35,20.8,928.5,933.01,713.07
2018,4,12,13,0,906.0,130.0,5.4,21.0,925.0,901.81,691.29
2018,4,12,13,15,902.0,129.5,5.4,21.05,910.0,862.11,663.57
2018,4,12,13,30,898.0,129.0,5.4,21.1,895.0,819.73,633.82
2018,4,12,13,45,891.5,128.0,5.35,21.2,872.0,772.61,600.09
2018,4,12,14,0,885.0,127.0,5.3,21.3,849.0,723.43,562.5
2018,4,12,14,15,875.0,126.5,5.25,21.25,818.5,670.66,521.74
2018,4,12,14,30,865.0,126.0,5.2,21.2,788.0,617.15,479.45
2018,4,12,14,45,852.0,124.5,5.15,21.2,751.0,558.74,432.3
2018,4,12,15,0,839.0,123.0,5.1,21.2,714.0,500.02,383.62
2018,4,12,15,15,822.5,120.5,5.0,21.05,671.0,438.97,332.0
2018,4,12,15,30,806.0,118.0,4.9,20.9,628.0,378.6,279.67
2018,4,12,15,45,784.0,115.0,4.8,20.75,580.0,317.23,225.9
2018,4,12,16,0,762.0,112.0,4.7,20.6,532.0,253.06,170.17
2018,4,12,16,15,732.5,107.5,4.45,20.2,480.0,192.84,120.23
2018,4,12,16,30,703.0,103.0,4.2,19.8,428.0,136.05,79.07
2018,4,12,16,45,662.5,98.0,3.95,19.45,374.5,82.28,53.11
2018,4,12,17,0,622.0,93.0,3.7,19.1,321.0,66.3,52.49
2018,4,12,17,15,565.5,85.5,3.55,18.4,267.5,62.85,49.73
2018,4,12,17,30,509.0,78.0,3.4,17.7,214.0,59.3,46.73
2018,4,12,17,45,428.0,67.5,3.2,17.0,164.0,50.9,39.25
2018,4,12,18,0,347.0,57.0,3.0,16.3,114.0,43.7,32.54
2018,4,12,18,15,239.5,41.5,3.0,16.3,74.0,32.29,21.63
2018,4,12,18,30,132.0,26.0,3.0,16.3,34.0,20.52,3.63
2018,4,12,18,45,66.0,13.0,3.1,15.45,17.0,11.82,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,13,5,45,31.0,7.0,2.45,9.25,8.0,0.0,0.0
2018,4,13,6,0,62.0,14.0,2.6,9.6,16.0,34.34,0.0
2018,4,13,6,15,181.0,30.5,2.8,10.3,50.5,130.59,83.18
2018,4,13,6,30,300.0,47.0,3.0,11.0,85.0,218.12,174.28
2018,4,13,6,45,394.5,58.0,3.2,11.7,133.5,295.84,244.37
2018,4,13,7,0,489.0,69.0,3.4,12.4,182.0,387.49,323.78
2018,4,13,7,15,550.5,77.0,3.55,13.15,235.0,462.38,386.84
2018,4,13,7,30,612.0,85.0,3.7,13.9,288.0,541.71,450.98
2018,4,13,7,45,655.0,90.5,3.85,14.7,342.0,608.66,502.88
2018,4,13,8,0,698.0,96.0,4.0,15.5,396.0,677.28,553.0
2018,4,13,8,15,727.0,101.5,4.1,16.15,448.5,735.76,593.97
2018,4,13,8,30,756.0,107.0,4.2,16.8,501.0,793.88,633.71
2018,4,13,8,45,776.5,111.5,4.25,17.45,549.5,837.66,661.93
2018,4,13,9,0,797.0,116.0,4.3,18.1,598.0,884.62,692.04
2018,4,13,9,15,811.5,120.5,4.35,18.6,642.5,923.82,716.52
2018,4,13,9,30,826.0,125.0,4.4,19.1,687.0,960.33,739.02
2018,4,13,9,45,835.5,128.5,4.45,19.65,725.0,987.84,754.99
2018,4,13,10,0,845.0,132.0,4.5,20.2,763.0,1012.03,768.69
2018,4,13,10,15,839.5,140.5,4.55,20.6,790.0,1023.16,774.01
2018,4,13,10,30,834.0,149.0,4.6,21.0,817.0,1030.29,776.83
2018,4,13,10,45,801.0,172.0,4.65,21.4,829.5,1020.77,768.54
2018,4,13,11,0,768.0,195.0,4.7,21.8,842.0,1015.62,763.5
2018,4,13,11,15,724.0,221.5,4.7,22.1,841.5,991.31,745.44
2018,4,13,11,30,680.0,248.0,4.7,22.4,841.0,963.11,724.97
2018,4,13,11,45,583.5,304.5,4.7,22.65,817.5,907.56,682.9
2018,4,13,12,0,487.0,361.0,4.7,22.9,794.0,854.65,642.51
2018,4,13,12,15,524.5,340.0,4.7,23.1,807.0,852.56,641.76
2018,4,13,12,30,562.0,319.0,4.7,23.3,820.0,846.61,638.0
2018,4,13,12,45,578.0,306.5,4.7,23.45,818.5,825.75,623.41
2018,4,13,13,0,594.0,294.0,4.7,23.6,817.0,801.9,606.7
2018,4,13,13,15,575.5,299.5,4.7,23.65,799.5,763.82,579.14
2018,4,13,13,30,557.0,305.0,4.7,23.7,782.0,724.96,550.81
2018,4,13,13,45,612.0,267.0,4.7,23.8,778.5,700.91,534.36
2018,4,13,14,0,667.0,229.0,4.7,23.9,775.0,670.53,512.65
2018,4,13,14,15,599.5,249.5,4.65,23.85,727.0,607.33,464.57
2018,4,13,14,30,532.0,270.0,4.6,23.8,679.0,548.07,418.98
2018,4,13,14,45,596.0,230.0,4.6,23.7,668.0,514.14,392.68
2018,4,13,15,0,660.0,190.0,4.6,23.6,657.0,471.34,358.03
2018,4,13,15,15,675.0,173.0,4.45,23.4,625.5,419.94,315.17
2018,4,13,15,30,690.0,156.0,4.3,23.2,594.0,366.06,269.03
2018,4,13,15,45,681.0,147.0,4.15,23.05,552.0,309.57,220.34
2018,4,13,16,0,672.0,138.0,4.0,22.9,510.0,253.68,172.14
2018,4,13,16,15,646.5,131.0,3.8,22.55,461.5,197.63,126.44
2018,4,13,16,30,621.0,124.0,3.6,22.2,413.0,144.69,88.41
2018,4,13,16,45,563.0,117.5,3.4,21.85,355.5,94.62,64.16
2018,4,13,17,0,505.0,111.0,3.2,21.5,298.0,78.4,62.37
2018,4,13,17,15,479.0,99.0,2.95,20.8,253.5,71.46,56.68
2018,4,13,17,30,453.0,87.0,2.7,20.1,209.0,64.15,50.48
2018,4,13,17,45,382.5,74.0,2.5,19.4,161.0,55.55,42.9
2018,4,13,18,0,312.0,61.0,2.3,18.7,113.0,46.62,34.76
2018,4,13,18,15,214.0,43.5,2.3,18.7,73.5,33.76,22.73
2018,4,13,18,30,116.0,26.0,2.3,18.7,34.0,20.46,4.96
2018,4,13,18,45,58.0,13.0,2.15,17.85,17.0,11.82,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,14,5,45,4.5,5.0,2.35,13.15,5.0,0.0,0.0
2018,4,14,6,0,9.0,10.0,2.4,13.4,10.0,12.24,0.0
2018,4,14,6,15,108.5,31.0,2.65,13.95,45.0,94.43,61.46
2018,4,14,6,30,208.0,52.0,2.9,14.5,80.0,181.52,143.29
2018,4,14,6,45,253.0,67.0,3.15,15.0,116.0,233.35,190.32
2018,4,14,7,0,298.0,82.0,3.4,15.5,152.0,290.14,240.05
2018,4,14,7,15,223.5,106.0,3.55,16.05,166.0,274.65,227.72
2018,4,14,7,30,149.0,130.0,3.7,16.6,180.0,249.96,206.32
2018,4,14,7,45,171.0,152.5,3.9,17.2,219.5,296.96,244.52
2018,4,14,8,0,193.0,175.0,4.1,17.8,259.0,345.29,282.72
