Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,0,0.0,40.0,5.0,14.0,40.0,35.3,24.45
2018,4,24,8,15,0.0,59.0,5.0,14.1,59.0,52.15,38.6
2018,4,24,8,30,0.0,78.0,5.0,14.2,78.0,69.06,52.63
2018,4,24,8,45,0.0,90.5,5.0,14.35,90.5,80.21,61.72
2018,4,24,9,0,0.0,103.0,5.0,14.5,103.0,91.71,71.03
2018,4,24,9,15,0.0,112.0,5.0,14.65,112.0,100.04,77.66
2018,4,24,9,30,0.0,121.0,5.0,14.8,121.0,108.37,84.26
2018,4,24,9,45,1.5,141.5,5.0,14.95,142.5,128.92,100.88
2018,4,24,10,0,3.0,162.0,5.0,15.1,164.0,149.56,117.45
2018,4,24,10,15,2.0,127.5,5.0,15.25,129.0,116.35,90.17
2018,4,24,10,30,1.0,93.0,5.0,15.4,94.0,83.82,63.45
2018,4,24,10,45,1.0,101.5,4.95,15.55,102.5,91.6,69.69
2018,4,24,11,0,1.0,110.0,4.9,15.7,111.0,99.36,75.88
2018,4,24,11,15,0.5,107.5,4.95,15.9,108.0,96.6,73.49
2018,4,24,11,30,0.0,105.0,5.0,16.1,105.0,93.85,71.12
2018,4,24,11,45,0.0,100.0,5.0,16.3,100.0,89.32,67.36
2018,4,24,12,0,0.0,95.0,5.0,16.5,95.0,84.81,63.63
2018,4,24,12,15,0.0,92.0,4.95,16.65,92.0,82.09,61.38
2018,4,24,12,30,0.0,89.0,4.9,16.8,89.0,79.37,59.15
2018,4,24,12,45,0.0,86.5,4.8,16.95,86.5,77.1,57.29
2018,4,24,13,0,0.0,84.0,4.7,17.1,84.0,74.83,55.44
2018,4,24,13,15,0.0,95.5,4.6,17.25,95.5,85.05,63.72
2018,4,24,13,30,0.0,107.0,4.5,17.4,107.0,95.24,71.96
2018,4,24,13,45,0.0,104.5,4.4,17.5,104.5,92.95,70.14
2018,4,24,14,0,0.0,102.0,4.3,17.6,102.0,90.66,68.35
2018,4,24,14,15,0.5,114.5,4.2,17.65,115.0,101.95,77.57
2018,4,24,14,30,1.0,127.0,4.1,17.7,128.0,113.08,86.66
2018,4,24,14,45,0.5,111.0,3.95,17.75,111.5,98.64,75.09
2018,4,24,15,0,0.0,95.0,3.8,17.8,95.0,84.33,63.61
2018,4,24,15,15,0.0,85.5,3.75,17.75,85.5,75.85,56.86
2018,4,24,15,30,0.0,76.0,3.7,17.7,76.0,67.35,50.07
2018,4,24,15,45,0.0,71.5,3.6,17.7,71.5,63.32,46.9
2018,4,24,16,0,0.0,67.0,3.5,17.7,67.0,59.29,43.73
2018,4,24,16,15,58.5,92.0,3.4,17.5,120.5,85.6,63.12
2018,4,24,16,30,117.0,117.0,3.3,17.3,174.0,104.64,77.08
2018,4,24,16,45,102.5,116.5,3.25,17.15,162.5,93.94,71.61
2018,4,24,17,0,88.0,116.0,3.2,17.0,151.0,90.43,73.91
2018,4,24,17,15,44.0,72.0,3.1,16.7,89.5,62.07,49.33
2018,4,24,17,30,0.0,28.0,3.0,16.4,28.0,24.65,16.32
2018,4,24,17,45,0.0,21.5,2.9,16.1,21.5,18.91,11.2
2018,4,24,18,0,0.0,15.0,2.8,15.8,15.0,13.18,6.03
2018,4,24,18,15,0.0,11.5,2.8,15.8,11.5,10.09,3.14
2018,4,24,18,30,0.0,8.0,2.8,15.8,8.0,7.02,0.05
2018,4,24,18,45,0.0,4.5,2.65,15.3,4.5,3.94,0.0
2018,4,24,19,0,0.0,1.0,2.5,14.8,1.0,0.91,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,3.0,0.9,12.45,3.0,2.73,0.0
2018,4,25,6,0,0.0,6.0,1.0,12.6,6.0,5.26,0.0
2018,4,25,6,15,0.0,10.0,1.2,12.7,10.0,8.77,1.68
2018,4,25,6,30,0.0,14.0,1.4,12.8,14.0,12.29,4.87
2018,4,25,6,45,0.0,19.0,1.55,12.95,19.0,16.7,8.77
2018,4,25,7,0,0.0,24.0,1.7,13.1,24.0,21.11,12.63
2018,4,25,7,15,0.0,24.0,1.9,13.25,24.0,21.12,12.61
2018,4,25,7,30,0.0,24.0,2.1,13.4,24.0,21.13,12.57
2018,4,25,7,45,0.0,32.0,2.25,13.5,32.0,28.21,18.57
2018,4,25,8,0,0.0,40.0,2.4,13.6,40.0,35.3,24.52
2018,4,25,8,15,0.0,36.0,2.55,13.8,36.0,31.77,21.4
2018,4,25,8,30,0.0,32.0,2.7,14.0,32.0,28.25,18.32
2018,4,25,8,45,1.0,68.5,2.8,14.15,69.0,61.53,46.22
2018,4,25,9,0,2.0,105.0,2.9,14.3,106.0,95.4,74.18
2018,4,25,9,15,6.5,158.0,2.9,14.5,162.5,149.61,118.48
2018,4,25,9,30,11.0,211.0,2.9,14.7,219.0,205.02,162.84
2018,4,25,9,45,18.5,253.5,2.85,14.95,267.5,253.68,201.12
2018,4,25,10,0,26.0,296.0,2.8,15.2,316.0,319.08,251.72
2018,4,25,10,15,52.0,341.0,2.7,15.55,383.5,391.37,307.07
2018,4,25,10,30,78.0,386.0,2.6,15.9,451.0,463.52,360.84
2018,4,25,10,45,142.5,406.5,2.5,16.25,530.0,564.67,435.95
2018,4,25,11,0,207.0,427.0,2.4,16.6,609.0,647.31,495.32
2018,4,25,11,15,171.0,386.5,2.35,17.0,538.5,563.83,432.84
2018,4,25,11,30,135.0,346.0,2.3,17.4,468.0,481.42,371.41
2018,4,25,11,45,80.0,318.0,2.2,17.8,390.5,394.39,304.6
2018,4,25,12,0,25.0,290.0,2.1,18.2,313.0,297.8,229.49
2018,4,25,12,15,60.5,348.5,2.1,18.5,404.0,385.03,296.38
2018,4,25,12,30,96.0,407.0,2.1,18.8,495.0,469.21,358.48
2018,4,25,12,45,64.5,343.5,2.05,19.15,402.5,375.13,287.42
2018,4,25,13,0,33.0,280.0,2.0,19.5,310.0,284.79,218.74
2018,4,25,13,15,152.0,342.5,2.05,19.6,477.5,441.01,339.16
2018,4,25,13,30,271.0,405.0,2.1,19.7,645.0,581.79,442.11
2018,4,25,13,45,234.5,407.0,2.1,19.85,610.5,538.74,409.05
2018,4,25,14,0,198.0,409.0,2.1,20.0,576.0,496.24,377.48
2018,4,25,14,15,111.0,301.0,2.2,19.95,394.0,335.46,258.21
2018,4,25,14,30,24.0,193.0,2.3,19.9,212.0,183.64,141.33
2018,4,25,14,45,122.5,222.0,2.35,19.85,312.5,256.39,199.07
2018,4,25,15,0,221.0,251.0,2.4,19.8,413.0,313.08,241.71
2018,4,25,15,15,411.0,217.5,2.45,19.65,497.5,343.4,261.58
2018,4,25,15,30,601.0,184.0,2.5,19.5,582.0,352.81,261.99
2018,4,25,15,45,394.0,179.0,2.55,19.4,432.5,249.65,183.36
2018,4,25,16,0,187.0,174.0,2.6,19.3,283.0,176.65,130.96
2018,4,25,16,15,120.0,140.0,2.5,19.2,207.5,131.82,97.48
2018,4,25,16,30,53.0,106.0,2.4,19.1,132.0,94.71,70.81
2018,4,25,16,45,112.0,132.0,2.3,18.95,179.0,104.82,79.85
2018,4,25,17,0,171.0,158.0,2.2,18.8,226.0,117.76,96.84
2018,4,25,17,15,245.5,123.5,1.95,18.3,205.5,90.87,74.02
2018,4,25,17,30,320.0,89.0,1.7,17.8,185.0,64.02,50.85
2018,4,25,17,45,399.0,71.0,1.45,17.25,166.5,52.65,40.93
2018,4,25,18,0,478.0,53.0,1.2,16.7,148.0,41.14,30.63
2018,4,25,18,15,380.0,43.0,1.2,16.7,104.5,34.28,24.12
2018,4,25,18,30,282.0,33.0,1.2,16.7,61.0,27.2,16.59
2018,4,25,18,45,158.5,19.5,1.25,15.45,33.5,15.46,0.0
2018,4,25,19,0,35.0,6.0,1.3,14.2,6.0,5.46,0.0
2018,4,25,19,15,17.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.75,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.1,1.0,0.0,0.0
2018,4,26,5,45,0.0,12.0,1.55,10.45,12.0,10.91,0.0
2018,4,26,6,0,0.0,23.0,1.7,10.8,23.0,20.92,9.42
2018,4,26,6,15,2.0,41.0,1.8,11.15,41.5,39.98,27.9
2018,4,26,6,30,4.0,59.0,1.9,11.5,60.0,58.36,44.29
2018,4,26,6,45,21.0,81.5,2.0,11.8,87.5,96.17,77.2
2018,4,26,7,0,38.0,104.0,2.1,12.1,115.0,130.66,106.99
2018,4,26,7,15,61.5,127.0,2.25,12.6,149.0,171.36,141.56
2018,4,26,7,30,85.0,150.0,2.4,13.1,183.0,214.06,177.12
2018,4,26,7,45,105.5,172.5,2.5,13.6,219.0,268.37,221.24
2018,4,26,8,0,126.0,195.0,2.6,14.1,255.0,312.44,256.18
2018,4,26,8,15,167.5,216.5,2.6,14.6,306.0,373.68,304.51
2018,4,26,8,30,209.0,238.0,2.6,15.1,357.0,437.39,353.51
2018,4,26,8,45,232.5,264.0,2.55,15.6,406.5,492.3,393.89
2018,4,26,9,0,256.0,290.0,2.5,16.1,456.0,564.22,445.74
2018,4,26,9,15,267.5,306.0,2.35,16.55,490.0,597.28,467.42
2018,4,26,9,30,279.0,322.0,2.2,17.0,524.0,629.58,488.31
2018,4,26,9,45,482.0,262.0,2.05,17.45,632.5,782.96,600.0
2018,4,26,10,0,685.0,202.0,1.9,17.9,741.0,931.97,700.23
2018,4,26,10,15,675.5,212.0,1.75,18.15,761.0,937.66,698.75
2018,4,26,10,30,666.0,222.0,1.6,18.4,781.0,939.91,696.59
2018,4,26,10,45,547.5,280.5,1.45,18.65,748.5,873.78,646.89
2018,4,26,11,0,429.0,339.0,1.3,18.9,716.0,809.51,598.2
2018,4,26,11,15,567.0,287.5,1.25,19.0,796.0,888.18,653.34
2018,4,26,11,30,705.0,236.0,1.2,19.1,876.0,966.52,704.1
2018,4,26,11,45,531.0,325.5,1.1,19.2,810.0,867.67,632.83
2018,4,26,12,0,357.0,415.0,1.0,19.3,744.0,762.5,557.9
2018,4,26,12,15,375.5,411.0,1.05,19.35,757.5,761.81,559.44
2018,4,26,12,30,394.0,407.0,1.1,19.4,771.0,758.63,558.06
2018,4,26,12,45,341.0,423.0,1.1,19.45,736.0,709.12,523.18
2018,4,26,13,0,288.0,439.0,1.1,19.5,701.0,661.07,489.45
2018,4,26,13,15,268.0,437.5,1.2,19.45,678.5,625.8,466.1
2018,4,26,13,30,248.0,436.0,1.3,19.4,656.0,591.15,442.61
2018,4,26,13,45,199.5,423.0,1.35,19.35,597.0,523.97,394.93
2018,4,26,14,0,151.0,410.0,1.4,19.3,538.0,465.06,352.52
2018,4,26,14,15,121.5,393.5,1.4,19.25,494.0,419.59,319.4
2018,4,26,14,30,92.0,377.0,1.4,19.2,450.0,377.42,288.3
2018,4,26,14,45,70.5,338.0,1.4,19.15,392.5,325.23,249.58
2018,4,26,15,0,49.0,299.0,1.4,19.1,335.0,276.27,212.85
2018,4,26,15,15,26.5,235.5,1.3,18.9,255.0,210.73,162.87
2018,4,26,15,30,4.0,172.0,1.2,18.7,175.0,150.96,116.72
2018,4,26,15,45,2.0,137.0,1.1,18.55,138.5,120.34,92.77
2018,4,26,16,0,0.0,102.0,1.0,18.4,102.0,90.01,68.64
2018,4,26,16,15,0.0,95.0,0.9,18.2,95.0,83.88,63.97
2018,4,26,16,30,0.0,88.0,0.8,18.0,88.0,77.77,59.23
2018,4,26,16,45,0.0,63.5,0.75,17.75,63.5,56.12,41.54
2018,4,26,17,0,0.0,39.0,0.7,17.5,39.0,34.39,24.78
2018,4,26,17,15,0.0,28.0,0.65,17.2,28.0,24.66,16.3
2018,4,26,17,30,0.0,17.0,0.6,16.9,17.0,14.95,7.71
2018,4,26,17,45,0.0,13.0,0.5,16.6,13.0,11.42,4.56
2018,4,26,18,0,0.0,9.0,0.4,16.3,9.0,7.9,1.37
2018,4,26,18,15,0.0,6.5,0.4,16.3,6.5,5.7,0.0
2018,4,26,18,30,0.0,4.0,0.4,16.3,4.0,3.5,0.0
2018,4,26,18,45,0.0,2.5,0.45,15.8,2.5,2.19,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.3,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.1,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.7,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,11.9,4.0,0.0,0.0
2018,4,27,5,45,107.5,18.0,2.15,12.05,26.5,49.37,0.0
2018,4,27,6,0,198.0,32.0,2.3,12.2,49.0,129.19,86.84
2018,4,27,6,15,299.5,45.5,2.35,12.45,91.0,199.06,156.8
2018,4,27,6,30,401.0,59.0,2.4,12.7,133.0,281.87,229.96
2018,4,27,6,45,292.5,64.0,2.4,12.95,127.5,248.74,206.39
2018,4,27,7,0,184.0,69.0,2.4,13.2,122.0,192.7,160.8
2018,4,27,7,15,92.0,64.5,2.4,13.55,91.0,127.37,105.08
2018,4,27,7,30,0.0,60.0,2.4,13.9,60.0,53.0,39.71
2018,4,27,7,45,2.5,85.0,2.45,14.3,86.0,77.46,60.34
2018,4,27,8,0,5.0,110.0,2.5,14.7,112.0,103.22,81.63
2018,4,27,8,15,60.5,153.0,2.45,15.2,187.0,200.04,162.71
2018,4,27,8,30,116.0,196.0,2.4,15.7,262.0,309.33,250.76
2018,4,27,8,45,209.5,233.0,2.4,16.15,365.0,452.07,362.4
2018,4,27,9,0,303.0,270.0,2.4,16.6,468.0,584.09,461.13
2018,4,27,9,15,374.5,261.5,2.4,17.05,522.5,647.53,506.89
2018,4,27,9,30,446.0,253.0,2.4,17.5,577.0,731.06,565.96
2018,4,27,9,45,497.0,241.0,2.4,17.9,619.0,774.36,595.32
2018,4,27,10,0,548.0,229.0,2.4,18.3,661.0,823.32,628.3
2018,4,27,10,15,565.0,231.5,2.45,18.55,692.5,846.34,642.82
2018,4,27,10,30,582.0,234.0,2.5,18.8,724.0,866.81,655.79
2018,4,27,10,45,556.5,266.0,2.55,19.05,745.0,871.15,656.27
2018,4,27,11,0,531.0,298.0,2.6,19.3,766.0,869.75,653.15
2018,4,27,11,15,334.0,374.0,2.6,19.4,670.5,728.12,549.25
2018,4,27,11,30,137.0,450.0,2.6,19.5,575.0,588.41,444.4
2018,4,27,11,45,146.5,450.5,2.65,19.65,585.0,591.46,447.43
2018,4,27,12,0,156.0,451.0,2.7,19.8,595.0,593.35,448.78
2018,4,27,12,15,193.0,446.0,2.7,19.8,624.5,614.29,464.71
2018,4,27,12,30,230.0,441.0,2.7,19.8,654.0,632.58,478.51
2018,4,27,12,45,158.0,398.0,2.75,19.85,544.0,516.68,393.71
2018,4,27,13,0,86.0,355.0,2.8,19.9,434.0,398.49,305.62
2018,4,27,13,15,57.0,335.5,2.8,19.85,387.5,351.23,269.99
2018,4,27,13,30,28.0,316.0,2.8,19.8,341.0,306.52,235.67
2018,4,27,13,45,26.5,294.5,2.8,19.8,317.5,282.61,217.73
2018,4,27,14,0,25.0,273.0,2.8,19.8,294.0,259.23,200.02
2018,4,27,14,15,13.5,185.0,2.75,19.75,196.5,171.89,132.21
2018,4,27,14,30,2.0,97.0,2.7,19.7,99.0,87.29,65.15
2018,4,27,14,45,5.5,133.0,2.7,19.65,137.5,120.41,91.94
2018,4,27,15,0,9.0,169.0,2.7,19.6,176.0,152.43,117.59
2018,4,27,15,15,62.0,228.0,2.6,19.5,270.0,218.86,169.65
2018,4,27,15,30,115.0,287.0,2.5,19.4,364.0,272.12,209.77
2018,4,27,15,45,241.5,248.5,2.45,19.3,395.0,262.52,197.97
2018,4,27,16,0,368.0,210.0,2.4,19.2,426.0,242.04,175.71
2018,4,27,16,15,553.5,154.5,2.25,19.1,446.5,197.74,131.45
2018,4,27,16,30,739.0,99.0,2.1,19.0,467.0,133.91,75.71
2018,4,27,16,45,708.0,94.0,2.0,18.85,414.5,79.11,49.38
2018,4,27,17,0,677.0,89.0,1.9,18.7,362.0,61.63,48.39
2018,4,27,17,15,632.0,83.0,1.65,18.15,309.0,59.21,46.54
2018,4,27,17,30,587.0,77.0,1.4,17.6,256.0,56.7,44.52
2018,4,27,17,45,521.5,69.0,1.2,17.0,205.0,52.34,40.73
2018,4,27,18,0,456.0,61.0,1.0,16.4,154.0,47.86,36.61
2018,4,27,18,15,357.5,49.5,1.0,16.4,109.5,39.93,29.12
2018,4,27,18,30,259.0,38.0,1.0,16.4,65.0,29.72,19.03
2018,4,27,18,45,149.5,23.0,1.1,15.15,36.5,18.23,0.0
2018,4,27,19,0,40.0,8.0,1.2,13.9,8.0,7.28,0.0
2018,4,27,19,15,20.0,4.0,1.25,13.75,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.7,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,4,28,5,45,85.5,20.0,1.2,9.95,27.0,44.51,0.0
2018,4,28,6,0,161.0,36.0,1.2,10.6,50.0,121.72,84.59
2018,4,28,6,15,261.5,51.0,1.35,11.25,92.0,189.72,150.11
2018,4,28,6,30,362.0,66.0,1.5,11.9,134.0,269.9,220.25
2018,4,28,6,45,433.5,77.5,1.65,12.6,184.5,341.24,281.79
2018,4,28,7,0,505.0,89.0,1.8,13.3,235.0,419.64,346.99
2018,4,28,7,15,556.5,97.5,1.7,14.05,288.5,493.07,404.75
2018,4,28,7,30,608.0,106.0,1.6,14.8,342.0,566.33,459.77
2018,4,28,7,45,645.0,112.0,1.45,15.5,395.0,629.0,504.04
2018,4,28,8,0,682.0,118.0,1.3,16.2,448.0,692.66,546.41
2018,4,28,8,15,709.5,123.5,1.55,17.05,499.5,748.58,584.43
2018,4,28,8,30,737.0,129.0,1.8,17.9,551.0,803.94,621.37
2018,4,28,8,45,757.0,133.0,2.0,18.8,598.5,849.99,650.59
2018,4,28,9,0,777.0,137.0,2.2,19.7,646.0,894.28,678.24
2018,4,28,9,15,794.0,140.0,2.35,20.05,690.0,926.82,698.6
2018,4,28,9,30,811.0,143.0,2.5,20.4,734.0,962.57,721.14
2018,4,28,9,45,823.0,145.5,2.65,20.75,771.5,990.06,738.05
2018,4,28,10,0,835.0,148.0,2.8,21.1,809.0,1014.35,752.91
2018,4,28,10,15,843.5,150.0,2.9,21.3,840.0,1031.18,762.9
2018,4,28,10,30,852.0,152.0,3.0,21.5,871.0,1044.43,770.7
2018,4,28,10,45,858.5,154.0,3.15,21.65,896.0,1051.93,775.48
2018,4,28,11,0,865.0,156.0,3.3,21.8,921.0,1055.62,777.91
2018,4,28,11,15,870.0,156.5,3.35,21.95,938.0,1052.39,775.1
2018,4,28,11,30,875.0,157.0,3.4,22.1,955.0,1045.31,769.97
2018,4,28,11,45,877.0,157.0,3.5,22.25,963.0,1019.05,752.73
2018,4,28,12,0,879.0,157.0,3.6,22.4,971.0,1001.61,741.48
2018,4,28,12,15,886.0,152.0,3.65,22.45,973.0,980.76,727.86
2018,4,28,12,30,893.0,147.0,3.7,22.5,975.0,956.37,711.9
2018,4,28,12,45,901.5,140.0,3.75,22.6,970.5,927.96,693.1
2018,4,28,13,0,910.0,133.0,3.8,22.7,966.0,895.99,671.85
2018,4,28,13,15,906.0,132.0,3.8,22.7,950.0,855.83,644.89
2018,4,28,13,30,902.0,131.0,3.8,22.7,934.0,813.11,616.0
2018,4,28,13,45,894.5,130.5,3.8,22.7,909.5,765.91,583.3
2018,4,28,14,0,887.0,130.0,3.8,22.7,885.0,716.83,547.15
2018,4,28,14,15,879.0,128.5,3.75,22.65,855.0,664.91,508.03
2018,4,28,14,30,871.0,127.0,3.7,22.6,825.0,611.61,466.88
2018,4,28,14,45,860.0,125.0,3.7,22.6,788.0,554.05,421.46
2018,4,28,15,0,849.0,123.0,3.7,22.6,751.0,496.18,374.43
2018,4,28,15,15,833.5,120.5,3.55,22.45,708.0,435.86,324.2
2018,4,28,15,30,818.0,118.0,3.4,22.3,665.0,376.13,273.17
2018,4,28,15,45,797.0,115.5,3.3,22.2,617.0,315.72,220.97
2018,4,28,16,0,776.0,113.0,3.2,22.1,569.0,257.13,170.45
2018,4,28,16,15,748.5,109.5,3.0,21.8,518.0,193.24,118.36
2018,4,28,16,30,721.0,106.0,2.8,21.5,467.0,137.42,78.55
2018,4,28,16,45,684.5,102.0,2.55,21.15,414.0,84.34,53.46
2018,4,28,17,0,648.0,98.0,2.3,20.8,361.0,68.05,53.5
2018,4,28,17,15,528.5,98.5,2.15,20.1,293.0,70.73,56.14
2018,4,28,17,30,409.0,99.0,2.0,19.4,225.0,71.47,57.03
2018,4,28,17,45,291.0,86.0,1.85,18.75,167.0,63.01,49.73
2018,4,28,18,0,173.0,73.0,1.7,18.1,109.0,56.35,43.74
2018,4,28,18,15,184.0,57.0,1.7,18.1,85.5,44.71,33.04
2018,4,28,18,30,195.0,41.0,1.7,18.1,62.0,31.94,20.82
2018,4,28,18,45,111.5,24.5,1.65,17.15,35.0,19.37,0.0
2018,4,28,19,0,28.0,8.0,1.6,16.2,8.0,7.28,0.0
2018,4,28,19,15,14.0,4.0,1.75,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.05,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.4,6.0,5.46,0.0
2018,4,29,5,45,161.0,20.5,2.2,5.75,33.5,68.35,0.0
2018,4,29,6,0,289.0,35.0,2.4,6.1,61.0,164.81,119.62
2018,4,29,6,15,402.0,45.0,2.75,6.65,107.5,243.25,196.9
2018,4,29,6,30,515.0,55.0,3.1,7.2,154.0,333.57,278.28
2018,4,29,6,45,586.5,62.5,3.4,7.7,208.5,410.3,346.83
2018,4,29,7,0,658.0,70.0,3.7,8.2,263.0,493.28,418.24
2018,4,29,7,15,705.0,75.0,3.85,8.65,319.0,563.25,476.43
2018,4,29,7,30,752.0,80.0,4.0,9.1,375.0,632.44,532.04
2018,4,29,7,45,785.5,84.0,4.15,9.55,431.0,696.34,580.21
2018,4,29,8,0,819.0,88.0,4.3,10.0,487.0,760.59,627.24
2018,4,29,8,15,842.5,91.5,4.25,10.45,540.5,816.01,665.29
2018,4,29,8,30,866.0,95.0,4.2,10.9,594.0,870.2,701.54
2018,4,29,8,45,884.0,98.0,4.15,11.3,644.0,917.34,732.07
2018,4,29,9,0,902.0,101.0,4.1,11.7,694.0,953.31,754.23
2018,4,29,9,15,916.0,102.5,4.05,12.1,739.0,989.74,776.53
2018,4,29,9,30,930.0,104.0,4.0,12.5,784.0,1023.2,796.48
2018,4,29,9,45,941.5,105.0,3.95,12.9,823.5,1050.44,811.96
2018,4,29,10,0,953.0,106.0,3.9,13.3,863.0,1074.17,824.99
2018,4,29,10,15,960.5,107.5,3.85,13.65,895.5,1090.72,833.29
2018,4,29,10,30,968.0,109.0,3.8,14.0,928.0,1103.34,839.05
2018,4,29,10,45,972.0,109.5,3.7,14.35,951.5,1107.31,838.69
2018,4,29,11,0,976.0,110.0,3.6,14.7,975.0,1107.19,835.8
2018,4,29,11,15,979.0,110.5,3.55,15.0,991.5,1101.95,830.26
2018,4,29,11,30,982.0,111.0,3.5,15.3,1008.0,1092.62,822.2
2018,4,29,11,45,984.5,110.5,3.45,15.55,1017.0,1077.72,810.77
2018,4,29,12,0,987.0,110.0,3.4,15.8,1026.0,1058.85,796.89
2018,4,29,12,15,986.5,110.5,3.35,16.05,1026.5,1034.26,779.31
2018,4,29,12,30,986.0,111.0,3.3,16.3,1027.0,1006.0,759.4
2018,4,29,12,45,982.0,111.0,3.25,16.5,1017.5,970.65,734.89
2018,4,29,13,0,978.0,111.0,3.2,16.7,1008.0,932.14,708.26
2018,4,29,13,15,974.0,110.5,3.15,16.8,991.5,890.17,679.44
2018,4,29,13,30,970.0,110.0,3.1,16.9,975.0,845.41,648.53
2018,4,29,13,45,965.5,109.0,3.05,17.05,951.5,797.24,614.9
2018,4,29,14,0,961.0,108.0,3.0,17.2,928.0,746.71,577.38
2018,4,29,14,15,953.5,106.5,3.0,17.2,896.5,691.75,535.83
2018,4,29,14,30,946.0,105.0,3.0,17.2,865.0,635.2,491.9
2018,4,29,14,45,934.5,103.0,2.95,17.25,825.5,574.81,443.5
2018,4,29,15,0,923.0,101.0,2.9,17.3,786.0,513.78,393.13
2018,4,29,15,15,910.5,99.0,2.85,17.25,742.5,451.97,340.75
2018,4,29,15,30,898.0,97.0,2.8,17.2,699.0,390.17,286.89
2018,4,29,15,45,881.5,94.0,2.8,17.1,650.5,326.73,230.94
2018,4,29,16,0,865.0,91.0,2.8,17.0,602.0,258.58,171.33
2018,4,29,16,15,843.5,88.0,2.65,16.75,550.0,196.24,118.89
2018,4,29,16,30,822.0,85.0,2.5,16.5,498.0,136.21,75.07
2018,4,29,16,45,792.5,81.0,2.35,16.25,443.5,77.72,47.19
2018,4,29,17,0,763.0,77.0,2.2,16.0,389.0,58.59,46.25
2018,4,29,17,15,721.5,72.0,1.95,15.2,333.5,56.22,44.45
2018,4,29,17,30,680.0,67.0,1.7,14.4,278.0,49.05,38.3
2018,4,29,17,45,618.5,60.5,1.5,13.65,224.5,45.49,35.21
2018,4,29,18,0,557.0,54.0,1.3,12.9,171.0,41.85,31.85
2018,4,29,18,15,457.0,45.0,1.3,12.9,123.0,35.82,26.03
2018,4,29,18,30,357.0,36.0,1.3,12.9,75.0,29.67,19.56
2018,4,29,18,45,214.0,23.0,1.4,11.3,43.0,19.35,0.79
2018,4,29,19,0,71.0,10.0,1.5,9.7,11.0,9.1,0.0
2018,4,29,19,15,35.5,5.0,1.5,9.5,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.4,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.1,6.0,13.82,0.0
2018,4,30,5,45,159.5,21.0,1.3,4.8,34.5,82.59,0.0
2018,4,30,6,0,286.0,36.0,1.4,5.5,63.0,164.86,121.63
2018,4,30,6,15,396.5,46.0,1.45,6.2,109.0,242.14,195.88
2018,4,30,6,30,507.0,56.0,1.5,6.9,155.0,330.98,274.64
2018,4,30,6,45,578.0,63.0,1.6,7.6,208.5,406.45,340.47
2018,4,30,7,0,649.0,70.0,1.7,8.3,262.0,488.07,408.66
2018,4,30,7,15,696.5,75.0,1.6,9.25,318.0,557.84,463.26
2018,4,30,7,30,744.0,80.0,1.5,10.2,374.0,627.0,514.66
2018,4,30,7,45,780.0,83.5,1.45,11.1,430.5,691.72,559.12
2018,4,30,8,0,816.0,87.0,1.4,12.0,487.0,757.02,601.83
2018,4,30,8,15,839.0,90.5,1.45,12.6,540.0,811.82,637.35
2018,4,30,8,30,862.0,94.0,1.5,13.2,593.0,865.38,671.28
2018,4,30,8,45,879.0,95.5,1.5,13.85,641.0,901.29,691.66
2018,4,30,9,0,896.0,97.0,1.5,14.5,689.0,942.88,715.74
2018,4,30,9,15,909.0,100.0,1.45,14.9,734.0,979.9,736.2
2018,4,30,9,30,922.0,103.0,1.4,15.3,779.0,1013.9,754.38
2018,4,30,9,45,932.0,104.5,1.3,15.75,817.5,1040.04,766.2
2018,4,30,10,0,942.0,106.0,1.2,16.2,856.0,1062.65,775.62
2018,4,30,10,15,949.0,107.5,1.25,16.55,888.0,1078.55,784.05
2018,4,30,10,30,956.0,109.0,1.3,16.9,920.0,1090.55,790.23
2018,4,30,10,45,959.5,110.0,1.3,17.25,943.5,1094.5,790.56
2018,4,30,11,0,963.0,111.0,1.3,17.6,967.0,1094.39,788.63
2018,4,30,11,15,965.0,112.0,1.4,17.9,983.0,1088.71,785.51
2018,4,30,11,30,967.0,113.0,1.5,18.2,999.0,1079.0,779.96
2018,4,30,11,45,968.0,114.0,1.6,18.45,1007.5,1064.33,771.49
2018,4,30,12,0,969.0,115.0,1.7,18.7,1016.0,1045.76,760.57
2018,4,30,12,15,967.5,114.5,1.8,18.9,1015.0,1019.61,744.9
2018,4,30,12,30,966.0,114.0,1.9,19.1,1014.0,989.95,726.89
2018,4,30,12,45,965.0,113.5,2.0,19.3,1006.5,957.34,706.78
2018,4,30,13,0,964.0,113.0,2.1,19.5,999.0,921.46,684.27
2018,4,30,13,15,959.5,113.0,2.2,19.65,982.5,880.09,657.94
2018,4,30,13,30,955.0,113.0,2.3,19.8,966.0,836.0,629.4
2018,4,30,13,45,948.0,112.0,2.35,19.95,941.0,786.71,596.48
2018,4,30,14,0,941.0,111.0,2.4,20.1,916.0,735.34,559.61
2018,4,30,14,15,934.0,109.5,2.4,20.1,885.0,681.71,519.86
2018,4,30,14,30,927.0,108.0,2.4,20.1,854.0,626.47,477.75
2018,4,30,14,45,916.0,106.5,2.45,20.15,816.0,567.83,431.88
2018,4,30,15,0,905.0,105.0,2.5,20.2,778.0,508.5,383.94
2018,4,30,15,15,892.0,102.5,2.45,20.2,734.5,447.15,332.72
2018,4,30,15,30,879.0,100.0,2.4,20.2,691.0,385.91,280.15
2018,4,30,15,45,863.0,96.5,2.35,20.2,643.0,318.27,221.78
2018,4,30,16,0,847.0,93.0,2.3,20.2,595.0,256.19,167.75
2018,4,30,16,15,825.0,90.0,2.15,19.9,543.5,194.96,117.04
2018,4,30,16,30,803.0,87.0,2.0,19.6,492.0,136.1,74.69
2018,4,30,16,45,773.5,82.5,1.9,19.35,438.0,78.49,47.36
2018,4,30,17,0,744.0,78.0,1.8,19.1,384.0,59.16,46.14
2018,4,30,17,15,701.0,73.0,1.65,18.3,329.0,51.77,39.99
2018,4,30,17,30,658.0,68.0,1.5,17.5,274.0,49.62,38.31
2018,4,30,17,45,594.0,62.0,1.35,16.65,221.0,46.5,35.66
2018,4,30,18,0,530.0,56.0,1.2,15.8,168.0,43.36,32.8
2018,4,30,18,15,431.0,46.5,1.2,15.8,121.0,36.98,26.74
2018,4,30,18,30,332.0,37.0,1.2,15.8,74.0,30.43,20.05
2018,4,30,18,45,197.5,23.5,1.25,14.35,42.5,19.7,2.64
2018,4,30,19,0,63.0,10.0,1.3,12.9,11.0,9.1,0.0
2018,4,30,19,15,31.5,5.0,1.3,12.65,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,5,15,20.0,4.0,1.15,7.1,4.0,0.0,0.0
2018,5,1,5,30,40.0,8.0,1.1,7.8,8.0,17.43,0.0
2018,5,1,5,45,164.0,22.5,1.1,8.45,36.5,86.41,0.0
2018,5,1,6,0,288.0,37.0,1.1,9.1,65.0,166.73,122.83
2018,5,1,6,15,396.5,47.5,1.25,9.9,111.5,243.79,194.74
2018,5,1,6,30,505.0,58.0,1.4,10.7,158.0,332.29,271.93
2018,5,1,6,45,572.0,65.0,1.55,11.55,211.0,405.59,334.84
2018,5,1,7,0,639.0,72.0,1.7,12.4,264.0,484.55,399.8
2018,5,1,7,15,684.5,77.5,1.5,13.1,319.0,553.14,452.49
2018,5,1,7,30,730.0,83.0,1.3,13.8,374.0,624.28,504.07
2018,5,1,7,45,762.0,88.0,1.1,14.5,429.0,683.54,542.81
2018,5,1,8,0,794.0,93.0,0.9,15.2,484.0,746.68,581.52
2018,5,1,8,15,817.0,97.0,0.95,16.2,537.0,801.19,615.11
2018,5,1,8,30,840.0,101.0,1.0,17.2,590.0,854.51,647.06
2018,5,1,8,45,857.0,104.5,1.1,18.15,639.0,900.37,674.24
2018,5,1,9,0,874.0,108.0,1.2,19.1,688.0,943.98,699.56
2018,5,1,9,15,886.5,110.5,1.25,19.9,731.5,970.12,712.85
2018,5,1,9,30,899.0,113.0,1.3,20.7,775.0,1002.41,730.21
2018,5,1,9,45,908.5,115.0,1.3,21.5,812.5,1028.04,742.25
2018,5,1,10,0,918.0,117.0,1.3,22.3,850.0,1050.2,752.12
2018,5,1,10,15,925.0,118.5,1.25,22.7,881.5,1065.68,758.12
2018,5,1,10,30,932.0,120.0,1.2,23.1,913.0,1077.36,761.89
2018,5,1,10,45,936.0,121.5,1.1,23.5,936.5,1082.11,760.52
2018,5,1,11,0,940.0,123.0,1.0,23.9,960.0,1082.88,756.89
2018,5,1,11,15,942.5,124.0,1.1,24.1,976.0,1077.66,754.66
2018,5,1,11,30,945.0,125.0,1.2,24.3,992.0,1068.48,750.13
2018,5,1,11,45,946.0,125.0,1.3,24.5,1000.0,1052.95,741.76
2018,5,1,12,0,947.0,125.0,1.4,24.7,1008.0,1033.66,731.08
2018,5,1,12,15,944.0,126.5,1.55,24.8,1007.0,1008.4,717.67
2018,5,1,12,30,941.0,128.0,1.7,24.9,1006.0,979.73,701.85
2018,5,1,12,45,937.0,129.0,1.85,24.95,997.5,946.48,682.92
2018,5,1,13,0,933.0,130.0,2.0,25.0,989.0,910.23,661.65
2018,5,1,13,15,928.5,129.0,2.05,25.0,972.0,868.94,635.84
2018,5,1,13,30,924.0,128.0,2.1,25.0,955.0,825.08,608.03
2018,5,1,13,45,918.5,126.5,2.2,25.0,931.5,777.66,577.54
2018,5,1,14,0,913.0,125.0,2.3,25.0,908.0,728.14,543.13
2018,5,1,14,15,905.0,123.5,2.35,24.95,877.0,675.16,505.02
2018,5,1,14,30,897.0,122.0,2.4,24.9,846.0,620.76,464.66
2018,5,1,14,45,886.5,119.5,2.4,24.85,808.0,563.06,420.4
2018,5,1,15,0,876.0,117.0,2.4,24.8,770.0,504.71,374.18
2018,5,1,15,15,863.0,114.5,2.35,24.65,727.5,441.65,323.06
2018,5,1,15,30,850.0,112.0,2.3,24.5,685.0,381.29,272.45
2018,5,1,15,45,833.5,108.0,2.25,24.35,637.5,319.25,219.68
2018,5,1,16,0,817.0,104.0,2.2,24.2,590.0,258.44,167.89
2018,5,1,16,15,794.0,100.5,2.1,23.9,539.0,198.51,119.25
2018,5,1,16,30,771.0,97.0,2.0,23.6,488.0,141.14,78.69
2018,5,1,16,45,739.0,92.0,1.9,23.25,433.5,79.01,47.38
2018,5,1,17,0,707.0,87.0,1.8,22.9,379.0,59.94,46.07
2018,5,1,17,15,663.5,81.5,1.7,22.0,325.0,57.82,44.57
2018,5,1,17,30,620.0,76.0,1.6,21.1,271.0,55.61,42.91
2018,5,1,17,45,557.0,68.0,1.5,20.2,218.5,51.17,39.18
2018,5,1,18,0,494.0,60.0,1.4,19.3,166.0,46.57,35.11
2018,5,1,18,15,398.0,50.0,1.4,19.3,120.0,39.94,28.89
2018,5,1,18,30,302.0,40.0,1.4,19.3,74.0,31.23,20.47
2018,5,1,18,45,179.0,25.0,1.5,17.9,42.5,19.75,4.01
2018,5,1,19,0,56.0,10.0,1.6,16.5,11.0,9.1,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.25,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,5,15,19.0,4.0,1.35,10.6,4.0,0.0,0.0
2018,5,2,5,30,38.0,8.0,1.4,11.3,8.0,16.94,0.0
2018,5,2,5,45,147.5,22.5,1.45,12.0,35.5,81.82,0.0
2018,5,2,6,0,257.0,37.0,1.5,12.7,63.0,156.71,115.18
2018,5,2,6,15,340.0,49.0,1.65,13.4,105.0,219.88,174.12
2018,5,2,6,30,423.0,61.0,1.8,14.1,147.0,295.7,240.3
2018,5,2,6,45,441.0,76.0,1.9,14.85,188.5,343.13,281.76
2018,5,2,7,0,459.0,91.0,2.0,15.6,230.0,394.46,324.39
2018,5,2,7,15,570.0,90.5,2.0,16.35,296.5,494.38,403.75
2018,5,2,7,30,681.0,90.0,2.0,17.1,363.0,598.66,483.01
2018,5,2,7,45,715.0,95.0,2.0,17.85,417.0,660.6,526.55
2018,5,2,8,0,749.0,100.0,2.0,18.6,471.0,723.21,568.31
2018,5,2,8,15,773.5,104.0,2.05,19.4,522.5,773.3,600.17
2018,5,2,8,30,798.0,108.0,2.1,20.2,574.0,826.32,633.41
2018,5,2,8,45,817.0,111.0,2.15,20.95,622.0,871.98,660.98
2018,5,2,9,0,836.0,114.0,2.2,21.7,670.0,915.63,686.75
2018,5,2,9,15,849.0,117.0,2.2,22.3,713.0,951.33,706.75
2018,5,2,9,30,862.0,120.0,2.2,22.9,756.0,984.16,724.69
2018,5,2,9,45,872.5,122.0,2.2,23.5,793.5,999.79,731.34
2018,5,2,10,0,883.0,124.0,2.2,24.1,831.0,1022.32,742.65
2018,5,2,10,15,861.5,141.0,2.2,24.45,852.5,1036.83,749.49
2018,5,2,10,30,840.0,158.0,2.2,24.8,874.0,1035.83,746.66
2018,5,2,10,45,873.0,144.0,2.2,25.15,906.5,1040.81,747.94
2018,5,2,11,0,906.0,130.0,2.2,25.5,939.0,1055.03,755.09
2018,5,2,11,15,909.5,131.0,2.3,25.65,955.5,1050.92,752.51
2018,5,2,11,30,913.0,132.0,2.4,25.8,972.0,1042.97,747.77
2018,5,2,11,45,914.0,132.5,2.45,26.0,980.0,1028.31,738.2
2018,5,2,12,0,915.0,133.0,2.5,26.2,988.0,1009.99,726.44
2018,5,2,12,15,914.0,133.0,2.6,26.25,987.5,985.8,711.86
2018,5,2,12,30,913.0,133.0,2.7,26.3,987.0,958.27,695.09
2018,5,2,12,45,911.0,133.0,2.8,26.35,979.5,926.66,675.55
2018,5,2,13,0,909.0,133.0,2.9,26.4,972.0,892.04,653.85
2018,5,2,13,15,905.0,132.5,2.95,26.4,956.0,852.51,628.45
2018,5,2,13,30,901.0,132.0,3.0,26.4,940.0,810.42,601.11
2018,5,2,13,45,895.0,130.5,3.05,26.4,916.5,763.66,569.76
2018,5,2,14,0,889.0,129.0,3.1,26.4,893.0,714.91,534.99
2018,5,2,14,15,881.0,127.5,3.1,26.3,862.5,663.14,497.13
2018,5,2,14,30,873.0,126.0,3.1,26.2,832.0,610.0,457.21
2018,5,2,14,45,855.0,126.5,3.1,26.1,792.5,550.95,411.8
2018,5,2,15,0,837.0,127.0,3.1,26.0,753.0,492.53,365.49
2018,5,2,15,15,830.0,121.0,3.05,25.85,712.5,433.62,317.34
2018,5,2,15,30,823.0,115.0,3.0,25.7,672.0,374.38,267.53
2018,5,2,15,45,805.5,112.0,3.0,25.5,625.5,314.56,216.64
2018,5,2,16,0,788.0,109.0,3.0,25.3,579.0,256.11,166.9
2018,5,2,16,15,765.0,105.0,2.85,24.95,528.5,197.64,119.52
2018,5,2,16,30,742.0,101.0,2.7,24.6,478.0,135.87,75.33
2018,5,2,16,45,711.0,96.0,2.55,24.2,425.5,81.21,49.29
2018,5,2,17,0,680.0,91.0,2.4,23.8,373.0,62.56,48.12
2018,5,2,17,15,613.5,87.5,2.25,23.1,315.5,61.98,47.93
2018,5,2,17,30,547.0,84.0,2.1,22.4,258.0,61.54,47.78
2018,5,2,17,45,428.0,77.5,1.95,21.65,198.0,57.15,44.11
2018,5,2,18,0,309.0,71.0,1.8,20.9,138.0,53.05,40.47
2018,5,2,18,15,297.0,56.0,1.8,20.9,106.0,42.75,31.11
2018,5,2,18,30,285.0,41.0,1.8,20.9,74.0,31.95,20.99
2018,5,2,18,45,172.5,26.5,1.75,19.65,43.5,20.92,5.77
2018,5,2,19,0,60.0,12.0,1.7,18.4,13.0,10.91,0.0
2018,5,2,19,15,30.0,6.0,1.7,18.2,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.5,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.0,8.0,17.47,0.0
2018,5,3,5,45,146.5,23.0,2.3,13.5,36.0,82.67,8.73
2018,5,3,6,0,253.0,38.0,2.5,14.0,64.0,156.19,115.39
2018,5,3,6,15,349.5,48.5,2.6,14.55,107.5,225.02,178.24
2018,5,3,6,30,446.0,59.0,2.7,15.1,151.0,305.0,247.97
2018,5,3,6,45,512.0,67.0,2.8,15.7,201.5,375.55,308.52
2018,5,3,7,0,578.0,75.0,2.9,16.3,252.0,451.87,371.59
2018,5,3,7,15,623.0,81.5,3.05,17.0,305.0,518.2,424.45
2018,5,3,7,30,668.0,88.0,3.2,17.7,358.0,587.19,477.47
2018,5,3,7,45,696.5,93.5,3.35,18.35,409.0,644.99,519.9
2018,5,3,8,0,725.0,99.0,3.5,19.0,460.0,703.05,560.4
2018,5,3,8,15,644.5,134.0,3.5,19.6,480.0,706.02,559.05
2018,5,3,8,30,564.0,169.0,3.5,20.2,500.0,691.68,544.76
2018,5,3,8,45,549.0,191.0,3.5,20.8,535.0,720.79,562.76
2018,5,3,9,0,534.0,213.0,3.5,21.4,570.0,746.51,577.7
2018,5,3,9,15,489.0,248.0,3.45,21.95,591.0,754.76,579.07
2018,5,3,9,30,444.0,283.0,3.4,22.5,612.0,757.95,576.98
2018,5,3,9,45,405.0,316.0,3.4,23.0,627.5,760.37,574.95
2018,5,3,10,0,366.0,349.0,3.4,23.5,643.0,744.85,560.8
2018,5,3,10,15,450.5,329.5,3.35,23.9,705.0,824.81,616.21
2018,5,3,10,30,535.0,310.0,3.3,24.3,767.0,889.43,659.55
2018,5,3,10,45,695.5,228.5,3.25,24.7,840.0,969.33,714.04
2018,5,3,11,0,856.0,147.0,3.2,25.1,913.0,1020.99,745.01
2018,5,3,11,15,872.5,140.5,3.25,25.3,933.0,1022.59,744.83
2018,5,3,11,30,889.0,134.0,3.3,25.5,953.0,1020.42,742.77
2018,5,3,11,45,774.0,210.0,3.3,25.75,928.0,986.51,719.65
2018,5,3,12,0,659.0,286.0,3.3,26.0,903.0,931.36,681.19
2018,5,3,12,15,596.5,322.5,3.35,26.1,881.0,886.78,649.95
2018,5,3,12,30,534.0,359.0,3.4,26.2,859.0,842.69,618.67
2018,5,3,12,45,510.0,369.5,3.4,26.3,844.0,808.43,594.76
2018,5,3,13,0,486.0,380.0,3.4,26.4,829.0,773.39,570.08
2018,5,3,13,15,533.0,347.5,3.45,26.4,832.5,757.07,560.37
2018,5,3,13,30,580.0,315.0,3.5,26.4,836.0,735.96,546.89
2018,5,3,13,45,708.0,233.0,3.55,26.4,853.5,724.67,541.58
2018,5,3,14,0,836.0,151.0,3.6,26.4,871.0,700.23,526.07
2018,5,3,14,15,845.0,140.0,3.6,26.35,846.0,651.98,490.5
2018,5,3,14,30,854.0,129.0,3.6,26.3,821.0,601.26,452.18
2018,5,3,14,45,845.0,126.0,3.6,26.2,785.5,544.98,408.53
2018,5,3,15,0,836.0,123.0,3.6,26.1,750.0,488.35,363.26
2018,5,3,15,15,730.5,154.5,3.55,25.95,680.0,417.64,307.15
2018,5,3,15,30,625.0,186.0,3.5,25.8,610.0,359.94,260.89
2018,5,3,15,45,610.5,175.0,3.5,25.6,565.5,305.3,215.41
2018,5,3,16,0,596.0,164.0,3.5,25.4,521.0,252.1,171.06
2018,5,3,16,15,648.0,135.5,3.3,25.1,493.0,197.25,124.17
2018,5,3,16,30,700.0,107.0,3.1,24.8,465.0,136.48,77.36
2018,5,3,16,45,682.0,99.5,2.95,24.45,417.0,83.04,51.03
2018,5,3,17,0,664.0,92.0,2.8,24.1,369.0,63.06,48.48
2018,5,3,17,15,544.0,94.5,2.55,23.5,301.0,66.87,52.03
2018,5,3,17,30,424.0,97.0,2.3,22.9,233.0,69.74,54.72
2018,5,3,17,45,344.0,85.0,2.1,22.25,182.0,62.16,48.31
2018,5,3,18,0,264.0,73.0,1.9,21.6,131.0,54.32,41.45
2018,5,3,18,15,228.5,56.5,1.9,21.6,97.0,42.87,31.15
2018,5,3,18,30,193.0,40.0,1.9,21.6,63.0,30.92,20.15
2018,5,3,18,45,131.5,26.0,1.85,20.3,38.5,20.43,6.49
2018,5,3,19,0,70.0,12.0,1.8,19.0,14.0,10.91,0.0
2018,5,3,19,15,35.0,6.0,1.8,18.8,7.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,4,5,15,12.5,4.0,2.0,12.3,4.0,0.0,0.0
2018,5,4,5,30,25.0,8.0,2.3,12.8,8.0,13.66,0.0
2018,5,4,5,45,132.5,23.5,2.55,13.3,36.5,79.44,18.61
2018,5,4,6,0,240.0,39.0,2.8,13.8,65.0,152.33,113.43
2018,5,4,6,15,346.5,50.0,2.9,14.45,110.0,223.57,177.55
2018,5,4,6,30,453.0,61.0,3.0,15.1,155.0,310.57,252.86
2018,5,4,6,45,514.0,69.5,3.1,15.7,205.5,379.41,312.01
2018,5,4,7,0,575.0,78.0,3.2,16.3,256.0,453.47,373.29
2018,5,4,7,15,618.5,85.0,3.4,16.95,308.5,519.29,425.99
2018,5,4,7,30,662.0,92.0,3.6,17.6,361.0,587.61,478.81
