Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,45,675.5,101.5,3.8,18.3,408.5,638.78,516.5
2018,5,4,8,0,689.0,111.0,4.0,19.0,456.0,688.95,551.53
2018,5,4,8,15,731.5,111.0,4.0,19.65,511.5,750.45,593.5
2018,5,4,8,30,774.0,111.0,4.0,20.3,567.0,808.53,631.87
2018,5,4,8,45,792.5,114.0,4.0,20.9,614.0,852.86,659.75
2018,5,4,9,0,811.0,117.0,4.0,21.5,661.0,895.23,685.87
2018,5,4,9,15,819.5,122.0,3.95,22.05,701.5,928.2,704.98
2018,5,4,9,30,828.0,127.0,3.9,22.6,742.0,958.19,721.88
2018,5,4,9,45,819.0,139.5,3.85,23.1,773.0,976.13,730.65
2018,5,4,10,0,810.0,152.0,3.8,23.6,804.0,989.99,736.79
2018,5,4,10,15,778.5,175.5,3.75,24.0,821.5,988.65,733.17
2018,5,4,10,30,747.0,199.0,3.7,24.4,839.0,991.49,732.61
2018,5,4,10,45,815.0,166.0,3.7,24.75,882.0,1016.01,746.96
2018,5,4,11,0,883.0,133.0,3.7,25.1,925.0,1033.36,756.4
2018,5,4,11,15,886.0,134.0,3.7,25.3,940.5,1028.83,752.11
2018,5,4,11,30,889.0,135.0,3.7,25.5,956.0,1020.58,745.71
2018,5,4,11,45,891.0,135.5,3.7,25.75,964.5,1007.19,735.96
2018,5,4,12,0,893.0,136.0,3.7,26.0,973.0,990.23,724.02
2018,5,4,12,15,892.5,135.5,3.8,26.1,972.5,966.51,708.79
2018,5,4,12,30,892.0,135.0,3.9,26.2,972.0,939.55,691.41
2018,5,4,12,45,891.0,134.0,3.95,26.3,964.5,908.57,671.03
2018,5,4,13,0,890.0,133.0,4.0,26.4,957.0,874.63,648.58
2018,5,4,13,15,885.5,132.5,4.0,26.45,941.0,835.5,622.37
2018,5,4,13,30,881.0,132.0,4.0,26.5,925.0,793.92,594.35
2018,5,4,13,45,875.0,131.0,4.0,26.5,902.0,748.57,562.97
2018,5,4,14,0,869.0,130.0,4.0,26.5,879.0,701.29,528.43
2018,5,4,14,15,860.5,128.5,3.95,26.45,849.0,650.31,490.37
2018,5,4,14,30,852.0,127.0,3.9,26.4,819.0,598.07,450.43
2018,5,4,14,45,841.0,124.5,3.9,26.35,782.5,541.27,406.2
2018,5,4,15,0,830.0,122.0,3.9,26.3,746.0,484.46,360.62
2018,5,4,15,15,815.0,120.0,3.8,26.15,704.0,426.3,312.74
2018,5,4,15,30,800.0,118.0,3.7,26.0,662.0,368.69,264.08
2018,5,4,15,45,781.5,115.0,3.6,25.8,616.0,310.11,214.08
2018,5,4,16,0,763.0,112.0,3.5,25.6,570.0,253.04,165.46
2018,5,4,16,15,738.0,108.0,3.3,25.3,520.0,190.47,114.94
2018,5,4,16,30,713.0,104.0,3.1,25.0,470.0,135.61,76.06
2018,5,4,16,45,680.5,99.0,2.9,24.65,418.0,82.83,50.67
2018,5,4,17,0,648.0,94.0,2.7,24.3,366.0,64.3,49.48
2018,5,4,17,15,587.0,90.5,2.5,23.7,311.0,63.88,49.43
2018,5,4,17,30,526.0,87.0,2.3,23.1,256.0,63.61,49.41
2018,5,4,17,45,391.5,81.5,2.05,22.45,194.5,59.77,46.22
2018,5,4,18,0,257.0,76.0,1.8,21.8,133.0,56.48,43.29
2018,5,4,18,15,202.5,59.0,1.8,21.8,96.5,46.33,34.1
2018,5,4,18,30,148.0,42.0,1.8,21.8,60.0,33.47,22.32
2018,5,4,18,45,95.5,26.5,1.75,20.85,36.0,21.41,7.91
2018,5,4,19,0,43.0,11.0,1.7,19.9,12.0,10.01,0.0
2018,5,4,19,15,21.5,5.5,1.7,19.8,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.25,16.95,3.5,0.0,0.0
2018,5,5,5,30,7.0,7.0,0.2,17.2,7.0,8.16,0.0
2018,5,5,5,45,48.5,23.0,0.15,17.45,28.0,43.15,11.86
2018,5,5,6,0,90.0,39.0,0.1,17.7,49.0,88.1,63.59
2018,5,5,6,15,141.0,57.0,0.25,18.05,82.5,135.02,104.38
2018,5,5,6,30,192.0,75.0,0.4,18.4,116.0,187.45,149.0
2018,5,5,6,45,235.0,91.5,0.6,18.8,155.5,238.95,192.27
2018,5,5,7,0,278.0,108.0,0.8,19.2,195.0,294.64,237.87
2018,5,5,7,15,222.0,136.0,1.05,19.7,213.5,304.13,244.73
2018,5,5,7,30,166.0,164.0,1.3,20.2,232.0,294.94,236.36
2018,5,5,7,45,167.5,183.0,1.55,20.65,259.5,322.93,257.78
2018,5,5,8,0,169.0,202.0,1.8,21.1,287.0,350.54,278.27
2018,5,5,8,15,136.5,228.0,1.9,21.55,301.5,357.88,281.65
2018,5,5,8,30,104.0,254.0,2.0,22.0,316.0,347.25,271.4
2018,5,5,8,45,69.5,252.0,2.1,22.45,295.0,314.87,244.73
2018,5,5,9,0,35.0,250.0,2.2,22.9,274.0,280.82,216.75
2018,5,5,9,15,23.5,239.5,2.2,23.05,256.0,257.89,198.31
2018,5,5,9,30,12.0,229.0,2.2,23.2,238.0,222.67,170.4
2018,5,5,9,45,11.0,225.5,2.15,23.4,234.0,217.81,166.23
2018,5,5,10,0,10.0,222.0,2.1,23.6,230.0,213.06,162.12
2018,5,5,10,15,13.0,246.5,2.05,23.65,257.5,239.16,181.8
2018,5,5,10,30,16.0,271.0,2.0,23.7,285.0,265.18,201.14
2018,5,5,10,45,14.0,254.5,1.95,23.75,267.0,246.82,186.85
2018,5,5,11,0,12.0,238.0,1.9,23.8,249.0,228.73,172.91
2018,5,5,11,15,16.5,280.0,1.8,23.85,295.0,272.19,205.53
2018,5,5,11,30,21.0,322.0,1.7,23.9,341.0,315.38,237.22
2018,5,5,11,45,37.0,356.5,1.6,23.95,391.0,374.85,280.7
2018,5,5,12,0,53.0,391.0,1.5,24.0,441.0,420.53,313.32
2018,5,5,12,15,57.0,410.5,1.4,23.95,464.0,438.87,325.8
2018,5,5,12,30,61.0,430.0,1.3,23.9,487.0,456.16,337.6
2018,5,5,12,45,76.0,437.0,1.25,23.9,507.5,470.17,347.58
2018,5,5,13,0,91.0,444.0,1.2,23.9,528.0,482.6,356.38
2018,5,5,13,15,130.0,439.0,1.2,23.9,557.0,506.6,374.15
2018,5,5,13,30,169.0,434.0,1.2,23.9,586.0,520.75,384.75
2018,5,5,13,45,225.0,423.0,1.2,23.85,620.5,538.1,397.84
2018,5,5,14,0,281.0,412.0,1.2,23.8,655.0,550.79,407.23
2018,5,5,14,15,242.5,403.0,1.2,23.8,607.5,498.88,369.96
2018,5,5,14,30,204.0,394.0,1.2,23.8,560.0,451.6,336.04
2018,5,5,14,45,156.0,368.0,1.2,23.75,491.5,389.59,291.25
2018,5,5,15,0,108.0,342.0,1.2,23.7,423.0,335.94,252.2
2018,5,5,15,15,110.5,326.5,1.2,23.65,405.5,314.24,236.18
2018,5,5,15,30,113.0,311.0,1.2,23.6,388.0,287.8,216.16
2018,5,5,15,45,108.5,285.0,1.2,23.55,355.0,260.29,195.29
2018,5,5,16,0,104.0,259.0,1.2,23.5,322.0,229.37,171.73
2018,5,5,16,15,59.0,211.0,1.15,23.3,246.0,178.2,134.3
2018,5,5,16,30,14.0,163.0,1.1,23.1,170.0,138.67,105.88
2018,5,5,16,45,19.5,153.0,1.0,22.9,162.0,128.25,98.33
2018,5,5,17,0,25.0,143.0,0.9,22.7,154.0,113.48,91.32
2018,5,5,17,15,13.0,105.0,0.85,22.3,110.5,89.58,71.54
2018,5,5,17,30,1.0,67.0,0.8,21.9,67.0,59.07,45.69
2018,5,5,17,45,0.5,43.5,0.7,21.55,43.5,38.36,27.87
2018,5,5,18,0,0.0,20.0,0.6,21.2,20.0,17.58,9.73
2018,5,5,18,15,0.0,16.0,0.6,21.2,16.0,14.06,6.52
2018,5,5,18,30,0.0,12.0,0.6,21.2,12.0,10.54,3.24
2018,5,5,18,45,0.0,7.5,0.65,20.7,7.5,6.58,0.0
2018,5,5,19,0,0.0,3.0,0.7,20.2,3.0,2.73,0.0
2018,5,5,19,15,0.0,1.5,0.75,20.0,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,5,15,1.5,1.5,0.75,15.3,1.5,0.0,0.0
2018,5,6,5,30,3.0,3.0,0.8,15.7,3.0,3.5,0.0
2018,5,6,5,45,1.5,5.5,0.8,16.15,5.5,5.29,0.0
2018,5,6,6,0,0.0,8.0,0.8,16.6,8.0,7.02,0.05
2018,5,6,6,15,0.0,18.5,0.9,17.1,18.5,16.26,7.99
2018,5,6,6,30,0.0,29.0,1.0,17.6,29.0,25.53,15.98
2018,5,6,6,45,11.5,56.0,1.05,18.1,59.5,55.73,41.66
2018,5,6,7,0,23.0,83.0,1.1,18.6,90.0,94.32,74.04
2018,5,6,7,15,201.0,110.5,1.15,19.1,192.0,259.72,211.47
2018,5,6,7,30,379.0,138.0,1.2,19.6,294.0,437.31,350.66
2018,5,6,7,45,251.0,163.0,1.3,20.1,272.0,373.86,298.12
2018,5,6,8,0,123.0,188.0,1.4,20.6,250.0,298.16,236.29
2018,5,6,8,15,111.0,219.0,1.45,20.85,279.5,326.29,256.95
2018,5,6,8,30,99.0,250.0,1.5,21.1,309.0,338.05,264.41
2018,5,6,8,45,353.5,222.0,1.5,21.4,456.5,563.57,437.37
2018,5,6,9,0,608.0,194.0,1.5,21.7,604.0,798.46,603.1
2018,5,6,9,15,666.5,184.0,1.55,21.95,660.0,857.56,639.1
2018,5,6,9,30,725.0,174.0,1.6,22.2,716.0,915.89,675.54
2018,5,6,9,45,743.5,174.0,1.7,22.45,753.5,944.99,693.11
2018,5,6,10,0,762.0,174.0,1.8,22.7,791.0,971.37,709.23
2018,5,6,10,15,579.0,228.0,1.9,22.95,707.0,850.91,628.62
2018,5,6,10,30,396.0,282.0,2.0,23.2,623.0,718.31,535.22
2018,5,6,10,45,210.0,273.5,2.15,23.5,455.0,502.92,380.73
2018,5,6,11,0,24.0,265.0,2.3,23.8,287.0,277.56,209.64
2018,5,6,11,15,289.5,265.5,2.4,24.05,533.5,581.52,440.98
2018,5,6,11,30,555.0,266.0,2.5,24.3,780.0,839.83,622.15
2018,5,6,11,45,531.0,261.0,2.65,24.55,756.5,798.67,592.01
2018,5,6,12,0,507.0,256.0,2.8,24.8,733.0,756.0,563.02
2018,5,6,12,15,263.5,223.5,2.85,24.9,471.5,478.81,363.67
2018,5,6,12,30,20.0,191.0,2.9,25.0,210.0,194.07,145.79
2018,5,6,12,45,282.0,234.0,2.95,25.1,496.5,481.41,368.04
2018,5,6,13,0,544.0,277.0,3.0,25.2,783.0,726.58,544.0
2018,5,6,13,15,642.0,243.5,3.0,25.25,831.0,749.14,559.27
2018,5,6,13,30,740.0,210.0,3.0,25.3,879.0,762.3,569.11
2018,5,6,13,45,731.0,204.0,3.0,25.35,851.0,713.6,534.33
2018,5,6,14,0,722.0,198.0,3.0,25.4,823.0,663.83,498.52
2018,5,6,14,15,396.5,246.5,2.95,25.35,588.0,463.94,351.14
2018,5,6,14,30,71.0,295.0,2.9,25.3,353.0,295.69,223.32
2018,5,6,14,45,36.5,206.5,2.85,25.25,236.5,198.13,149.76
2018,5,6,15,0,2.0,118.0,2.8,25.2,120.0,105.29,77.98
2018,5,6,15,15,1.0,103.5,2.75,25.1,104.5,92.1,67.89
2018,5,6,15,30,0.0,89.0,2.7,25.0,89.0,78.95,57.68
2018,5,6,15,45,124.0,134.5,2.65,24.85,209.5,142.57,104.63
2018,5,6,16,0,248.0,180.0,2.6,24.7,330.0,193.37,138.97
2018,5,6,16,15,340.0,165.5,2.45,24.4,352.0,171.99,117.57
2018,5,6,16,30,432.0,151.0,2.3,24.1,374.0,144.74,94.32
2018,5,6,16,45,217.0,105.0,2.2,23.75,217.0,83.06,58.52
2018,5,6,17,0,2.0,59.0,2.1,23.4,60.0,52.13,39.25
2018,5,6,17,15,51.0,60.5,2.0,22.8,77.5,50.21,37.85
2018,5,6,17,30,100.0,62.0,1.9,22.2,95.0,47.73,35.89
2018,5,6,17,45,284.0,61.5,1.8,21.55,131.0,44.66,33.33
2018,5,6,18,0,468.0,61.0,1.7,20.9,167.0,46.72,35.07
2018,5,6,18,15,395.0,51.0,1.7,20.9,124.5,40.18,29.03
2018,5,6,18,30,322.0,41.0,1.7,20.9,82.0,33.39,22.49
2018,5,6,18,45,202.0,27.5,1.95,19.6,49.0,21.63,9.45
2018,5,6,19,0,82.0,14.0,2.2,18.3,16.0,12.73,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.1,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,7,5,15,8.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,5,7,5,30,16.0,10.0,1.7,11.9,10.0,13.2,0.0
2018,5,7,5,45,54.0,25.5,1.95,12.4,31.0,48.35,21.01
2018,5,7,6,0,92.0,41.0,2.2,12.9,52.0,90.7,67.58
2018,5,7,6,15,205.0,59.0,2.3,13.45,99.0,164.51,131.19
2018,5,7,6,30,318.0,77.0,2.4,14.0,146.0,260.26,212.94
2018,5,7,6,45,402.0,85.5,2.5,14.6,197.0,332.64,274.56
2018,5,7,7,0,486.0,94.0,2.6,15.2,248.0,413.25,341.18
2018,5,7,7,15,436.5,115.5,2.8,15.8,273.0,430.48,354.44
2018,5,7,7,30,387.0,137.0,3.0,16.4,298.0,441.43,361.86
2018,5,7,7,45,463.5,144.5,3.15,17.05,362.5,523.62,425.93
2018,5,7,8,0,540.0,152.0,3.3,17.7,427.0,610.97,491.73
2018,5,7,8,15,617.0,147.5,3.35,18.1,492.0,696.92,554.88
2018,5,7,8,30,694.0,143.0,3.4,18.5,557.0,779.86,612.79
2018,5,7,8,45,597.5,187.5,3.45,18.9,564.0,764.43,597.92
2018,5,7,9,0,501.0,232.0,3.5,19.3,571.0,735.01,572.29
2018,5,7,9,15,633.5,197.0,3.5,19.65,653.5,839.77,647.99
2018,5,7,9,30,766.0,162.0,3.5,20.0,736.0,941.25,715.44
2018,5,7,9,45,792.0,159.0,3.5,20.35,778.0,968.59,730.88
2018,5,7,10,0,818.0,156.0,3.5,20.7,820.0,1000.06,749.63
2018,5,7,10,15,790.5,178.0,3.5,20.95,839.0,1001.0,748.13
2018,5,7,10,30,763.0,200.0,3.5,21.2,858.0,1006.25,749.92
2018,5,7,10,45,668.5,255.5,3.45,21.45,843.5,966.27,720.91
2018,5,7,11,0,574.0,311.0,3.4,21.7,829.0,918.77,684.64
2018,5,7,11,15,440.0,376.5,3.35,21.85,777.5,842.3,627.76
2018,5,7,11,30,306.0,442.0,3.3,22.0,726.0,754.49,562.76
2018,5,7,11,45,453.5,380.0,3.25,22.2,805.0,836.64,623.15
2018,5,7,12,0,601.0,318.0,3.2,22.4,884.0,902.12,669.85
2018,5,7,12,15,671.0,278.0,3.15,22.45,910.5,911.0,676.54
2018,5,7,12,30,741.0,238.0,3.1,22.5,937.0,913.32,679.03
2018,5,7,12,45,698.5,258.0,3.05,22.55,913.0,867.12,646.15
2018,5,7,13,0,656.0,278.0,3.0,22.6,889.0,820.29,612.82
2018,5,7,13,15,636.0,283.5,2.9,22.55,868.0,778.89,583.48
2018,5,7,13,30,616.0,289.0,2.8,22.5,847.0,736.88,553.35
2018,5,7,13,45,718.5,226.5,2.75,22.5,861.5,723.85,545.76
2018,5,7,14,0,821.0,164.0,2.7,22.5,876.0,699.39,529.15
2018,5,7,14,15,822.0,156.0,2.65,22.4,848.5,649.72,492.33
2018,5,7,14,30,823.0,148.0,2.6,22.3,821.0,598.12,453.24
2018,5,7,14,45,811.0,146.0,2.55,22.25,784.5,543.18,410.35
2018,5,7,15,0,799.0,144.0,2.5,22.2,748.0,487.99,366.03
2018,5,7,15,15,785.5,140.0,2.45,22.1,706.5,430.57,318.86
2018,5,7,15,30,772.0,136.0,2.4,22.0,665.0,373.62,270.81
2018,5,7,15,45,754.5,131.0,2.4,21.95,619.0,310.52,217.37
2018,5,7,16,0,737.0,126.0,2.4,21.9,573.0,253.2,168.39
2018,5,7,16,15,712.0,122.0,2.3,21.65,523.5,197.17,122.72
2018,5,7,16,30,687.0,118.0,2.2,21.4,474.0,143.99,84.64
2018,5,7,16,45,654.0,111.5,2.05,21.2,422.0,91.79,58.56
2018,5,7,17,0,621.0,105.0,1.9,21.0,370.0,71.93,56.7
2018,5,7,17,15,575.5,99.0,1.7,20.5,318.5,70.08,55.41
2018,5,7,17,30,530.0,93.0,1.5,20.0,267.0,68.16,53.99
2018,5,7,17,45,468.5,83.5,1.3,19.45,217.0,61.43,48.26
2018,5,7,18,0,407.0,74.0,1.1,18.9,167.0,55.4,42.94
2018,5,7,18,15,325.5,61.0,1.1,18.9,123.0,46.42,34.71
2018,5,7,18,30,244.0,48.0,1.1,18.9,79.0,37.13,25.94
2018,5,7,18,45,147.5,30.5,1.05,17.7,47.0,23.92,11.74
2018,5,7,19,0,51.0,13.0,1.0,16.5,15.0,11.82,0.0
2018,5,7,19,15,25.5,6.5,1.0,16.3,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,5,15,28.0,6.5,1.45,11.95,7.0,0.0,0.0
2018,5,8,5,30,56.0,13.0,1.7,12.4,14.0,26.21,0.0
2018,5,8,5,45,160.5,28.0,1.95,12.9,44.5,96.04,50.54
2018,5,8,6,0,265.0,43.0,2.2,13.4,75.0,165.54,125.81
2018,5,8,6,15,356.0,54.5,2.25,13.85,119.5,232.54,185.7
2018,5,8,6,30,447.0,66.0,2.3,14.3,164.0,312.96,255.37
2018,5,8,6,45,395.5,83.5,2.4,14.75,187.5,326.54,269.19
2018,5,8,7,0,344.0,101.0,2.5,15.2,211.0,336.76,278.45
2018,5,8,7,15,310.0,127.0,2.65,15.75,239.5,349.14,288.23
2018,5,8,7,30,276.0,153.0,2.8,16.3,268.0,369.24,303.05
2018,5,8,7,45,505.5,127.0,2.95,16.9,372.5,534.12,435.18
2018,5,8,8,0,735.0,101.0,3.1,17.5,477.0,711.69,568.63
2018,5,8,8,15,759.0,105.0,3.15,17.95,527.5,760.69,600.63
2018,5,8,8,30,783.0,109.0,3.2,18.4,578.0,812.36,634.84
2018,5,8,8,45,802.0,111.5,3.3,18.9,625.0,856.59,663.32
2018,5,8,9,0,821.0,114.0,3.4,19.4,672.0,898.87,690.13
2018,5,8,9,15,701.5,168.5,3.4,19.75,666.0,872.33,668.71
2018,5,8,9,30,582.0,223.0,3.4,20.1,660.0,829.15,635.32
2018,5,8,9,45,649.0,210.0,3.4,20.45,719.5,890.0,676.94
2018,5,8,10,0,716.0,197.0,3.4,20.8,779.0,949.39,715.0
2018,5,8,10,15,774.5,175.5,3.35,21.1,826.5,981.71,734.03
2018,5,8,10,30,833.0,154.0,3.3,21.4,874.0,1019.92,757.01
2018,5,8,10,45,617.0,270.5,3.2,21.7,811.5,928.47,691.73
2018,5,8,11,0,401.0,387.0,3.1,22.0,749.0,820.38,610.33
2018,5,8,11,15,386.0,401.5,3.05,22.2,755.0,800.77,596.13
2018,5,8,11,30,371.0,416.0,3.0,22.4,761.0,791.64,588.25
2018,5,8,11,45,425.0,383.5,2.95,22.6,782.0,811.62,602.52
2018,5,8,12,0,479.0,351.0,2.9,22.8,803.0,817.94,607.38
2018,5,8,12,15,532.5,319.0,2.85,22.95,822.0,820.16,609.59
2018,5,8,12,30,586.0,287.0,2.8,23.1,841.0,818.38,609.03
2018,5,8,12,45,474.5,336.5,2.75,23.2,782.5,743.74,554.34
2018,5,8,13,0,363.0,386.0,2.7,23.3,724.0,667.33,498.41
2018,5,8,13,15,368.0,372.0,2.65,23.35,710.0,639.23,479.02
2018,5,8,13,30,373.0,358.0,2.6,23.4,696.0,613.26,460.54
2018,5,8,13,45,392.0,341.0,2.55,23.45,688.5,589.37,443.58
2018,5,8,14,0,411.0,324.0,2.5,23.5,681.0,563.11,424.56
2018,5,8,14,15,418.0,306.0,2.45,23.45,658.5,526.16,397.49
2018,5,8,14,30,425.0,288.0,2.4,23.4,636.0,487.98,368.97
2018,5,8,14,45,502.5,246.0,2.4,23.4,640.0,465.37,351.4
2018,5,8,15,0,580.0,204.0,2.4,23.4,644.0,433.9,325.69
2018,5,8,15,15,599.0,188.5,2.35,23.25,621.0,391.43,290.54
2018,5,8,15,30,618.0,173.0,2.3,23.1,598.0,346.19,252.09
2018,5,8,15,45,687.0,146.5,2.2,23.0,589.0,303.67,213.09
2018,5,8,16,0,756.0,120.0,2.1,22.9,580.0,252.85,166.57
2018,5,8,16,15,733.5,115.5,2.0,22.65,530.5,195.81,120.13
2018,5,8,16,30,711.0,111.0,1.9,22.4,481.0,141.29,81.07
2018,5,8,16,45,681.0,105.0,1.8,22.15,429.5,88.16,54.69
2018,5,8,17,0,651.0,99.0,1.7,21.9,378.0,67.54,52.72
2018,5,8,17,15,610.5,92.0,1.5,21.3,326.0,64.71,50.6
2018,5,8,17,30,570.0,85.0,1.3,20.7,274.0,61.7,48.24
2018,5,8,17,45,513.5,76.5,1.15,20.1,224.0,57.2,44.47
2018,5,8,18,0,457.0,68.0,1.0,19.5,174.0,52.52,40.35
2018,5,8,18,15,373.0,57.0,1.0,19.5,129.0,43.47,32.11
2018,5,8,18,30,289.0,46.0,1.0,19.5,84.0,35.63,24.66
2018,5,8,18,45,183.5,30.5,1.0,18.15,51.0,23.94,12.18
2018,5,8,19,0,78.0,15.0,1.0,16.8,18.0,13.64,0.0
2018,5,8,19,15,39.0,7.5,1.0,16.6,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,9,5,15,34.0,6.0,0.7,12.6,7.0,0.0,0.0
2018,5,9,5,30,68.0,12.0,0.7,13.0,14.0,28.41,0.0
2018,5,9,5,45,174.5,27.0,0.7,13.35,45.5,99.6,55.92
2018,5,9,6,0,281.0,42.0,0.7,13.7,77.0,169.96,128.8
2018,5,9,6,15,366.5,54.0,0.7,14.3,122.0,236.24,187.02
2018,5,9,6,30,452.0,66.0,0.7,14.9,167.0,315.42,253.93
2018,5,9,6,45,512.5,74.0,0.7,15.55,217.0,383.34,309.8
2018,5,9,7,0,573.0,82.0,0.7,16.2,267.0,456.32,367.24
2018,5,9,7,15,616.5,88.5,0.7,16.9,319.5,521.26,415.98
2018,5,9,7,30,660.0,95.0,0.7,17.6,372.0,588.65,464.44
2018,5,9,7,45,692.5,100.0,0.65,18.3,424.5,648.17,504.53
2018,5,9,8,0,725.0,105.0,0.6,19.0,477.0,708.27,542.18
2018,5,9,8,15,748.0,109.5,0.6,19.55,527.0,760.16,573.94
2018,5,9,8,30,771.0,114.0,0.6,20.1,577.0,807.24,601.75
2018,5,9,8,45,789.0,117.0,0.6,20.6,623.5,850.74,626.76
2018,5,9,9,0,807.0,120.0,0.6,21.1,670.0,892.27,650.06
2018,5,9,9,15,823.0,121.5,0.55,21.45,712.5,927.98,668.64
2018,5,9,9,30,839.0,123.0,0.5,21.8,755.0,961.08,685.32
2018,5,9,9,45,852.0,124.0,0.45,22.15,792.5,977.37,691.45
2018,5,9,10,0,865.0,125.0,0.4,22.5,830.0,1000.73,702.15
2018,5,9,10,15,872.0,127.0,0.35,22.8,860.0,1015.85,707.84
2018,5,9,10,30,879.0,129.0,0.3,23.1,890.0,1027.39,711.58
2018,5,9,10,45,884.0,130.5,0.25,23.35,913.5,1032.74,711.95
2018,5,9,11,0,889.0,132.0,0.2,23.6,937.0,1034.37,710.38
2018,5,9,11,15,891.5,133.5,0.2,23.8,952.5,1029.74,706.54
2018,5,9,11,30,894.0,135.0,0.2,24.0,968.0,1021.39,700.74
2018,5,9,11,45,894.0,136.5,0.2,24.2,975.5,1006.94,691.51
2018,5,9,12,0,894.0,138.0,0.2,24.4,983.0,988.97,680.38
2018,5,9,12,15,896.0,136.0,0.3,24.55,983.5,966.22,668.68
2018,5,9,12,30,898.0,134.0,0.4,24.7,984.0,940.16,655.08
2018,5,9,12,45,899.0,132.0,0.5,24.85,977.0,910.01,638.88
2018,5,9,13,0,900.0,130.0,0.6,25.0,970.0,876.81,620.55
2018,5,9,13,15,895.5,130.0,0.65,25.0,954.5,838.01,597.83
2018,5,9,13,30,891.0,130.0,0.7,25.0,939.0,796.75,573.24
2018,5,9,13,45,883.5,129.5,0.8,25.05,915.5,750.64,545.02
2018,5,9,14,0,876.0,129.0,0.9,25.1,892.0,702.72,513.44
2018,5,9,14,15,867.0,128.0,1.0,25.05,861.5,651.84,478.8
2018,5,9,14,30,858.0,127.0,1.1,25.0,831.0,599.74,441.87
2018,5,9,14,45,837.0,129.5,1.15,25.0,791.5,541.94,399.0
2018,5,9,15,0,816.0,132.0,1.2,25.0,752.0,485.29,355.47
2018,5,9,15,15,812.0,125.5,1.2,24.85,714.0,428.86,310.48
2018,5,9,15,30,808.0,119.0,1.2,24.7,676.0,371.81,263.46
2018,5,9,15,45,790.0,116.0,1.25,24.6,630.0,313.24,214.58
2018,5,9,16,0,772.0,113.0,1.3,24.5,584.0,256.12,166.68
2018,5,9,16,15,749.5,109.0,1.25,24.4,534.5,199.19,120.85
2018,5,9,16,30,727.0,105.0,1.2,24.3,485.0,138.67,77.5
2018,5,9,16,45,697.0,100.0,1.15,24.15,433.5,85.39,51.45
2018,5,9,17,0,667.0,95.0,1.1,24.0,382.0,64.61,49.74
2018,5,9,17,15,626.0,89.0,1.05,23.55,330.0,62.39,48.13
2018,5,9,17,30,585.0,83.0,1.0,23.1,278.0,60.06,46.34
2018,5,9,17,45,512.0,76.0,0.9,22.6,225.0,56.65,43.52
2018,5,9,18,0,439.0,69.0,0.8,22.1,172.0,53.18,40.49
2018,5,9,18,15,348.5,57.0,0.8,22.1,126.0,43.34,31.66
2018,5,9,18,30,258.0,45.0,0.8,22.1,80.0,34.73,23.67
2018,5,9,18,45,173.5,31.0,0.85,20.8,50.0,24.28,12.65
2018,5,9,19,0,89.0,17.0,0.9,19.5,20.0,15.46,0.0
2018,5,9,19,15,44.5,8.5,0.95,19.15,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,5,15,1.5,4.0,1.65,14.2,4.0,0.0,0.0
2018,5,10,5,30,3.0,8.0,1.9,14.6,8.0,8.05,0.0
2018,5,10,5,45,16.5,24.0,2.15,15.0,26.0,29.48,14.06
2018,5,10,6,0,30.0,40.0,2.4,15.4,44.0,52.33,37.03
2018,5,10,6,15,68.0,60.0,2.4,15.85,74.0,98.04,76.24
2018,5,10,6,30,106.0,80.0,2.4,16.3,104.0,141.7,113.92
2018,5,10,6,45,258.0,91.5,2.45,16.75,170.0,249.94,205.16
2018,5,10,7,0,410.0,103.0,2.5,17.2,236.0,377.86,310.01
2018,5,10,7,15,501.5,106.5,2.7,17.95,298.0,461.14,376.3
2018,5,10,7,30,593.0,110.0,2.9,18.7,360.0,558.83,451.64
2018,5,10,7,45,627.0,115.0,3.1,19.45,410.5,616.72,494.2
2018,5,10,8,0,661.0,120.0,3.3,20.2,461.0,675.38,536.1
2018,5,10,8,15,686.0,125.0,3.5,20.9,510.0,727.09,571.19
2018,5,10,8,30,711.0,130.0,3.7,21.6,559.0,778.14,605.2
2018,5,10,8,45,730.5,134.0,3.85,22.3,604.5,822.18,633.45
2018,5,10,9,0,750.0,138.0,4.0,23.0,650.0,864.54,660.17
2018,5,10,9,15,756.0,145.5,4.1,23.5,689.0,890.73,675.66
2018,5,10,9,30,762.0,153.0,4.2,24.0,728.0,919.22,692.78
2018,5,10,9,45,763.0,162.5,4.3,24.5,762.0,941.84,705.83
2018,5,10,10,0,764.0,172.0,4.4,25.0,796.0,961.06,716.61
2018,5,10,10,15,772.5,174.0,4.4,25.35,825.0,976.66,724.91
2018,5,10,10,30,781.0,176.0,4.4,25.7,854.0,988.96,731.08
2018,5,10,10,45,786.5,178.5,4.45,26.05,876.5,995.32,733.69
2018,5,10,11,0,792.0,181.0,4.5,26.4,899.0,998.18,734.12
2018,5,10,11,15,795.5,182.0,4.5,26.55,914.0,994.01,730.34
2018,5,10,11,30,799.0,183.0,4.5,26.7,929.0,986.34,724.42
2018,5,10,11,45,792.0,189.0,4.55,26.85,933.5,969.87,713.04
2018,5,10,12,0,785.0,195.0,4.6,27.0,938.0,950.22,699.74
2018,5,10,12,15,780.5,198.0,4.55,27.0,937.0,927.12,683.94
2018,5,10,12,30,776.0,201.0,4.5,27.0,936.0,901.2,666.49
2018,5,10,12,45,777.0,199.0,4.45,27.0,930.5,872.92,647.42
2018,5,10,13,0,778.0,197.0,4.4,27.0,925.0,841.95,626.5
2018,5,10,13,15,662.0,252.5,4.3,26.9,865.0,770.35,574.61
2018,5,10,13,30,546.0,308.0,4.2,26.8,805.0,699.6,522.5
2018,5,10,13,45,545.5,299.0,4.05,26.65,785.0,661.83,495.65
2018,5,10,14,0,545.0,290.0,3.9,26.5,765.0,622.82,467.31
2018,5,10,14,15,498.0,297.5,3.7,26.3,720.5,567.68,426.3
2018,5,10,14,30,451.0,305.0,3.5,26.1,676.0,515.75,387.24
2018,5,10,14,45,353.5,291.5,3.3,25.9,574.5,426.38,320.56
2018,5,10,15,0,256.0,278.0,3.1,25.7,473.0,346.74,260.69
2018,5,10,15,15,156.0,202.0,2.9,25.4,319.0,228.23,171.4
2018,5,10,15,30,56.0,126.0,2.7,25.1,165.0,126.01,93.52
2018,5,10,15,45,28.0,81.0,2.45,24.75,100.5,78.76,56.88
2018,5,10,16,0,0.0,36.0,2.2,24.4,36.0,31.81,20.2
2018,5,10,16,15,0.0,39.5,2.1,24.1,39.5,34.89,22.84
2018,5,10,16,30,0.0,43.0,2.0,23.8,43.0,37.97,25.48
2018,5,10,16,45,2.0,78.5,1.9,23.45,79.5,69.53,51.36
2018,5,10,17,0,4.0,114.0,1.8,23.1,116.0,97.57,77.96
2018,5,10,17,15,18.0,95.0,1.75,22.7,101.5,79.58,62.97
2018,5,10,17,30,32.0,76.0,1.7,22.3,87.0,64.92,50.66
2018,5,10,17,45,108.5,80.5,1.6,21.9,108.0,64.99,50.85
2018,5,10,18,0,185.0,85.0,1.5,21.5,129.0,64.85,50.64
2018,5,10,18,15,145.0,65.5,1.5,21.5,94.5,50.86,38.2
2018,5,10,18,30,105.0,46.0,1.5,21.5,60.0,36.42,25.19
2018,5,10,18,45,62.0,28.0,1.45,20.8,35.5,22.64,11.71
2018,5,10,19,0,19.0,10.0,1.4,20.1,11.0,9.1,0.0
2018,5,10,19,15,9.5,5.0,1.4,19.85,5.5,4.55,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,5,15,16.0,6.0,1.1,14.6,6.5,0.0,0.0
2018,5,11,5,30,32.0,12.0,1.2,15.2,13.0,19.17,0.0
2018,5,11,5,45,141.5,28.0,1.35,15.8,44.5,91.3,55.35
2018,5,11,6,0,251.0,44.0,1.5,16.4,76.0,160.68,121.52
2018,5,11,6,15,321.0,56.0,1.45,16.85,116.5,218.59,172.61
2018,5,11,6,30,391.0,68.0,1.4,17.3,157.0,284.35,228.95
2018,5,11,6,45,467.0,76.0,1.35,17.8,209.5,360.57,291.84
2018,5,11,7,0,543.0,84.0,1.3,18.3,262.0,440.33,355.15
2018,5,11,7,15,593.0,89.5,1.2,18.95,315.0,506.76,405.22
2018,5,11,7,30,643.0,95.0,1.1,19.6,368.0,576.27,455.29
2018,5,11,7,45,608.0,115.0,1.0,20.3,400.0,602.36,470.49
2018,5,11,8,0,573.0,135.0,0.9,21.0,432.0,623.07,481.31
2018,5,11,8,15,584.5,147.5,1.15,22.05,476.5,668.66,512.6
2018,5,11,8,30,596.0,160.0,1.4,23.1,521.0,712.89,541.89
2018,5,11,8,45,690.5,140.0,1.6,24.15,589.5,793.09,594.65
2018,5,11,9,0,785.0,120.0,1.8,25.2,658.0,870.98,643.87
2018,5,11,9,15,801.0,121.5,1.9,25.6,699.5,906.05,664.61
2018,5,11,9,30,817.0,123.0,2.0,26.0,741.0,938.6,684.01
2018,5,11,9,45,830.5,122.5,2.05,26.45,777.0,953.38,691.22
2018,5,11,10,0,844.0,122.0,2.1,26.9,813.0,975.33,703.27
2018,5,11,10,15,851.5,123.5,2.15,27.15,842.5,990.22,711.33
2018,5,11,10,30,859.0,125.0,2.2,27.4,872.0,1001.66,717.34
2018,5,11,10,45,864.5,126.0,2.25,27.6,894.5,1007.01,719.79
2018,5,11,11,0,870.0,127.0,2.3,27.8,917.0,1008.74,720.13
2018,5,11,11,15,872.0,128.5,2.3,27.95,932.0,1003.82,716.04
2018,5,11,11,30,874.0,130.0,2.3,28.1,947.0,995.28,709.86
2018,5,11,11,45,874.5,131.0,2.35,28.2,954.5,981.24,700.98
2018,5,11,12,0,875.0,132.0,2.4,28.3,962.0,963.77,690.03
2018,5,11,12,15,871.0,134.5,2.4,28.35,961.0,940.2,674.91
2018,5,11,12,30,867.0,137.0,2.4,28.4,960.0,913.6,657.9
2018,5,11,12,45,860.5,139.5,2.4,28.45,951.0,881.96,637.62
2018,5,11,13,0,854.0,142.0,2.4,28.5,942.0,847.77,615.62
2018,5,11,13,15,847.5,143.0,2.4,28.5,926.0,809.91,591.2
2018,5,11,13,30,841.0,144.0,2.4,28.5,910.0,769.88,565.17
2018,5,11,13,45,832.0,144.5,2.4,28.5,887.0,725.68,534.82
2018,5,11,14,0,823.0,145.0,2.4,28.5,864.0,682.21,503.83
2018,5,11,14,15,812.5,144.0,2.35,28.45,834.0,631.86,467.26
2018,5,11,14,30,802.0,143.0,2.3,28.4,804.0,580.63,429.17
2018,5,11,14,45,728.0,164.0,2.25,28.3,744.0,512.33,377.86
2018,5,11,15,0,654.0,185.0,2.2,28.2,684.0,451.51,331.22
2018,5,11,15,15,390.5,204.0,2.15,28.05,497.5,320.41,234.95
2018,5,11,15,30,127.0,223.0,2.1,27.9,311.0,226.8,167.73
2018,5,11,15,45,107.0,238.5,2.0,27.8,309.0,221.47,163.78
2018,5,11,16,0,87.0,254.0,1.9,27.7,307.0,222.41,164.83
2018,5,11,16,15,48.5,199.5,1.8,27.45,228.5,168.81,125.55
2018,5,11,16,30,10.0,145.0,1.7,27.2,150.0,124.83,93.56
2018,5,11,16,45,11.0,136.0,1.65,26.95,141.0,115.8,87.13
2018,5,11,17,0,12.0,127.0,1.6,26.7,132.0,107.43,84.91
2018,5,11,17,15,6.5,79.5,1.45,26.15,82.0,69.9,53.88
2018,5,11,17,30,1.0,32.0,1.3,25.6,32.0,28.19,18.62
2018,5,11,17,45,0.5,20.5,1.2,25.05,20.5,18.03,9.94
2018,5,11,18,0,0.0,9.0,1.1,24.5,9.0,7.9,1.18
2018,5,11,18,15,0.0,7.5,1.1,24.5,7.5,6.58,0.0
2018,5,11,18,30,0.0,6.0,1.1,24.5,6.0,5.26,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.5,4.5,3.94,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.5,3.0,2.73,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.35,1.5,1.36,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,5,12,5,15,33.0,7.5,0.9,17.9,8.5,0.0,0.0
2018,5,12,5,30,66.0,15.0,1.0,18.5,17.0,30.68,0.0
2018,5,12,5,45,160.5,30.5,1.05,19.05,48.0,101.05,62.68
2018,5,12,6,0,255.0,46.0,1.1,19.6,79.0,164.39,122.96
2018,5,12,6,15,334.5,58.0,1.15,20.0,122.0,226.65,176.67
2018,5,12,6,30,414.0,70.0,1.2,20.4,165.0,297.78,236.47
2018,5,12,6,45,471.0,79.0,1.25,20.85,213.5,365.76,292.12
2018,5,12,7,0,528.0,88.0,1.3,21.3,262.0,435.56,347.25
2018,5,12,7,15,571.0,95.0,1.4,21.95,313.0,498.49,395.12
2018,5,12,7,30,614.0,102.0,1.5,22.6,364.0,563.87,443.17
2018,5,12,7,45,647.5,107.0,1.6,23.25,415.0,622.02,484.38
2018,5,12,8,0,681.0,112.0,1.7,23.9,466.0,680.91,524.22
2018,5,12,8,15,705.5,116.5,1.75,24.6,515.0,732.21,556.83
2018,5,12,8,30,730.0,121.0,1.8,25.3,564.0,782.8,588.26
2018,5,12,8,45,750.0,123.5,1.9,25.95,609.5,821.78,611.8
2018,5,12,9,0,770.0,126.0,2.0,26.6,655.0,863.34,636.87
2018,5,12,9,15,785.5,129.0,2.0,27.0,697.0,899.22,657.52
2018,5,12,9,30,801.0,132.0,2.0,27.4,739.0,932.58,676.36
2018,5,12,9,45,813.0,133.5,1.95,27.75,775.0,958.13,689.61
2018,5,12,10,0,825.0,135.0,1.9,28.1,811.0,980.62,700.88
2018,5,12,10,15,833.5,136.5,1.9,28.4,841.0,996.36,708.65
2018,5,12,10,30,842.0,138.0,1.9,28.7,871.0,997.16,707.21
2018,5,12,10,45,847.5,139.5,1.9,28.95,894.0,1002.81,709.24
2018,5,12,11,0,853.0,141.0,1.9,29.2,917.0,1004.88,709.1
2018,5,12,11,15,856.5,142.0,1.95,29.35,932.5,1000.87,706.24
2018,5,12,11,30,860.0,143.0,2.0,29.5,948.0,993.28,701.33
2018,5,12,11,45,861.5,143.5,2.0,29.65,956.0,979.76,692.25
2018,5,12,12,0,863.0,144.0,2.0,29.8,964.0,962.84,681.2
2018,5,12,12,15,864.0,143.0,2.05,29.9,964.0,940.79,667.69
2018,5,12,12,30,865.0,142.0,2.1,30.0,964.0,915.61,652.21
2018,5,12,12,45,864.5,141.0,2.1,30.1,957.0,886.09,633.45
2018,5,12,13,0,864.0,140.0,2.1,30.2,950.0,853.73,612.85
2018,5,12,13,15,860.5,139.0,2.15,30.2,935.0,816.24,589.44
2018,5,12,13,30,857.0,138.0,2.2,30.2,920.0,776.37,564.24
2018,5,12,13,45,851.0,137.5,2.2,30.25,898.0,732.9,534.92
2018,5,12,14,0,845.0,137.0,2.2,30.3,876.0,687.58,503.03
2018,5,12,14,15,837.0,135.0,2.15,30.25,846.5,638.13,467.46
2018,5,12,14,30,829.0,133.0,2.1,30.2,817.0,587.07,429.85
2018,5,12,14,45,818.5,131.0,2.1,30.15,782.0,533.1,389.29
2018,5,12,15,0,808.0,129.0,2.1,30.1,747.0,478.7,347.14
2018,5,12,15,15,794.0,126.5,2.05,30.0,706.5,422.31,302.21
2018,5,12,15,30,780.0,124.0,2.0,29.9,666.0,366.39,256.45
2018,5,12,15,45,762.0,120.5,1.95,29.8,620.5,309.27,209.12
2018,5,12,16,0,744.0,117.0,1.9,29.7,575.0,253.64,162.98
2018,5,12,16,15,721.0,113.5,1.85,29.55,527.0,193.16,115.2
2018,5,12,16,30,698.0,110.0,1.8,29.4,479.0,140.38,78.26
2018,5,12,16,45,668.0,104.5,1.75,29.25,428.0,88.67,52.79
2018,5,12,17,0,638.0,99.0,1.7,29.1,377.0,66.97,50.6
2018,5,12,17,15,597.0,92.5,1.55,28.45,326.0,64.51,48.89
2018,5,12,17,30,556.0,86.0,1.4,27.8,275.0,61.92,46.96
2018,5,12,17,45,500.0,78.0,1.2,27.15,226.0,57.87,43.71
2018,5,12,18,0,444.0,70.0,1.0,26.5,177.0,53.66,40.15
2018,5,12,18,15,367.5,59.0,1.0,26.5,133.0,44.79,32.32
2018,5,12,18,30,291.0,48.0,1.0,26.5,89.0,37.02,25.2
2018,5,12,18,45,190.5,33.0,1.05,25.1,55.5,25.8,14.34
2018,5,12,19,0,90.0,18.0,1.1,23.7,22.0,14.23,0.0
2018,5,12,19,15,45.0,9.0,1.1,23.5,11.0,8.19,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,13,5,15,24.0,7.0,0.8,18.6,8.0,0.0,0.0
2018,5,13,5,30,48.0,14.0,0.9,19.0,16.0,25.13,0.0
2018,5,13,5,45,125.0,32.0,1.0,19.4,46.5,85.59,53.74
2018,5,13,6,0,202.0,50.0,1.1,19.8,77.0,149.08,111.73
2018,5,13,6,15,269.5,64.5,1.15,20.15,117.0,206.04,160.74
2018,5,13,6,30,337.0,79.0,1.2,20.5,157.0,270.52,215.01
2018,5,13,6,45,416.5,87.5,1.25,20.85,209.0,341.47,273.16
2018,5,13,7,0,496.0,96.0,1.3,21.2,261.0,420.05,335.43
2018,5,13,7,15,542.5,102.5,1.35,21.9,311.5,488.01,386.78
2018,5,13,7,30,589.0,109.0,1.4,22.6,362.0,554.03,434.98
2018,5,13,7,45,626.5,113.5,1.4,23.25,413.0,613.53,476.55
2018,5,13,8,0,664.0,118.0,1.4,23.9,464.0,674.12,517.15
2018,5,13,8,15,690.0,122.5,1.6,24.7,513.5,726.0,551.06
2018,5,13,8,30,716.0,127.0,1.8,25.5,563.0,777.29,584.02
2018,5,13,8,45,737.0,129.5,1.95,26.25,608.5,820.91,610.91
2018,5,13,9,0,758.0,132.0,2.1,27.0,654.0,858.34,633.38
2018,5,13,9,15,772.0,135.5,2.0,27.4,695.0,893.03,652.42
2018,5,13,9,30,786.0,139.0,1.9,27.8,736.0,925.17,669.44
2018,5,13,9,45,796.5,141.5,1.8,28.15,771.5,950.05,681.65
2018,5,13,10,0,807.0,144.0,1.7,28.5,807.0,971.86,691.8
2018,5,13,10,15,816.5,145.5,1.6,28.8,837.0,988.36,698.66
2018,5,13,10,30,826.0,147.0,1.5,29.1,867.0,1001.48,703.4
2018,5,13,10,45,833.0,148.0,1.4,29.4,890.5,1008.04,704.13
2018,5,13,11,0,840.0,149.0,1.3,29.7,914.0,998.93,695.42
2018,5,13,11,15,844.0,149.5,1.35,29.9,929.5,994.91,692.81
2018,5,13,11,30,848.0,150.0,1.4,30.1,945.0,987.38,688.07
2018,5,13,11,45,850.0,150.5,1.45,30.25,953.0,974.42,680.27
2018,5,13,12,0,852.0,151.0,1.5,30.4,961.0,958.11,670.5
2018,5,13,12,15,850.5,152.0,1.55,30.5,961.0,935.74,657.16
2018,5,13,12,30,849.0,153.0,1.6,30.6,961.0,910.38,641.96
2018,5,13,12,45,845.0,154.0,1.7,30.7,953.0,879.97,624.06
2018,5,13,13,0,841.0,155.0,1.8,30.8,945.0,854.29,609.0
2018,5,13,13,15,837.5,154.0,1.85,30.75,930.0,816.37,585.69
2018,5,13,13,30,834.0,153.0,1.9,30.7,915.0,776.12,560.68
2018,5,13,13,45,828.0,152.0,1.95,30.7,893.0,731.95,531.06
2018,5,13,14,0,822.0,151.0,2.0,30.7,871.0,686.02,499.51
2018,5,13,14,15,814.5,148.5,2.0,30.6,842.0,636.34,464.43
2018,5,13,14,30,807.0,146.0,2.0,30.5,813.0,585.51,427.54
2018,5,13,14,45,796.5,143.5,2.05,30.45,778.0,532.22,387.88
2018,5,13,15,0,786.0,141.0,2.1,30.4,743.0,478.57,346.62
2018,5,13,15,15,774.5,137.0,2.05,30.25,703.5,423.15,302.66
2018,5,13,15,30,763.0,133.0,2.0,30.1,664.0,367.99,257.69
2018,5,13,15,45,748.0,128.0,1.95,30.0,619.5,311.53,210.98
2018,5,13,16,0,733.0,123.0,1.9,29.9,575.0,250.79,161.1
2018,5,13,16,15,712.5,118.0,1.85,29.8,527.5,195.41,117.14
2018,5,13,16,30,692.0,113.0,1.8,29.7,480.0,142.31,79.81
2018,5,13,16,45,666.0,106.0,1.75,29.55,430.0,90.06,53.61
2018,5,13,17,0,640.0,99.0,1.7,29.4,380.0,66.87,50.45
2018,5,13,17,15,602.0,92.0,1.5,28.7,329.0,64.05,48.44
2018,5,13,17,30,564.0,85.0,1.3,28.0,278.0,61.05,46.18
2018,5,13,17,45,511.5,76.5,1.15,27.25,229.0,56.56,42.58
2018,5,13,18,0,459.0,68.0,1.0,26.5,180.0,51.86,38.63
2018,5,13,18,15,382.5,57.5,1.0,26.5,135.5,43.66,31.39
2018,5,13,18,30,306.0,47.0,1.0,26.5,91.0,36.24,24.59
2018,5,13,18,45,202.5,32.5,1.0,25.15,57.0,25.39,14.23
2018,5,13,19,0,99.0,18.0,1.0,23.8,23.0,14.22,0.0
2018,5,13,19,15,49.5,9.0,1.0,23.6,11.5,8.19,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,5,14,5,15,13.5,7.0,0.75,17.65,7.5,6.37,0.0
2018,5,14,5,30,27.0,14.0,0.9,18.2,15.0,19.71,0.0
2018,5,14,5,45,80.5,30.5,1.05,18.75,40.0,69.18,43.83
2018,5,14,6,0,134.0,47.0,1.2,19.3,65.0,111.8,83.4
