Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,15,186.0,64.5,1.2,19.75,101.5,161.05,125.71
2018,5,14,6,30,238.0,82.0,1.2,20.2,138.0,215.83,172.0
2018,5,14,6,45,295.5,96.5,1.25,20.7,183.5,285.89,229.35
2018,5,14,7,0,353.0,111.0,1.3,21.2,229.0,351.96,282.0
2018,5,14,7,15,360.5,131.0,1.35,21.85,269.5,396.97,316.12
2018,5,14,7,30,368.0,151.0,1.4,22.5,310.0,441.59,348.86
2018,5,14,7,45,378.0,171.5,1.45,23.2,352.5,488.07,381.85
2018,5,14,8,0,388.0,192.0,1.5,23.9,395.0,534.06,413.5
2018,5,14,8,15,396.0,211.5,1.5,24.65,436.5,576.65,441.48
2018,5,14,8,30,404.0,231.0,1.5,25.4,478.0,618.22,468.02
2018,5,14,8,45,394.0,255.5,1.5,26.15,511.5,633.01,475.22
2018,5,14,9,0,384.0,280.0,1.5,26.9,545.0,660.47,490.9
2018,5,14,9,15,421.0,283.0,1.3,27.35,590.0,721.64,528.87
2018,5,14,9,30,458.0,286.0,1.1,27.8,635.0,767.79,555.35
2018,5,14,9,45,596.5,234.0,0.9,28.3,711.0,859.31,612.36
2018,5,14,10,0,735.0,182.0,0.7,28.8,787.0,947.35,660.92
2018,5,14,10,15,793.5,157.5,0.85,29.1,832.0,977.41,679.05
2018,5,14,10,30,852.0,133.0,1.0,29.4,877.0,1000.54,693.76
2018,5,14,10,45,842.0,143.5,1.1,29.65,895.0,999.71,693.32
2018,5,14,11,0,832.0,154.0,1.2,29.9,913.0,1007.41,698.4
2018,5,14,11,15,813.0,169.5,1.25,30.1,921.5,995.66,690.95
2018,5,14,11,30,794.0,185.0,1.3,30.3,930.0,980.18,681.54
2018,5,14,11,45,768.5,199.0,1.35,30.45,925.5,953.55,665.5
2018,5,14,12,0,743.0,213.0,1.4,30.6,921.0,931.83,652.55
2018,5,14,12,15,754.0,204.5,1.4,30.65,923.0,905.64,636.32
2018,5,14,12,30,765.0,196.0,1.4,30.7,925.0,883.89,622.92
2018,5,14,12,45,765.5,194.5,1.35,30.8,919.5,856.17,604.97
2018,5,14,13,0,766.0,193.0,1.3,30.9,914.0,825.84,585.43
2018,5,14,13,15,803.0,169.5,1.3,30.85,914.5,802.44,571.24
2018,5,14,13,30,840.0,146.0,1.3,30.8,915.0,769.38,550.68
2018,5,14,13,45,845.0,139.5,1.25,30.8,897.0,729.5,523.93
2018,5,14,14,0,850.0,133.0,1.2,30.8,879.0,686.91,494.49
2018,5,14,14,15,766.5,167.0,1.2,30.75,823.0,622.31,449.03
2018,5,14,14,30,683.0,201.0,1.2,30.7,767.0,559.9,404.46
2018,5,14,14,45,652.5,202.5,1.25,30.6,724.5,504.85,364.9
2018,5,14,15,0,622.0,204.0,1.3,30.5,682.0,451.84,325.59
2018,5,14,15,15,691.5,167.0,1.35,30.4,671.5,410.37,292.47
2018,5,14,15,30,761.0,130.0,1.4,30.3,661.0,364.93,254.17
2018,5,14,15,45,742.0,126.0,1.4,30.2,615.0,308.36,207.89
2018,5,14,16,0,723.0,122.0,1.4,30.1,569.0,248.03,158.84
2018,5,14,16,15,713.5,114.0,1.4,29.9,525.0,192.88,114.9
2018,5,14,16,30,704.0,106.0,1.4,29.7,481.0,138.74,76.41
2018,5,14,16,45,684.5,99.0,1.35,29.55,433.0,86.13,49.89
2018,5,14,17,0,665.0,92.0,1.3,29.4,385.0,61.9,46.3
2018,5,14,17,15,522.0,102.5,1.2,28.75,314.0,71.48,54.63
2018,5,14,17,30,379.0,113.0,1.1,28.1,243.0,79.97,62.01
2018,5,14,17,45,268.5,101.5,1.0,27.5,186.0,76.57,59.35
2018,5,14,18,0,158.0,90.0,0.9,26.9,129.0,68.18,52.31
2018,5,14,18,15,124.0,70.5,0.9,26.9,96.5,56.27,41.93
2018,5,14,18,30,90.0,51.0,0.9,26.9,64.0,41.41,28.86
2018,5,14,18,45,61.0,34.0,0.9,25.55,41.5,28.03,16.45
2018,5,14,19,0,32.0,17.0,0.9,24.2,19.0,14.45,0.0
2018,5,14,19,15,16.0,8.5,0.95,23.9,9.5,7.73,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.0,1.7,19.15,5.0,4.55,0.0
2018,5,15,5,30,7.0,10.0,1.9,19.5,10.0,10.91,0.0
2018,5,15,5,45,3.5,24.0,2.15,19.85,24.0,22.54,11.12
2018,5,15,6,0,0.0,38.0,2.4,20.2,38.0,34.62,22.6
2018,5,15,6,15,3.0,57.5,2.55,20.65,58.0,54.89,39.84
2018,5,15,6,30,6.0,77.0,2.7,21.1,78.0,75.19,56.97
2018,5,15,6,45,4.0,74.5,2.9,21.55,75.5,69.73,52.52
2018,5,15,7,0,2.0,72.0,3.1,22.0,73.0,65.27,48.71
2018,5,15,7,15,4.0,93.0,3.25,22.4,95.0,86.48,66.0
2018,5,15,7,30,6.0,114.0,3.4,22.8,117.0,107.94,83.19
2018,5,15,7,45,42.0,158.0,3.5,23.2,180.0,187.01,147.28
2018,5,15,8,0,78.0,202.0,3.6,23.6,243.0,263.21,207.46
2018,5,15,8,15,161.0,228.5,3.65,23.85,323.5,374.66,294.73
2018,5,15,8,30,244.0,255.0,3.7,24.1,404.0,493.44,384.61
2018,5,15,8,45,340.0,258.0,3.7,24.4,483.5,587.6,454.41
2018,5,15,9,0,436.0,261.0,3.7,24.7,563.0,702.11,536.52
2018,5,15,9,15,553.5,225.0,3.75,24.9,632.0,783.19,594.81
2018,5,15,9,30,671.0,189.0,3.8,25.1,701.0,874.22,657.41
2018,5,15,9,45,736.0,166.5,3.8,25.3,752.5,922.73,688.0
2018,5,15,10,0,801.0,144.0,3.8,25.5,804.0,964.42,713.92
2018,5,15,10,15,808.5,146.0,3.8,25.6,833.0,979.38,722.22
2018,5,15,10,30,816.0,148.0,3.8,25.7,862.0,990.95,728.56
2018,5,15,10,45,821.5,149.5,3.8,25.85,884.5,996.51,730.91
2018,5,15,11,0,827.0,151.0,3.8,26.0,907.0,998.51,731.08
2018,5,15,11,15,656.0,253.0,3.85,26.1,859.0,930.93,685.39
2018,5,15,11,30,485.0,355.0,3.9,26.2,811.0,849.94,625.66
2018,5,15,11,45,413.5,398.0,3.9,26.3,789.0,809.34,595.74
2018,5,15,12,0,342.0,441.0,3.9,26.4,767.0,760.65,560.04
2018,5,15,12,15,348.0,438.0,3.85,26.4,770.0,749.38,552.39
2018,5,15,12,30,354.0,435.0,3.8,26.4,773.0,736.33,543.29
2018,5,15,12,45,310.0,449.0,3.8,26.45,743.5,693.93,512.65
2018,5,15,13,0,266.0,463.0,3.8,26.5,714.0,652.61,482.74
2018,5,15,13,15,268.0,455.0,3.7,26.4,704.0,630.07,467.11
2018,5,15,13,30,270.0,447.0,3.6,26.3,694.0,606.72,450.68
2018,5,15,13,45,199.0,432.0,3.5,26.2,612.0,523.74,390.54
2018,5,15,14,0,128.0,417.0,3.4,26.1,530.0,449.06,335.85
2018,5,15,14,15,95.0,394.0,3.3,25.9,476.0,398.58,299.04
2018,5,15,14,30,62.0,371.0,3.2,25.7,422.0,352.08,264.81
2018,5,15,14,45,45.0,332.5,3.1,25.45,369.0,305.2,230.31
2018,5,15,15,0,28.0,294.0,3.0,25.2,316.0,260.92,197.46
2018,5,15,15,15,28.0,278.0,2.8,24.95,299.0,243.62,184.72
2018,5,15,15,30,28.0,262.0,2.6,24.7,282.0,226.48,171.93
2018,5,15,15,45,16.0,174.0,2.45,24.4,185.0,154.97,117.28
2018,5,15,16,0,4.0,86.0,2.3,24.1,88.0,77.11,56.48
2018,5,15,16,15,2.0,56.0,2.1,23.9,57.0,49.84,34.86
2018,5,15,16,30,0.0,26.0,1.9,23.7,26.0,22.94,13.17
2018,5,15,16,45,0.0,36.5,1.7,23.5,36.5,32.21,20.88
2018,5,15,17,0,0.0,47.0,1.5,23.3,47.0,41.48,30.13
2018,5,15,17,15,0.5,51.0,1.35,23.05,51.0,45.02,33.32
2018,5,15,17,30,1.0,55.0,1.2,22.8,55.0,48.56,36.51
2018,5,15,17,45,37.5,71.0,1.0,22.55,80.0,60.66,47.01
2018,5,15,18,0,74.0,87.0,0.8,22.3,105.0,68.54,53.7
2018,5,15,18,15,58.5,69.5,0.8,22.3,81.5,57.1,43.51
2018,5,15,18,30,43.0,52.0,0.8,22.3,58.0,43.15,30.99
2018,5,15,18,45,26.5,34.0,0.65,21.85,37.5,28.7,17.48
2018,5,15,19,0,10.0,16.0,0.5,21.4,17.0,14.05,0.0
2018,5,15,19,15,5.0,8.0,0.45,21.3,8.5,7.28,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.3,3.0,2.73,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.5,6.0,5.26,0.0
2018,5,16,5,45,0.0,7.0,1.5,19.7,7.0,6.14,0.0
2018,5,16,6,0,0.0,8.0,1.6,19.9,8.0,7.02,0.1
2018,5,16,6,15,0.0,14.0,1.7,20.1,14.0,12.3,4.62
2018,5,16,6,30,0.0,20.0,1.8,20.3,20.0,17.58,9.14
2018,5,16,6,45,0.0,41.0,1.85,20.5,41.0,36.14,24.75
2018,5,16,7,0,0.0,62.0,1.9,20.7,62.0,54.78,40.23
2018,5,16,7,15,0.0,62.0,1.95,20.95,62.0,54.78,40.07
2018,5,16,7,30,0.0,62.0,2.0,21.2,62.0,54.78,39.9
2018,5,16,7,45,18.5,83.5,2.1,21.45,93.5,91.81,70.64
2018,5,16,8,0,37.0,105.0,2.2,21.7,125.0,128.14,100.34
2018,5,16,8,15,122.5,156.0,2.25,22.0,230.0,262.82,209.11
2018,5,16,8,30,208.0,207.0,2.3,22.3,335.0,408.64,321.46
2018,5,16,8,45,151.0,239.0,2.3,22.65,335.5,384.18,299.34
2018,5,16,9,0,94.0,271.0,2.3,23.0,336.0,354.5,274.04
2018,5,16,9,15,75.5,280.0,2.4,23.35,334.5,347.21,267.17
2018,5,16,9,30,57.0,289.0,2.5,23.7,333.0,338.85,259.42
2018,5,16,9,45,31.5,221.5,2.55,24.05,246.0,244.08,186.48
2018,5,16,10,0,6.0,154.0,2.6,24.4,159.0,144.62,108.76
2018,5,16,10,15,23.0,194.5,2.6,24.55,214.5,208.09,158.35
2018,5,16,10,30,40.0,235.0,2.6,24.7,270.0,264.57,201.41
2018,5,16,10,45,88.5,343.0,2.65,24.9,423.0,435.11,328.3
2018,5,16,11,0,137.0,451.0,2.7,25.1,576.0,590.66,438.5
2018,5,16,11,15,135.5,460.0,2.75,25.25,585.5,593.3,438.83
2018,5,16,11,30,134.0,469.0,2.8,25.4,595.0,594.96,439.45
2018,5,16,11,45,155.0,469.5,2.8,25.5,616.5,608.96,449.45
2018,5,16,12,0,176.0,470.0,2.8,25.6,638.0,621.35,458.23
2018,5,16,12,15,185.0,469.0,2.8,25.65,645.5,619.41,456.82
2018,5,16,12,30,194.0,468.0,2.8,25.7,653.0,616.12,454.59
2018,5,16,12,45,209.5,464.5,2.8,25.7,663.0,614.77,453.99
2018,5,16,13,0,225.0,461.0,2.8,25.7,673.0,611.65,452.12
2018,5,16,13,15,267.5,443.0,2.8,25.65,691.5,618.65,458.06
2018,5,16,13,30,310.0,425.0,2.8,25.6,710.0,617.43,458.06
2018,5,16,13,45,315.5,415.5,2.75,25.55,699.5,593.2,440.87
2018,5,16,14,0,321.0,406.0,2.7,25.5,689.0,567.85,422.78
2018,5,16,14,15,305.5,394.0,2.65,25.35,656.0,526.38,392.89
2018,5,16,14,30,290.0,382.0,2.6,25.2,623.0,486.0,363.46
2018,5,16,14,45,159.5,259.5,2.55,25.05,391.0,303.19,228.99
2018,5,16,15,0,29.0,137.0,2.5,24.9,159.0,132.74,99.23
2018,5,16,15,15,14.5,92.5,2.4,24.7,103.5,86.94,63.68
2018,5,16,15,30,0.0,48.0,2.3,24.5,48.0,42.5,28.62
2018,5,16,15,45,0.0,48.5,2.15,24.25,48.5,42.92,29.1
2018,5,16,16,0,0.0,49.0,2.0,24.0,49.0,43.34,29.57
2018,5,16,16,15,0.0,51.5,1.95,23.8,51.5,45.53,31.49
2018,5,16,16,30,0.0,54.0,1.9,23.6,54.0,47.73,33.42
2018,5,16,16,45,0.5,50.5,1.8,23.35,50.5,44.62,31.04
2018,5,16,17,0,1.0,47.0,1.7,23.1,47.0,41.49,30.15
2018,5,16,17,15,1.5,48.5,1.6,22.8,49.0,42.81,31.44
2018,5,16,17,30,2.0,50.0,1.5,22.5,51.0,44.13,32.72
2018,5,16,17,45,1.0,32.0,1.35,22.2,32.5,28.19,18.96
2018,5,16,18,0,0.0,14.0,1.2,21.9,14.0,12.3,5.1
2018,5,16,18,15,0.0,13.5,1.2,21.9,13.5,11.86,4.65
2018,5,16,18,30,0.0,13.0,1.2,21.9,13.0,11.41,4.11
2018,5,16,18,45,1.5,10.0,1.1,21.4,10.0,8.78,1.49
2018,5,16,19,0,3.0,7.0,1.0,20.9,7.0,6.26,0.0
2018,5,16,19,15,1.5,3.5,1.05,20.8,3.5,3.18,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,5,15,0.0,1.5,1.3,18.5,1.5,1.36,0.0
2018,5,17,5,30,0.0,3.0,1.5,18.8,3.0,2.63,0.0
2018,5,17,5,45,0.0,6.0,1.65,19.1,6.0,5.26,0.0
2018,5,17,6,0,0.0,9.0,1.8,19.4,9.0,7.9,0.84
2018,5,17,6,15,0.0,16.5,1.8,19.7,16.5,14.5,6.48
2018,5,17,6,30,0.0,24.0,1.8,20.0,24.0,21.11,12.12
2018,5,17,6,45,20.0,68.0,1.85,20.3,75.0,75.52,57.88
2018,5,17,7,0,40.0,112.0,1.9,20.6,126.0,135.08,107.13
2018,5,17,7,15,54.0,141.0,1.9,20.95,163.0,176.32,140.42
2018,5,17,7,30,68.0,170.0,1.9,21.3,200.0,218.65,173.92
2018,5,17,7,45,71.5,192.0,1.95,21.6,227.0,246.22,194.95
2018,5,17,8,0,75.0,214.0,2.0,21.9,254.0,273.82,215.69
2018,5,17,8,15,82.5,230.0,2.05,22.05,277.5,297.95,233.74
2018,5,17,8,30,90.0,246.0,2.1,22.2,301.0,322.4,251.84
2018,5,17,8,45,186.5,276.0,2.15,22.35,402.0,455.86,353.87
2018,5,17,9,0,283.0,306.0,2.2,22.5,503.0,595.54,455.78
2018,5,17,9,15,261.5,329.0,2.25,22.55,519.5,605.52,460.22
2018,5,17,9,30,240.0,352.0,2.3,22.6,536.0,613.11,463.87
2018,5,17,9,45,199.5,373.5,2.35,22.65,531.0,582.18,439.97
2018,5,17,10,0,159.0,395.0,2.4,22.7,526.0,565.1,425.9
2018,5,17,10,15,171.5,408.0,2.5,22.7,554.0,589.74,443.52
2018,5,17,10,30,184.0,421.0,2.6,22.7,582.0,613.56,460.24
2018,5,17,10,45,167.0,438.0,2.65,22.7,587.0,610.99,457.21
2018,5,17,11,0,150.0,455.0,2.7,22.7,592.0,607.26,453.6
2018,5,17,11,15,159.0,463.0,2.8,22.65,610.5,619.13,462.26
2018,5,17,11,30,168.0,471.0,2.9,22.6,629.0,629.78,469.98
2018,5,17,11,45,192.5,474.5,2.95,22.55,657.0,649.54,484.48
2018,5,17,12,0,217.0,478.0,3.0,22.5,685.0,667.34,497.51
2018,5,17,12,15,236.5,469.5,3.0,22.5,695.5,666.9,497.55
2018,5,17,12,30,256.0,461.0,3.0,22.5,706.0,671.88,501.38
2018,5,17,12,45,242.5,463.0,3.0,22.45,693.5,647.4,483.81
2018,5,17,13,0,229.0,465.0,3.0,22.4,681.0,618.2,463.09
2018,5,17,13,15,256.5,454.5,3.0,22.45,693.0,619.62,464.72
2018,5,17,13,30,284.0,444.0,3.0,22.5,705.0,613.87,461.01
2018,5,17,13,45,286.0,429.0,3.0,22.5,686.5,583.34,439.25
2018,5,17,14,0,288.0,414.0,3.0,22.5,668.0,552.26,416.93
2018,5,17,14,15,173.0,389.0,3.0,22.5,540.0,441.63,334.98
2018,5,17,14,30,58.0,364.0,3.0,22.5,412.0,343.93,261.62
2018,5,17,14,45,39.0,306.0,2.95,22.55,337.5,280.69,214.26
2018,5,17,15,0,20.0,248.0,2.9,22.6,263.0,223.75,171.01
2018,5,17,15,15,14.0,212.5,2.9,22.55,223.0,189.66,145.03
2018,5,17,15,30,8.0,177.0,2.9,22.5,183.0,156.51,119.51
2018,5,17,15,45,20.5,201.0,2.85,22.45,214.5,178.12,136.45
2018,5,17,16,0,33.0,225.0,2.8,22.4,246.0,190.21,145.65
2018,5,17,16,15,96.5,226.5,2.7,22.25,280.0,195.62,147.52
2018,5,17,16,30,160.0,228.0,2.6,22.1,314.0,185.07,137.45
2018,5,17,16,45,163.5,201.0,2.5,21.95,281.5,152.59,115.17
2018,5,17,17,0,167.0,174.0,2.4,21.8,249.0,128.32,104.24
2018,5,17,17,15,176.0,149.5,2.2,21.55,219.5,112.63,91.4
2018,5,17,17,30,185.0,125.0,2.0,21.3,190.0,91.47,73.66
2018,5,17,17,45,317.0,96.0,1.8,21.05,185.0,69.02,54.5
2018,5,17,18,0,449.0,67.0,1.6,20.8,180.0,50.47,38.43
2018,5,17,18,15,394.5,56.5,1.6,20.8,139.0,43.74,32.34
2018,5,17,18,30,340.0,46.0,1.6,20.8,98.0,36.67,25.76
2018,5,17,18,45,205.5,33.0,1.45,20.4,61.0,25.66,15.39
2018,5,17,19,0,71.0,20.0,1.3,20.0,24.0,16.34,0.0
2018,5,17,19,15,35.5,10.0,1.25,19.9,12.0,9.1,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,18,5,15,3.0,4.0,1.75,20.25,4.0,4.25,0.0
2018,5,18,5,30,6.0,8.0,1.9,20.4,8.0,8.72,0.0
2018,5,18,5,45,3.0,14.5,2.05,20.55,14.5,13.7,4.81
2018,5,18,6,0,0.0,21.0,2.2,20.7,21.0,18.47,9.48
2018,5,18,6,15,0.0,29.5,2.3,20.85,29.5,25.98,15.97
2018,5,18,6,30,0.0,38.0,2.4,21.0,38.0,33.49,22.39
2018,5,18,6,45,0.0,56.0,2.5,21.15,56.0,49.45,35.75
2018,5,18,7,0,0.0,74.0,2.6,21.3,74.0,65.94,49.37
2018,5,18,7,15,12.5,108.0,2.6,21.5,113.5,106.74,83.01
2018,5,18,7,30,25.0,142.0,2.6,21.7,153.0,157.29,123.95
2018,5,18,7,45,17.0,150.0,2.65,21.85,158.0,151.01,118.13
2018,5,18,8,0,9.0,158.0,2.7,22.0,163.0,152.34,118.49
2018,5,18,8,15,14.5,187.5,2.75,22.1,196.0,185.53,144.58
2018,5,18,8,30,20.0,217.0,2.8,22.2,229.0,219.1,170.55
2018,5,18,8,45,15.5,206.5,2.8,22.35,216.5,204.14,158.07
2018,5,18,9,0,11.0,196.0,2.8,22.5,204.0,189.46,145.97
2018,5,18,9,15,24.5,243.0,2.8,22.65,261.5,260.17,200.77
2018,5,18,9,30,38.0,290.0,2.8,22.8,319.0,321.34,246.94
2018,5,18,9,45,52.0,328.0,2.8,23.0,370.0,373.77,285.74
2018,5,18,10,0,66.0,366.0,2.8,23.2,421.0,426.14,323.85
2018,5,18,10,15,58.5,374.0,2.85,23.4,424.0,425.33,322.05
2018,5,18,10,30,51.0,382.0,2.9,23.6,427.0,424.11,320.24
2018,5,18,10,45,77.0,414.5,2.9,23.8,484.0,481.14,361.84
2018,5,18,11,0,103.0,447.0,2.9,24.0,541.0,537.25,401.81
2018,5,18,11,15,79.5,434.0,2.9,24.1,507.5,497.02,371.59
2018,5,18,11,30,56.0,421.0,2.9,24.2,474.0,457.22,342.01
2018,5,18,11,45,60.0,434.5,2.9,24.3,491.5,470.5,351.51
2018,5,18,12,0,64.0,448.0,2.9,24.4,509.0,482.92,360.15
2018,5,18,12,15,54.0,432.0,2.9,24.4,483.5,453.35,338.49
2018,5,18,12,30,44.0,416.0,2.9,24.4,458.0,424.39,317.38
2018,5,18,12,45,35.0,360.5,2.9,24.35,394.0,360.55,270.87
2018,5,18,13,0,26.0,305.0,2.9,24.3,330.0,298.61,225.17
2018,5,18,13,15,15.0,219.5,2.8,24.2,234.0,209.92,158.37
2018,5,18,13,30,4.0,134.0,2.7,24.1,138.0,122.22,90.86
2018,5,18,13,45,2.0,104.5,2.65,23.95,106.5,94.36,69.26
2018,5,18,14,0,0.0,75.0,2.6,23.8,75.0,66.74,47.57
2018,5,18,14,15,0.0,70.0,2.55,23.7,70.0,62.24,44.11
2018,5,18,14,30,0.0,65.0,2.5,23.6,65.0,57.75,40.63
2018,5,18,14,45,0.5,76.0,2.4,23.45,76.5,67.77,48.72
2018,5,18,15,0,1.0,87.0,2.3,23.3,88.0,77.73,56.78
2018,5,18,15,15,2.0,117.5,2.25,23.2,119.0,104.62,78.26
2018,5,18,15,30,3.0,148.0,2.2,23.1,150.0,130.58,98.95
2018,5,18,15,45,1.5,132.0,2.15,22.95,133.0,116.13,87.79
2018,5,18,16,0,0.0,116.0,2.1,22.8,116.0,101.94,76.86
2018,5,18,16,15,26.0,138.0,1.95,22.6,152.0,120.13,90.6
2018,5,18,16,30,52.0,160.0,1.8,22.4,188.0,135.65,102.35
2018,5,18,16,45,26.0,102.5,1.7,22.25,116.5,87.39,65.43
2018,5,18,17,0,0.0,45.0,1.6,22.1,45.0,39.71,28.72
2018,5,18,17,15,0.0,35.5,1.5,21.85,35.5,31.29,21.6
2018,5,18,17,30,0.0,26.0,1.4,21.6,26.0,22.89,14.37
2018,5,18,17,45,0.0,26.5,1.25,21.4,26.5,23.32,14.8
2018,5,18,18,0,0.0,27.0,1.1,21.2,27.0,23.76,15.17
2018,5,18,18,15,0.0,23.5,1.1,21.2,23.5,20.67,12.36
2018,5,18,18,30,0.0,20.0,1.1,21.2,20.0,17.59,9.45
2018,5,18,18,45,0.0,14.0,1.05,20.7,14.0,12.3,4.49
2018,5,18,19,0,0.0,8.0,1.0,20.2,8.0,7.02,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.1,4.0,3.64,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,19,5,15,2.5,4.5,1.55,19.15,4.5,4.6,0.0
2018,5,19,5,30,5.0,9.0,1.6,19.3,9.0,9.36,0.0
2018,5,19,5,45,2.5,15.0,1.7,19.45,15.0,13.98,5.16
2018,5,19,6,0,0.0,21.0,1.8,19.6,21.0,18.47,9.56
2018,5,19,6,15,0.0,27.0,1.85,19.8,27.0,23.77,14.22
2018,5,19,6,30,0.0,33.0,1.9,20.0,33.0,29.07,18.8
2018,5,19,6,45,7.5,67.5,1.95,20.15,70.0,64.38,48.47
2018,5,19,7,0,15.0,102.0,2.0,20.3,107.0,102.84,80.36
2018,5,19,7,15,10.0,115.0,2.0,20.55,118.5,112.14,87.58
2018,5,19,7,30,5.0,128.0,2.0,20.8,130.0,120.99,94.28
2018,5,19,7,45,10.5,144.5,2.05,21.0,150.0,140.62,109.9
2018,5,19,8,0,16.0,161.0,2.1,21.2,170.0,160.69,125.67
2018,5,19,8,15,24.0,194.0,2.15,21.45,208.5,199.71,156.26
2018,5,19,8,30,32.0,227.0,2.2,21.7,247.0,251.95,196.54
2018,5,19,8,45,24.5,230.5,2.25,21.95,246.5,235.84,182.95
2018,5,19,9,0,17.0,234.0,2.3,22.2,246.0,232.07,179.16
2018,5,19,9,15,19.5,254.0,2.35,22.45,268.5,253.57,195.2
2018,5,19,9,30,22.0,274.0,2.4,22.7,291.0,275.07,211.02
2018,5,19,9,45,53.0,323.0,2.4,22.95,366.5,369.24,282.14
2018,5,19,10,0,84.0,372.0,2.4,23.2,442.0,449.9,341.13
2018,5,19,10,15,73.0,385.5,2.45,23.45,448.0,451.48,340.64
2018,5,19,10,30,62.0,399.0,2.5,23.7,454.0,452.43,340.15
2018,5,19,10,45,71.5,418.0,2.55,23.9,482.5,478.97,358.98
2018,5,19,11,0,81.0,437.0,2.6,24.1,511.0,504.82,377.05
2018,5,19,11,15,84.5,442.0,2.65,24.25,520.5,509.74,380.12
2018,5,19,11,30,88.0,447.0,2.7,24.4,530.0,514.07,382.92
2018,5,19,11,45,93.0,451.0,2.7,24.55,539.5,518.18,385.54
2018,5,19,12,0,98.0,455.0,2.7,24.7,549.0,521.51,387.62
2018,5,19,12,15,113.5,461.0,2.75,24.8,570.0,544.9,404.4
2018,5,19,12,30,129.0,467.0,2.8,24.9,591.0,555.99,412.4
2018,5,19,12,45,113.0,430.0,2.85,25.0,538.0,498.77,371.55
2018,5,19,13,0,97.0,393.0,2.9,25.1,485.0,443.13,331.64
2018,5,19,13,15,109.0,392.0,2.95,25.05,493.5,443.5,332.62
2018,5,19,13,30,121.0,391.0,3.0,25.0,502.0,442.55,332.35
2018,5,19,13,45,280.5,357.5,3.0,25.0,607.5,517.86,390.03
2018,5,19,14,0,440.0,324.0,3.0,25.0,713.0,578.19,434.69
2018,5,19,14,15,399.0,329.5,3.05,24.9,673.5,530.01,398.72
2018,5,19,14,30,358.0,335.0,3.1,24.8,634.0,486.15,366.01
2018,5,19,14,45,306.0,337.0,3.15,24.7,585.0,436.69,328.86
2018,5,19,15,0,254.0,339.0,3.2,24.6,536.0,391.93,295.01
2018,5,19,15,15,245.5,311.5,3.2,24.45,493.5,347.57,261.11
2018,5,19,15,30,237.0,284.0,3.2,24.3,451.0,304.52,227.64
2018,5,19,15,45,258.0,257.5,3.2,24.2,428.5,271.96,200.9
2018,5,19,16,0,279.0,231.0,3.2,24.1,406.0,237.29,172.03
2018,5,19,16,15,347.5,179.0,3.15,23.9,379.0,183.82,126.69
2018,5,19,16,30,416.0,127.0,3.1,23.7,352.0,129.01,81.97
2018,5,19,16,45,371.0,128.0,3.05,23.5,314.0,98.42,66.59
2018,5,19,17,0,326.0,129.0,3.0,23.3,276.0,85.99,68.01
2018,5,19,17,15,230.0,130.5,2.85,23.05,227.5,94.81,75.83
2018,5,19,17,30,134.0,132.0,2.7,22.8,179.0,100.5,80.95
2018,5,19,17,45,247.0,103.5,2.6,22.55,173.0,77.78,61.69
2018,5,19,18,0,360.0,75.0,2.5,22.3,167.0,55.27,42.32
2018,5,19,18,15,322.0,62.5,2.5,22.3,131.0,46.94,34.9
2018,5,19,18,30,284.0,50.0,2.5,22.3,95.0,38.26,26.98
2018,5,19,18,45,212.0,36.5,2.2,21.7,63.5,28.37,17.69
2018,5,19,19,0,140.0,23.0,1.9,21.1,32.0,18.13,1.53
2018,5,19,19,15,70.0,11.5,1.9,21.0,16.0,10.46,0.0
2018,5,19,19,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,19.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,15,9.0,8.0,2.0,19.35,8.5,9.1,0.0
2018,5,20,5,30,18.0,16.0,2.1,19.6,17.0,22.22,0.0
2018,5,20,5,45,101.5,33.5,2.2,19.85,47.5,77.74,52.61
2018,5,20,6,0,185.0,51.0,2.3,20.1,78.0,134.27,101.27
2018,5,20,6,15,186.5,66.0,2.35,20.45,102.5,161.31,126.24
2018,5,20,6,30,188.0,81.0,2.4,20.8,127.0,188.37,150.26
2018,5,20,6,45,265.0,96.0,2.45,21.15,178.0,256.25,206.68
2018,5,20,7,0,342.0,111.0,2.5,21.5,229.0,343.49,277.02
2018,5,20,7,15,307.5,127.5,2.5,21.9,246.5,344.2,277.02
2018,5,20,7,30,273.0,144.0,2.5,22.3,264.0,352.55,282.46
2018,5,20,7,45,205.5,177.5,2.5,22.7,274.5,352.08,279.56
2018,5,20,8,0,138.0,211.0,2.5,23.1,285.0,331.39,260.83
2018,5,20,8,15,166.0,234.5,2.4,23.5,331.5,383.71,300.1
2018,5,20,8,30,194.0,258.0,2.3,23.9,378.0,437.36,339.13
2018,5,20,8,45,186.5,290.5,2.2,24.25,413.0,470.73,361.32
2018,5,20,9,0,179.0,323.0,2.1,24.6,448.0,502.64,382.09
2018,5,20,9,15,180.5,342.5,2.05,24.9,475.0,527.27,397.97
2018,5,20,9,30,182.0,362.0,2.0,25.2,502.0,551.04,413.1
2018,5,20,9,45,265.0,362.5,1.95,25.45,577.0,648.65,481.83
2018,5,20,10,0,348.0,363.0,1.9,25.7,652.0,731.51,538.07
2018,5,20,10,15,392.0,361.0,1.85,25.9,697.5,773.34,564.89
2018,5,20,10,30,436.0,359.0,1.8,26.1,743.0,827.86,599.61
2018,5,20,10,45,478.0,345.0,1.8,26.3,776.0,852.91,615.46
2018,5,20,11,0,520.0,331.0,1.8,26.5,809.0,875.53,629.92
2018,5,20,11,15,676.0,242.5,1.8,26.6,875.0,936.66,672.62
2018,5,20,11,30,832.0,154.0,1.8,26.7,941.0,970.34,692.67
2018,5,20,11,45,774.0,188.0,1.85,26.85,925.0,944.11,675.6
2018,5,20,12,0,716.0,222.0,1.9,27.0,909.0,911.0,654.72
2018,5,20,12,15,625.0,271.0,1.9,27.0,871.0,852.63,615.5
2018,5,20,12,30,534.0,320.0,1.9,27.0,833.0,794.96,575.57
2018,5,20,12,45,550.0,315.5,1.9,27.05,840.0,782.79,568.01
2018,5,20,13,0,566.0,311.0,1.9,27.1,847.0,767.75,558.02
2018,5,20,13,15,460.5,364.5,1.95,27.1,796.5,704.24,513.14
2018,5,20,13,30,355.0,418.0,2.0,27.1,746.0,643.8,470.17
2018,5,20,13,45,398.0,386.5,2.0,27.05,745.5,625.84,459.07
2018,5,20,14,0,441.0,355.0,2.0,27.0,745.0,604.14,444.6
2018,5,20,14,15,436.0,344.0,2.0,26.9,719.0,564.32,416.38
2018,5,20,14,30,431.0,333.0,2.0,26.8,693.0,524.25,387.51
2018,5,20,14,45,459.5,305.0,2.0,26.65,674.5,487.92,360.85
2018,5,20,15,0,488.0,277.0,2.0,26.5,656.0,448.27,330.69
2018,5,20,15,15,486.0,261.5,1.95,26.3,622.0,402.59,295.12
2018,5,20,15,30,484.0,246.0,1.9,26.1,588.0,356.8,258.59
2018,5,20,15,45,498.0,223.5,1.85,25.9,555.5,310.38,220.47
2018,5,20,16,0,512.0,201.0,1.8,25.7,523.0,262.36,180.64
2018,5,20,16,15,462.5,197.0,1.8,25.4,470.0,215.54,145.14
2018,5,20,16,30,413.0,193.0,1.8,25.1,417.0,174.49,117.09
2018,5,20,16,45,339.5,184.0,1.75,24.8,356.0,142.1,101.36
2018,5,20,17,0,266.0,175.0,1.7,24.5,295.0,122.5,98.13
2018,5,20,17,15,154.5,136.5,1.65,24.2,204.0,104.43,83.44
2018,5,20,17,30,43.0,98.0,1.6,23.9,113.0,81.45,64.33
2018,5,20,17,45,21.5,70.0,1.6,23.55,77.5,59.96,46.18
2018,5,20,18,0,0.0,42.0,1.6,23.2,42.0,37.03,26.47
2018,5,20,18,15,0.0,35.5,1.6,23.2,35.5,31.29,21.36
2018,5,20,18,30,0.0,29.0,1.6,23.2,29.0,25.55,16.13
2018,5,20,18,45,1.0,20.0,1.65,22.65,20.0,17.6,8.86
2018,5,20,19,0,2.0,11.0,1.7,22.1,11.0,9.67,0.0
2018,5,20,19,15,2.0,6.0,1.7,22.0,6.0,5.46,0.0
2018,5,20,19,30,2.0,1.0,1.7,21.9,1.0,0.0,0.0
2018,5,20,19,45,1.0,0.5,1.7,21.8,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,15,2.5,5.0,0.9,18.8,5.0,5.05,0.0
2018,5,21,5,30,5.0,10.0,1.1,19.2,10.0,10.26,0.0
2018,5,21,5,45,20.0,22.5,1.3,19.6,25.0,27.03,15.15
2018,5,21,6,0,35.0,35.0,1.5,20.0,40.0,51.03,35.87
2018,5,21,6,15,40.0,47.0,1.5,20.4,55.0,67.49,50.33
2018,5,21,6,30,45.0,59.0,1.5,20.8,70.0,78.0,59.63
2018,5,21,6,45,22.5,77.5,1.55,21.2,83.0,86.73,66.87
2018,5,21,7,0,0.0,96.0,1.6,21.6,96.0,87.66,67.13
2018,5,21,7,15,39.5,122.5,1.65,22.1,140.0,145.54,114.74
2018,5,21,7,30,79.0,149.0,1.7,22.6,184.0,201.75,159.94
2018,5,21,7,45,223.5,174.5,1.7,23.1,290.5,361.52,286.21
2018,5,21,8,0,368.0,200.0,1.7,23.6,397.0,510.21,397.74
2018,5,21,8,15,308.5,233.5,1.75,23.95,409.5,512.15,395.25
2018,5,21,8,30,249.0,267.0,1.8,24.3,422.0,508.31,389.39
2018,5,21,8,45,195.5,283.5,1.85,24.7,410.5,470.51,359.4
2018,5,21,9,0,142.0,300.0,1.9,25.1,399.0,443.44,337.06
2018,5,21,9,15,86.0,294.5,1.9,25.35,355.5,371.26,281.81
2018,5,21,9,30,30.0,289.0,1.9,25.6,312.0,312.1,235.57
2018,5,21,9,45,23.0,277.5,1.9,25.85,295.5,292.38,220.27
2018,5,21,10,0,16.0,266.0,1.9,26.1,279.0,260.19,195.55
2018,5,21,10,15,16.0,268.0,1.85,26.2,281.5,261.63,196.31
2018,5,21,10,30,16.0,270.0,1.8,26.3,284.0,263.04,196.97
2018,5,21,10,45,36.0,335.5,1.75,26.4,368.5,359.13,267.75
2018,5,21,11,0,56.0,401.0,1.7,26.5,453.0,442.89,327.23
2018,5,21,11,15,133.0,431.5,1.65,26.45,557.0,560.24,410.72
2018,5,21,11,30,210.0,462.0,1.6,26.4,661.0,660.19,479.33
2018,5,21,11,45,250.0,465.0,1.5,26.35,703.5,704.7,508.15
2018,5,21,12,0,290.0,468.0,1.4,26.3,746.0,734.41,527.3
2018,5,21,12,15,245.5,475.0,1.35,26.2,710.5,687.04,494.17
2018,5,21,12,30,201.0,482.0,1.3,26.1,675.0,633.56,457.49
2018,5,21,12,45,200.5,477.0,1.25,26.0,668.5,616.66,446.36
2018,5,21,13,0,200.0,472.0,1.2,25.9,662.0,599.1,434.42
2018,5,21,13,15,231.5,461.5,1.15,25.85,678.0,601.48,436.6
2018,5,21,13,30,263.0,451.0,1.1,25.8,694.0,602.66,437.62
2018,5,21,13,45,251.0,441.5,1.05,25.7,669.0,567.78,413.39
2018,5,21,14,0,239.0,432.0,1.0,25.6,644.0,533.99,389.97
2018,5,21,14,15,164.5,394.5,0.95,25.6,538.0,440.25,323.78
2018,5,21,14,30,90.0,357.0,0.9,25.6,432.0,356.03,263.54
2018,5,21,14,45,48.5,268.0,0.9,25.55,308.0,254.51,189.92
2018,5,21,15,0,7.0,179.0,0.9,25.5,184.0,159.92,119.36
2018,5,21,15,15,4.0,144.5,0.85,25.35,147.5,128.57,95.79
2018,5,21,15,30,1.0,110.0,0.8,25.2,111.0,97.58,72.0
2018,5,21,15,45,0.5,103.0,0.8,25.05,103.5,91.26,67.34
2018,5,21,16,0,0.0,96.0,0.8,24.9,96.0,85.03,62.68
2018,5,21,16,15,21.5,121.5,0.8,24.7,133.0,106.61,79.15
2018,5,21,16,30,43.0,147.0,0.8,24.5,170.0,125.53,93.58
2018,5,21,16,45,72.5,165.5,0.85,24.3,200.0,134.37,101.06
2018,5,21,17,0,102.0,184.0,0.9,24.1,230.0,133.81,107.46
2018,5,21,17,15,83.5,157.0,0.85,23.8,191.5,122.18,98.25
2018,5,21,17,30,65.0,130.0,0.8,23.5,153.0,103.24,82.74
2018,5,21,17,45,74.0,114.0,0.7,23.2,136.5,91.07,72.7
2018,5,21,18,0,83.0,98.0,0.6,22.9,120.0,76.13,60.01
2018,5,21,18,15,62.0,77.0,0.6,22.9,91.5,62.68,48.27
2018,5,21,18,30,41.0,56.0,0.6,22.9,63.0,46.43,33.89
2018,5,21,18,45,24.5,36.5,0.6,22.25,40.5,30.96,19.97
2018,5,21,19,0,8.0,17.0,0.6,21.6,18.0,15.09,2.2
2018,5,21,19,15,5.0,9.0,0.6,21.45,9.5,8.19,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.3,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.15,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,22,5,15,51.5,10.5,0.95,18.65,13.5,19.97,0.0
2018,5,22,5,30,103.0,21.0,1.2,19.1,27.0,58.02,5.22
2018,5,22,5,45,219.0,34.5,1.4,19.5,63.0,122.88,85.61
2018,5,22,6,0,335.0,48.0,1.6,19.9,99.0,194.11,147.03
2018,5,22,6,15,410.0,57.0,1.7,20.25,143.5,258.92,202.87
2018,5,22,6,30,485.0,66.0,1.8,20.6,188.0,329.51,262.37
2018,5,22,6,45,532.5,74.0,1.9,21.0,236.0,391.24,313.32
2018,5,22,7,0,580.0,82.0,2.0,21.4,284.0,456.71,365.44
2018,5,22,7,15,624.5,86.0,2.1,21.8,335.5,518.94,413.45
2018,5,22,7,30,669.0,90.0,2.2,22.2,387.0,583.64,461.79
2018,5,22,7,45,698.0,93.5,2.25,22.6,437.0,638.43,500.87
2018,5,22,8,0,727.0,97.0,2.3,23.0,487.0,690.8,536.09
2018,5,22,8,15,748.0,101.0,2.35,23.4,535.0,739.87,568.25
2018,5,22,8,30,769.0,105.0,2.4,23.8,583.0,787.87,599.07
2018,5,22,8,45,785.0,108.0,2.4,24.25,627.5,828.93,624.16
2018,5,22,9,0,801.0,111.0,2.4,24.7,672.0,867.99,647.54
2018,5,22,9,15,809.5,115.5,2.45,24.95,711.5,899.51,666.54
2018,5,22,9,30,818.0,120.0,2.5,25.2,751.0,928.17,683.61
2018,5,22,9,45,823.0,125.0,2.5,25.45,785.0,950.95,696.35
2018,5,22,10,0,828.0,130.0,2.5,25.7,819.0,959.83,700.08
2018,5,22,10,15,718.0,191.5,2.5,25.9,804.5,939.16,684.96
2018,5,22,10,30,608.0,253.0,2.5,26.1,790.0,894.23,653.24
2018,5,22,10,45,623.0,242.5,2.5,26.25,805.0,896.36,654.52
2018,5,22,11,0,638.0,232.0,2.5,26.4,820.0,895.5,653.44
2018,5,22,11,15,636.5,240.5,2.55,26.5,835.5,894.38,652.13
2018,5,22,11,30,635.0,249.0,2.6,26.6,851.0,890.18,648.83
2018,5,22,11,45,494.5,324.5,2.6,26.7,795.5,812.87,593.03
2018,5,22,12,0,354.0,400.0,2.6,26.8,740.0,728.76,532.55
2018,5,22,12,15,454.0,360.5,2.6,26.9,797.0,778.12,568.54
2018,5,22,12,30,554.0,321.0,2.6,27.0,854.0,812.75,593.32
2018,5,22,12,45,569.0,305.5,2.6,27.05,849.5,787.65,576.47
2018,5,22,13,0,584.0,290.0,2.6,27.1,845.0,761.83,559.38
2018,5,22,13,15,419.5,300.5,2.6,27.1,696.0,615.01,456.05
2018,5,22,13,30,255.0,311.0,2.6,27.1,547.0,474.52,354.54
2018,5,22,13,45,522.0,234.5,2.6,27.15,702.5,584.55,437.8
2018,5,22,14,0,789.0,158.0,2.6,27.2,858.0,667.86,497.56
2018,5,22,14,15,645.5,221.0,2.55,27.15,781.5,591.04,439.57
2018,5,22,14,30,502.0,284.0,2.5,27.1,705.0,524.93,389.85
2018,5,22,14,45,354.5,327.0,2.5,27.1,618.0,453.44,336.58
2018,5,22,15,0,207.0,370.0,2.5,27.1,531.0,397.71,295.22
2018,5,22,15,15,217.0,347.5,2.45,26.95,508.5,367.51,272.48
2018,5,22,15,30,227.0,325.0,2.4,26.8,486.0,336.3,248.32
2018,5,22,15,45,344.0,265.0,2.35,26.7,491.0,302.12,218.48
2018,5,22,16,0,461.0,205.0,2.3,26.6,496.0,254.23,176.12
2018,5,22,16,15,390.0,206.5,2.2,26.45,439.0,210.82,144.13
2018,5,22,16,30,319.0,208.0,2.1,26.3,382.0,182.16,126.23
2018,5,22,16,45,332.5,182.0,1.95,26.1,348.0,141.18,99.99
2018,5,22,17,0,346.0,156.0,1.8,25.9,314.0,111.26,88.23
2018,5,22,17,15,372.0,132.0,1.65,25.55,282.5,90.35,71.17
2018,5,22,17,30,398.0,108.0,1.5,25.2,251.0,75.95,59.33
2018,5,22,17,45,407.5,91.5,1.35,24.8,218.0,65.96,51.04
2018,5,22,18,0,417.0,75.0,1.2,24.4,185.0,55.38,42.06
2018,5,22,18,15,286.0,65.5,1.2,24.4,133.0,48.92,36.32
2018,5,22,18,30,155.0,56.0,1.2,24.4,81.0,43.99,31.65
2018,5,22,18,45,109.5,40.0,1.05,23.35,54.5,31.87,20.68
2018,5,22,19,0,64.0,24.0,0.9,22.3,28.0,19.46,5.34
2018,5,22,19,15,36.0,13.0,0.95,22.1,15.0,11.82,0.0
2018,5,22,19,30,8.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,23,5,15,12.0,9.5,1.75,19.5,10.0,11.07,0.0
2018,5,23,5,30,24.0,19.0,1.9,19.8,20.0,27.45,1.6
2018,5,23,5,45,64.0,36.5,2.1,20.1,45.0,63.41,42.87
2018,5,23,6,0,104.0,54.0,2.3,20.4,70.0,100.42,75.13
2018,5,23,6,15,171.5,71.0,2.35,20.8,109.0,160.21,125.39
2018,5,23,6,30,239.0,88.0,2.4,21.2,148.0,220.89,176.32
2018,5,23,6,45,288.5,103.5,2.4,21.65,192.5,276.96,222.66
2018,5,23,7,0,338.0,119.0,2.4,22.1,237.0,349.05,280.26
2018,5,23,7,15,339.5,140.5,2.35,22.6,275.5,378.73,302.89
2018,5,23,7,30,341.0,162.0,2.3,23.1,314.0,418.92,332.68
2018,5,23,7,45,395.0,171.5,2.25,23.55,368.0,496.7,390.5
2018,5,23,8,0,449.0,181.0,2.2,24.0,422.0,565.21,439.73
2018,5,23,8,15,464.5,195.5,2.05,24.4,465.5,610.62,469.89
2018,5,23,8,30,480.0,210.0,1.9,24.8,509.0,655.42,498.8
2018,5,23,8,45,465.0,233.5,1.8,25.2,541.0,682.21,513.92
2018,5,23,9,0,450.0,257.0,1.7,25.6,573.0,705.97,526.72
2018,5,23,9,15,415.5,288.5,1.6,25.95,593.5,716.92,530.11
2018,5,23,9,30,381.0,320.0,1.5,26.3,614.0,709.69,521.59
2018,5,23,9,45,451.5,306.5,1.4,26.6,671.0,783.3,569.66
2018,5,23,10,0,522.0,293.0,1.3,26.9,728.0,842.43,606.33
2018,5,23,10,15,488.0,319.5,1.25,27.1,737.5,838.4,599.95
2018,5,23,10,30,454.0,346.0,1.2,27.3,747.0,830.98,592.21
2018,5,23,10,45,478.0,351.0,1.15,27.5,783.0,857.01,607.45
2018,5,23,11,0,502.0,356.0,1.1,27.7,819.0,880.53,620.54
2018,5,23,11,15,476.5,372.5,1.1,27.85,818.0,863.65,608.01
2018,5,23,11,30,451.0,389.0,1.1,28.0,817.0,844.43,594.55
2018,5,23,11,45,373.0,426.5,1.1,28.15,782.5,784.27,553.84
2018,5,23,12,0,295.0,464.0,1.1,28.3,748.0,734.36,519.52
2018,5,23,12,15,291.5,466.0,1.05,28.35,746.5,719.94,509.79
2018,5,23,12,30,288.0,468.0,1.0,28.4,745.0,704.26,498.88
2018,5,23,12,45,320.5,450.5,1.0,28.45,757.0,700.77,497.48
2018,5,23,13,0,353.0,433.0,1.0,28.5,769.0,694.54,494.08
2018,5,23,13,15,414.0,399.0,0.95,28.5,787.0,695.83,495.73
2018,5,23,13,30,475.0,365.0,0.9,28.5,805.0,689.46,492.06
2018,5,23,13,45,494.0,345.0,0.85,28.5,793.0,659.3,471.78
2018,5,23,14,0,513.0,325.0,0.8,28.5,781.0,626.59,449.64
2018,5,23,14,15,553.0,292.5,0.75,28.55,769.5,594.01,427.28
2018,5,23,14,30,593.0,260.0,0.7,28.6,758.0,556.07,400.47
2018,5,23,14,45,659.0,214.5,0.65,28.6,746.5,517.19,372.16
2018,5,23,15,0,725.0,169.0,0.6,28.6,735.0,470.62,336.92
2018,5,23,15,15,665.0,179.0,0.5,28.55,677.0,409.91,290.67
2018,5,23,15,30,605.0,189.0,0.4,28.5,619.0,354.88,248.17
2018,5,23,15,45,631.0,169.5,0.35,28.45,592.5,307.65,209.29
2018,5,23,16,0,657.0,150.0,0.3,28.4,566.0,257.14,167.26
2018,5,23,16,15,529.0,154.5,0.25,28.4,472.5,196.11,124.31
2018,5,23,16,30,401.0,159.0,0.2,28.4,379.0,150.63,96.46
2018,5,23,16,45,395.5,153.0,0.15,28.4,352.0,117.39,78.26
2018,5,23,17,0,390.0,147.0,0.1,28.4,325.0,98.14,76.05
2018,5,23,17,15,216.0,96.0,0.15,28.05,192.5,71.53,54.57
2018,5,23,17,30,42.0,45.0,0.2,27.7,60.0,38.06,26.78
2018,5,23,17,45,70.0,63.0,0.25,27.35,83.5,52.23,38.94
2018,5,23,18,0,98.0,81.0,0.3,27.0,107.0,64.96,49.67
2018,5,23,18,15,88.0,70.0,0.3,27.0,89.5,56.34,42.14
2018,5,23,18,30,78.0,59.0,0.3,27.0,72.0,47.47,34.21
2018,5,23,18,45,48.0,41.0,0.3,26.05,48.0,33.53,21.85
2018,5,23,19,0,18.0,23.0,0.3,25.1,24.0,19.79,6.17
2018,5,23,19,15,11.0,12.0,0.3,24.85,12.5,10.91,0.0
2018,5,23,19,30,4.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
