Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,0,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,18.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.65,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,17.8,2.0,0.0,0.0
2018,6,13,5,15,10.0,9.0,1.3,18.35,9.5,10.1,0.0
2018,6,13,5,30,14.0,16.0,1.6,18.9,17.0,17.85,5.52
2018,6,13,5,45,7.0,29.0,1.85,19.4,29.5,27.73,16.62
2018,6,13,6,0,0.0,42.0,2.1,19.9,42.0,37.51,25.42
2018,6,13,6,15,72.5,64.0,2.2,20.35,83.0,98.71,76.03
2018,6,13,6,30,145.0,86.0,2.3,20.8,124.0,168.23,133.77
2018,6,13,6,45,204.0,107.5,2.4,21.25,174.0,230.6,185.13
2018,6,13,7,0,263.0,129.0,2.5,21.7,224.0,298.53,239.96
2018,6,13,7,15,216.5,154.0,2.5,22.1,240.0,309.39,247.45
2018,6,13,7,30,170.0,179.0,2.5,22.5,256.0,303.78,241.63
2018,6,13,7,45,178.0,198.5,2.55,22.9,288.0,336.85,266.62
2018,6,13,8,0,186.0,218.0,2.6,23.3,320.0,370.03,291.06
2018,6,13,8,15,188.5,233.0,2.6,23.65,344.5,393.87,307.93
2018,6,13,8,30,191.0,248.0,2.6,24.0,369.0,417.27,324.22
2018,6,13,8,45,155.0,270.0,2.6,24.4,372.5,414.44,319.58
2018,6,13,9,0,119.0,292.0,2.6,24.8,376.0,408.71,312.87
2018,6,13,9,15,207.5,307.0,2.6,25.1,464.5,507.02,386.29
2018,6,13,9,30,296.0,322.0,2.6,25.4,553.0,623.59,469.62
2018,6,13,9,45,516.5,250.0,2.55,25.75,675.0,777.29,579.52
2018,6,13,10,0,737.0,178.0,2.5,26.1,797.0,926.43,678.47
2018,6,13,10,15,756.0,176.0,2.55,26.4,830.5,941.55,685.61
2018,6,13,10,30,775.0,174.0,2.6,26.7,864.0,960.48,696.52
2018,6,13,10,45,782.5,174.0,2.6,27.0,886.5,966.92,698.93
2018,6,13,11,0,790.0,174.0,2.6,27.3,909.0,970.04,699.42
2018,6,13,11,15,750.5,196.5,2.6,27.5,904.5,945.67,682.61
2018,6,13,11,30,711.0,219.0,2.6,27.7,900.0,926.45,669.45
2018,6,13,11,45,724.5,214.0,2.6,27.9,913.0,920.55,664.98
2018,6,13,12,0,738.0,209.0,2.6,28.1,926.0,911.35,658.35
2018,6,13,12,15,781.0,185.5,2.6,28.2,945.5,902.45,652.3
2018,6,13,12,30,824.0,162.0,2.6,28.3,965.0,896.11,648.0
2018,6,13,12,45,833.0,154.5,2.6,28.45,961.5,862.12,625.53
2018,6,13,13,0,842.0,147.0,2.6,28.6,958.0,834.89,607.69
2018,6,13,13,15,839.0,146.0,2.65,28.6,944.5,800.46,585.61
2018,6,13,13,30,836.0,145.0,2.7,28.6,931.0,763.73,561.83
2018,6,13,13,45,830.5,144.0,2.7,28.6,910.5,723.03,533.74
2018,6,13,14,0,825.0,143.0,2.7,28.6,890.0,680.51,503.4
2018,6,13,14,15,818.5,141.0,2.7,28.5,863.0,635.65,470.9
2018,6,13,14,30,812.0,139.0,2.7,28.4,836.0,587.6,435.33
2018,6,13,14,45,802.5,136.5,2.65,28.35,803.0,536.49,396.33
2018,6,13,15,0,793.0,134.0,2.6,28.3,770.0,484.84,355.85
2018,6,13,15,15,781.0,131.5,2.6,28.15,732.0,431.85,313.48
2018,6,13,15,30,769.0,129.0,2.6,28.0,694.0,379.05,270.08
2018,6,13,15,45,744.0,129.0,2.55,27.9,648.5,324.75,224.88
2018,6,13,16,0,719.0,129.0,2.5,27.8,603.0,267.13,177.12
2018,6,13,16,15,493.5,165.0,2.45,27.65,479.0,207.94,137.27
2018,6,13,16,30,268.0,201.0,2.4,27.5,355.0,178.51,124.11
2018,6,13,16,45,376.0,169.0,2.3,27.3,364.0,135.5,90.69
2018,6,13,17,0,484.0,137.0,2.2,27.1,373.0,90.81,70.69
2018,6,13,17,15,483.5,124.5,2.05,26.8,337.5,84.65,65.93
2018,6,13,17,30,483.0,112.0,1.9,26.5,302.0,78.04,60.68
2018,6,13,17,45,283.0,105.5,1.75,26.15,213.0,79.13,61.85
2018,6,13,18,0,83.0,99.0,1.6,25.8,124.0,77.71,60.79
2018,6,13,18,15,70.0,82.0,1.6,25.8,100.5,65.24,50.12
2018,6,13,18,30,57.0,65.0,1.6,25.8,77.0,52.46,38.99
2018,6,13,18,45,45.0,48.5,1.3,24.8,56.5,39.75,27.87
2018,6,13,19,0,33.0,32.0,1.0,23.8,36.0,26.76,16.12
2018,6,13,19,15,18.5,19.0,1.05,23.6,21.0,16.55,0.39
2018,6,13,19,30,4.0,6.0,1.1,23.4,6.0,5.46,0.0
2018,6,13,19,45,2.0,3.0,1.1,23.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.75,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.8,2.0,0.0,0.0
2018,6,14,5,15,23.5,13.5,1.25,21.1,15.0,16.76,0.0
2018,6,14,5,30,42.0,25.0,1.4,21.4,28.0,38.66,17.94
2018,6,14,5,45,144.0,42.5,1.55,21.7,64.5,97.47,68.66
2018,6,14,6,0,246.0,60.0,1.7,22.0,101.0,168.6,127.29
2018,6,14,6,15,327.5,71.5,1.7,22.4,146.0,229.53,178.4
2018,6,14,6,30,409.0,83.0,1.7,22.8,191.0,299.12,235.8
2018,6,14,6,45,460.0,91.5,1.7,23.2,238.0,357.34,283.08
2018,6,14,7,0,511.0,100.0,1.7,23.6,285.0,425.11,336.07
2018,6,14,7,15,542.5,109.0,1.75,24.15,332.0,480.79,378.1
2018,6,14,7,30,574.0,118.0,1.8,24.7,379.0,537.97,419.9
2018,6,14,7,45,596.5,125.5,1.85,25.2,425.0,588.21,455.42
2018,6,14,8,0,619.0,133.0,1.9,25.7,471.0,638.45,489.99
2018,6,14,8,15,640.5,139.0,1.85,26.15,517.0,685.96,521.24
2018,6,14,8,30,662.0,145.0,1.8,26.6,563.0,732.77,550.53
2018,6,14,8,45,689.5,145.5,1.8,27.0,609.0,777.68,578.26
2018,6,14,9,0,717.0,146.0,1.8,27.4,655.0,821.58,604.82
2018,6,14,9,15,741.0,145.5,1.7,27.65,698.0,855.06,623.47
2018,6,14,9,30,765.0,145.0,1.6,27.9,741.0,891.61,643.8
2018,6,14,9,45,764.5,155.0,1.5,28.15,774.0,913.64,654.43
2018,6,14,10,0,764.0,165.0,1.4,28.4,807.0,932.33,662.92
2018,6,14,10,15,775.0,165.5,1.3,28.6,836.5,949.2,670.32
2018,6,14,10,30,786.0,166.0,1.2,28.8,866.0,962.96,675.7
2018,6,14,10,45,796.0,164.5,1.1,28.95,889.5,970.46,677.34
2018,6,14,11,0,806.0,163.0,1.0,29.1,913.0,974.62,677.0
2018,6,14,11,15,682.5,234.0,1.0,29.25,876.5,924.29,645.31
2018,6,14,11,30,559.0,305.0,1.0,29.4,840.0,861.4,603.2
2018,6,14,11,45,496.0,340.0,0.95,29.5,818.0,822.87,576.74
2018,6,14,12,0,433.0,375.0,0.9,29.6,796.0,782.64,548.83
2018,6,14,12,15,371.0,405.0,0.9,29.6,766.0,731.33,514.83
2018,6,14,12,30,309.0,435.0,0.9,29.6,736.0,688.96,486.18
2018,6,14,12,45,456.0,354.0,0.9,29.6,795.0,732.34,518.41
2018,6,14,13,0,603.0,273.0,0.9,29.6,854.0,760.22,539.23
2018,6,14,13,15,573.0,290.5,0.9,29.6,836.5,724.81,515.01
2018,6,14,13,30,543.0,308.0,0.9,29.6,819.0,691.78,492.72
2018,6,14,13,45,597.0,272.0,0.85,29.55,822.5,670.24,479.12
2018,6,14,14,0,651.0,236.0,0.8,29.5,826.0,645.27,462.56
2018,6,14,14,15,691.0,207.5,0.8,29.45,816.5,611.72,439.91
2018,6,14,14,30,731.0,179.0,0.8,29.4,807.0,574.81,414.09
2018,6,14,14,45,740.0,166.0,0.8,29.4,780.5,528.63,380.55
2018,6,14,15,0,749.0,153.0,0.8,29.4,754.0,480.24,344.31
2018,6,14,15,15,757.0,142.0,0.8,29.35,724.0,430.98,306.12
2018,6,14,15,30,765.0,131.0,0.8,29.3,694.0,379.86,265.18
2018,6,14,15,45,678.5,152.5,0.8,29.25,629.5,318.77,218.01
2018,6,14,16,0,592.0,174.0,0.8,29.2,565.0,270.84,181.17
2018,6,14,16,15,568.5,164.5,0.8,29.15,517.0,220.66,141.88
2018,6,14,16,30,545.0,155.0,0.8,29.1,469.0,173.2,107.04
2018,6,14,16,45,581.0,135.0,0.75,29.0,442.5,124.64,74.79
2018,6,14,17,0,617.0,115.0,0.7,28.9,416.0,75.13,57.07
2018,6,14,17,15,591.5,107.0,0.65,28.7,369.5,72.14,54.94
2018,6,14,17,30,566.0,99.0,0.6,28.5,323.0,68.88,52.46
2018,6,14,17,45,491.0,94.0,0.55,28.25,268.5,67.48,51.48
2018,6,14,18,0,416.0,89.0,0.5,28.0,214.0,64.56,49.15
2018,6,14,18,15,367.0,76.5,0.5,28.0,171.5,56.52,42.31
2018,6,14,18,30,318.0,64.0,0.5,28.0,129.0,48.14,35.01
2018,6,14,18,45,260.5,51.5,0.5,27.5,95.0,39.4,27.27
2018,6,14,19,0,203.0,39.0,0.5,27.0,61.0,30.34,18.78
2018,6,14,19,15,120.0,24.0,0.5,26.85,35.5,18.91,1.85
2018,6,14,19,30,37.0,9.0,0.5,26.7,10.0,8.19,0.0
2018,6,14,19,45,18.5,4.5,0.55,26.6,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,25.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,15,4,45,3.0,1.0,2.35,18.5,1.0,0.0,0.0
2018,6,15,5,0,6.0,2.0,2.4,18.4,2.0,0.0,0.0
2018,6,15,5,15,62.0,14.5,2.45,18.65,19.0,24.97,0.0
2018,6,15,5,30,118.0,27.0,2.5,18.9,36.0,68.64,35.26
2018,6,15,5,45,231.5,40.0,2.55,19.15,73.5,127.28,90.98
2018,6,15,6,0,345.0,53.0,2.6,19.4,111.0,196.2,149.41
2018,6,15,6,15,416.0,62.0,2.55,19.95,155.5,258.68,203.18
2018,6,15,6,30,487.0,71.0,2.5,20.5,200.0,326.33,260.13
2018,6,15,6,45,538.5,77.5,2.45,21.05,248.5,387.64,310.55
2018,6,15,7,0,590.0,84.0,2.4,21.6,297.0,453.01,362.35
2018,6,15,7,15,627.5,89.0,2.45,22.3,347.0,511.58,407.14
2018,6,15,7,30,665.0,94.0,2.5,23.0,397.0,572.01,451.8
2018,6,15,7,45,694.5,98.0,2.6,23.75,447.0,627.03,491.1
2018,6,15,8,0,724.0,102.0,2.7,24.5,497.0,679.76,526.77
2018,6,15,8,15,746.0,105.0,2.65,24.95,544.5,728.1,557.95
2018,6,15,8,30,768.0,108.0,2.6,25.4,592.0,775.5,587.78
2018,6,15,8,45,785.5,110.5,2.6,25.9,637.0,817.2,613.3
2018,6,15,9,0,803.0,113.0,2.6,26.4,682.0,857.08,637.19
2018,6,15,9,15,815.5,115.0,2.55,26.7,722.0,889.72,656.06
2018,6,15,9,30,828.0,117.0,2.5,27.0,762.0,910.71,667.08
2018,6,15,9,45,838.0,119.0,2.45,27.3,797.5,935.31,680.52
2018,6,15,10,0,848.0,121.0,2.4,27.6,833.0,956.9,691.87
2018,6,15,10,15,854.0,123.0,2.35,27.85,862.0,971.39,698.8
2018,6,15,10,30,860.0,125.0,2.3,28.1,891.0,982.51,703.66
2018,6,15,10,45,864.0,127.0,2.2,28.3,913.5,988.18,704.78
2018,6,15,11,0,868.0,129.0,2.1,28.5,936.0,990.31,703.76
2018,6,15,11,15,869.5,131.0,2.1,28.65,951.5,986.42,700.35
2018,6,15,11,30,871.0,133.0,2.1,28.8,967.0,979.01,694.9
2018,6,15,11,45,871.0,134.5,2.05,28.95,975.0,966.23,685.68
2018,6,15,12,0,871.0,136.0,2.0,29.1,983.0,950.13,674.52
2018,6,15,12,15,871.5,136.0,2.0,29.15,984.5,929.98,661.71
2018,6,15,12,30,872.0,136.0,2.0,29.2,986.0,906.81,647.04
2018,6,15,12,45,870.0,136.0,2.0,29.25,979.5,878.57,629.15
2018,6,15,13,0,868.0,136.0,2.0,29.3,973.0,847.66,609.53
2018,6,15,13,15,865.0,134.5,2.0,29.25,959.0,812.09,587.02
2018,6,15,13,30,862.0,133.0,2.0,29.2,945.0,774.15,562.8
2018,6,15,13,45,820.5,156.5,2.0,29.15,915.5,730.67,533.12
2018,6,15,14,0,779.0,180.0,2.0,29.1,886.0,683.98,500.02
2018,6,15,14,15,798.0,161.5,1.95,28.95,866.0,641.19,469.94
2018,6,15,14,30,817.0,143.0,1.9,28.8,846.0,594.93,436.45
2018,6,15,14,45,806.5,140.5,1.9,28.65,811.5,543.06,397.88
2018,6,15,15,0,796.0,138.0,1.9,28.5,777.0,490.75,357.81
2018,6,15,15,15,796.5,129.5,1.8,28.35,742.5,437.96,315.76
2018,6,15,15,30,797.0,121.0,1.7,28.2,708.0,384.06,271.61
2018,6,15,15,45,783.0,118.0,1.6,28.05,665.5,329.18,225.97
2018,6,15,16,0,769.0,115.0,1.5,27.9,623.0,275.17,180.67
2018,6,15,16,15,751.0,110.5,1.45,27.85,576.5,220.33,135.83
2018,6,15,16,30,733.0,106.0,1.4,27.8,530.0,167.31,95.65
2018,6,15,16,45,709.5,102.0,1.35,27.75,482.0,110.05,59.7
2018,6,15,17,0,686.0,98.0,1.3,27.7,434.0,63.76,47.99
2018,6,15,17,15,655.0,93.0,1.2,27.4,384.5,62.38,47.13
2018,6,15,17,30,624.0,88.0,1.1,27.1,335.0,60.88,46.09
2018,6,15,17,45,581.5,81.5,1.05,26.8,286.0,58.04,43.87
2018,6,15,18,0,539.0,75.0,1.0,26.5,237.0,55.05,41.45
2018,6,15,18,15,478.5,67.0,1.0,26.5,190.5,50.58,37.59
2018,6,15,18,30,418.0,59.0,1.0,26.5,144.0,45.95,33.41
2018,6,15,18,45,334.0,48.5,0.9,25.15,104.5,37.27,25.8
2018,6,15,19,0,250.0,38.0,0.8,23.8,65.0,29.62,18.55
2018,6,15,19,15,152.0,24.5,0.85,23.45,38.5,19.34,2.76
2018,6,15,19,30,54.0,11.0,0.9,23.1,12.0,10.01,0.0
2018,6,15,19,45,27.0,5.5,0.9,22.7,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.7,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.7,2.0,0.0,0.0
2018,6,16,5,15,23.5,12.0,0.35,20.2,13.5,15.36,0.0
2018,6,16,5,30,41.0,22.0,0.4,20.7,25.0,34.43,15.19
2018,6,16,5,45,45.5,38.5,0.45,21.15,44.0,56.82,38.84
2018,6,16,6,0,50.0,55.0,0.5,21.6,63.0,78.16,57.62
2018,6,16,6,15,92.0,75.5,0.55,22.3,97.0,120.23,92.41
2018,6,16,6,30,134.0,96.0,0.6,23.0,131.0,166.56,130.36
2018,6,16,6,45,229.5,110.5,0.6,23.7,186.5,246.9,194.45
2018,6,16,7,0,325.0,125.0,0.6,24.4,242.0,328.98,257.98
2018,6,16,7,15,362.5,139.5,0.6,24.9,289.0,395.32,307.18
2018,6,16,7,30,400.0,154.0,0.6,25.4,336.0,453.55,349.03
2018,6,16,7,45,398.5,176.0,0.6,25.9,375.0,494.15,376.33
2018,6,16,8,0,397.0,198.0,0.6,26.4,414.0,533.22,401.86
2018,6,16,8,15,378.5,223.0,0.5,26.8,444.5,546.79,408.15
2018,6,16,8,30,360.0,248.0,0.4,27.2,475.0,570.96,421.36
2018,6,16,8,45,358.0,270.0,0.3,27.65,509.5,603.36,439.8
2018,6,16,9,0,356.0,292.0,0.2,28.1,544.0,634.1,456.53
2018,6,16,9,15,402.5,294.0,0.25,28.45,595.0,700.41,499.01
2018,6,16,9,30,449.0,296.0,0.3,28.8,646.0,753.55,532.01
2018,6,16,9,45,430.0,319.0,0.3,29.15,666.5,765.31,536.29
2018,6,16,10,0,411.0,342.0,0.3,29.5,687.0,774.15,539.3
2018,6,16,10,15,373.0,372.0,0.35,29.7,693.5,756.1,526.46
2018,6,16,10,30,335.0,402.0,0.4,29.9,700.0,748.91,520.55
2018,6,16,10,45,439.5,353.0,0.45,30.15,755.0,812.41,562.73
2018,6,16,11,0,544.0,304.0,0.5,30.4,810.0,862.17,595.08
2018,6,16,11,15,564.5,300.0,0.5,30.55,833.0,872.26,600.1
2018,6,16,11,30,585.0,296.0,0.5,30.7,856.0,878.45,603.34
2018,6,16,11,45,513.0,335.5,0.5,30.9,830.0,834.86,573.93
2018,6,16,12,0,441.0,375.0,0.5,31.1,804.0,790.27,544.37
2018,6,16,12,15,414.5,389.0,0.5,31.15,792.5,763.34,527.19
2018,6,16,12,30,388.0,403.0,0.5,31.2,781.0,735.35,509.03
2018,6,16,12,45,455.5,362.0,0.5,31.3,803.0,739.37,513.37
2018,6,16,13,0,523.0,321.0,0.5,31.4,825.0,738.33,513.95
2018,6,16,13,15,547.5,301.0,0.5,31.45,822.5,716.12,500.2
2018,6,16,13,30,572.0,281.0,0.5,31.5,820.0,689.27,483.51
2018,6,16,13,45,390.0,342.5,0.5,31.5,706.5,583.79,411.91
2018,6,16,14,0,208.0,404.0,0.5,31.5,593.0,490.48,347.57
2018,6,16,14,15,319.0,351.5,0.45,31.45,631.0,500.22,356.02
2018,6,16,14,30,430.0,299.0,0.4,31.4,669.0,499.56,355.51
2018,6,16,14,45,514.0,264.5,0.4,31.35,690.0,489.09,347.44
2018,6,16,15,0,598.0,230.0,0.4,31.3,711.0,468.51,331.33
2018,6,16,15,15,615.0,213.0,0.4,31.2,686.5,425.25,298.7
2018,6,16,15,30,632.0,196.0,0.4,31.1,662.0,379.52,263.24
2018,6,16,15,45,624.0,186.0,0.35,31.0,622.5,329.2,223.66
2018,6,16,16,0,616.0,176.0,0.3,30.9,583.0,279.4,184.05
2018,6,16,16,15,616.5,164.0,0.25,30.85,546.0,230.35,145.16
2018,6,16,16,30,617.0,152.0,0.2,30.8,509.0,181.16,108.53
2018,6,16,16,45,579.5,147.5,0.2,30.75,459.0,135.09,81.53
2018,6,16,17,0,542.0,143.0,0.2,30.7,409.0,95.09,72.65
2018,6,16,17,15,473.5,138.5,0.2,30.4,352.0,93.8,72.1
2018,6,16,17,30,405.0,134.0,0.2,30.1,295.0,92.49,71.37
2018,6,16,17,45,307.5,122.0,0.15,29.75,234.0,90.28,69.83
2018,6,16,18,0,210.0,110.0,0.1,29.4,173.0,81.95,63.12
2018,6,16,18,15,226.0,92.5,0.1,29.4,149.0,70.21,53.34
2018,6,16,18,30,242.0,75.0,0.1,29.4,125.0,57.99,42.93
2018,6,16,18,45,189.5,58.5,0.2,28.6,91.0,45.8,32.43
2018,6,16,19,0,137.0,42.0,0.3,27.8,57.0,33.31,21.18
2018,6,16,19,15,79.5,25.5,0.35,27.45,33.0,20.54,3.7
2018,6,16,19,30,22.0,9.0,0.4,27.1,9.0,8.19,0.0
2018,6,16,19,45,11.0,4.5,0.45,26.8,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.8,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,20.9,2.0,0.0,0.0
2018,6,17,5,15,57.5,15.0,0.8,21.35,19.0,24.48,0.0
2018,6,17,5,30,110.0,28.0,0.9,21.8,36.0,63.03,31.04
2018,6,17,5,45,189.5,44.0,1.0,22.25,70.5,118.83,83.93
2018,6,17,6,0,269.0,60.0,1.1,22.7,105.0,176.19,132.13
2018,6,17,6,15,337.5,72.0,1.1,23.25,148.0,233.36,180.02
2018,6,17,6,30,406.0,84.0,1.1,23.8,191.0,297.74,232.69
2018,6,17,6,45,460.5,92.0,1.1,24.35,238.0,356.98,279.99
2018,6,17,7,0,515.0,100.0,1.1,24.9,285.0,426.07,332.99
2018,6,17,7,15,556.0,106.5,1.2,25.6,334.5,485.21,377.01
2018,6,17,7,30,597.0,113.0,1.3,26.3,384.0,546.63,421.32
2018,6,17,7,45,630.0,117.0,1.4,27.05,433.0,601.48,459.49
2018,6,17,8,0,663.0,121.0,1.5,27.8,482.0,657.1,497.14
2018,6,17,8,15,686.0,125.0,1.45,28.25,529.0,705.19,527.24
2018,6,17,8,30,709.0,129.0,1.4,28.7,576.0,752.58,555.83
2018,6,17,8,45,728.0,132.5,1.4,29.2,620.5,794.96,580.82
2018,6,17,9,0,747.0,136.0,1.4,29.7,665.0,831.57,601.63
2018,6,17,9,15,761.0,138.5,1.35,30.05,704.5,864.81,619.8
2018,6,17,9,30,775.0,141.0,1.3,30.4,744.0,895.69,636.19
2018,6,17,9,45,786.0,143.0,1.25,30.75,779.0,920.59,648.63
2018,6,17,10,0,797.0,145.0,1.2,31.1,814.0,942.61,659.21
2018,6,17,10,15,804.5,147.5,1.15,31.35,843.5,958.68,666.37
2018,6,17,10,30,812.0,150.0,1.1,31.6,873.0,971.5,671.61
2018,6,17,10,45,818.0,151.0,1.0,31.85,895.5,977.91,672.16
2018,6,17,11,0,824.0,152.0,0.9,32.1,918.0,980.9,670.74
2018,6,17,11,15,682.0,234.0,0.8,32.25,875.5,923.72,633.72
2018,6,17,11,30,540.0,316.0,0.7,32.4,833.0,853.85,586.09
2018,6,17,11,45,398.5,375.0,0.55,32.6,758.5,763.2,524.48
2018,6,17,12,0,257.0,434.0,0.4,32.8,684.0,665.79,458.19
2018,6,17,12,15,389.5,385.0,0.4,32.9,764.5,736.95,506.87
2018,6,17,12,30,522.0,336.0,0.4,33.0,845.0,794.4,543.99
2018,6,17,12,45,609.0,285.0,0.35,33.15,875.0,801.2,548.24
2018,6,17,13,0,696.0,234.0,0.3,33.3,905.0,803.76,550.27
2018,6,17,13,15,696.0,232.5,0.4,33.35,896.0,773.34,532.65
2018,6,17,13,30,696.0,231.0,0.5,33.4,887.0,740.84,513.7
2018,6,17,13,45,745.0,197.5,0.65,33.4,885.5,712.51,498.59
2018,6,17,14,0,794.0,164.0,0.8,33.4,884.0,681.48,480.6
2018,6,17,14,15,729.5,185.5,0.85,33.35,832.0,619.39,438.8
2018,6,17,14,30,665.0,207.0,0.9,33.3,780.0,559.78,397.93
2018,6,17,14,45,687.0,192.0,1.0,33.25,763.5,521.16,371.0
2018,6,17,15,0,709.0,177.0,1.1,33.2,747.0,479.27,340.26
2018,6,17,15,15,707.5,167.5,1.15,33.1,713.0,428.63,301.98
2018,6,17,15,30,706.0,158.0,1.2,33.0,679.0,377.32,261.92
2018,6,17,15,45,704.5,147.5,1.25,32.9,641.0,324.74,219.77
2018,6,17,16,0,703.0,137.0,1.3,32.8,603.0,271.86,176.7
2018,6,17,16,15,689.0,131.5,1.3,32.7,560.0,220.19,135.41
2018,6,17,16,30,675.0,126.0,1.3,32.6,517.0,169.93,97.94
2018,6,17,16,45,635.5,124.0,1.3,32.5,466.0,122.05,69.62
2018,6,17,17,0,596.0,122.0,1.3,32.4,415.0,79.81,60.08
2018,6,17,17,15,559.5,115.0,1.25,31.95,365.5,77.71,58.75
2018,6,17,17,30,523.0,108.0,1.2,31.5,316.0,75.43,57.19
2018,6,17,17,45,492.0,98.0,1.15,31.1,272.0,69.88,52.85
2018,6,17,18,0,461.0,88.0,1.1,30.7,228.0,64.01,48.12
2018,6,17,18,15,402.5,77.5,1.1,30.7,183.0,57.35,42.51
2018,6,17,18,30,344.0,67.0,1.1,30.7,138.0,50.43,36.5
2018,6,17,18,45,267.5,53.5,0.95,29.2,99.5,40.9,28.32
2018,6,17,19,0,191.0,40.0,0.8,27.7,61.0,31.05,19.41
2018,6,17,19,15,110.5,24.5,0.8,27.35,35.5,19.27,3.57
2018,6,17,19,30,30.0,9.0,0.8,27.0,10.0,8.19,0.0
2018,6,17,19,45,15.0,4.5,0.85,26.7,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,21.85,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,21.9,2.0,0.0,0.0
2018,6,18,5,15,74.5,15.0,1.25,22.3,20.0,27.62,0.0
2018,6,18,5,30,142.0,28.0,1.4,22.7,38.0,75.17,37.24
2018,6,18,5,45,228.0,41.5,1.55,23.05,72.5,127.39,89.41
2018,6,18,6,0,314.0,55.0,1.7,23.4,107.0,186.44,139.37
2018,6,18,6,15,371.0,66.0,1.65,24.0,148.5,240.16,185.04
2018,6,18,6,30,428.0,77.0,1.6,24.6,190.0,299.79,234.34
2018,6,18,6,45,484.5,84.5,1.55,25.15,238.5,365.45,286.76
2018,6,18,7,0,541.0,92.0,1.5,25.7,287.0,432.15,338.14
2018,6,18,7,15,574.0,100.0,1.6,26.55,335.0,488.98,380.35
2018,6,18,7,30,607.0,108.0,1.7,27.4,383.0,547.41,422.3
2018,6,18,7,45,634.0,114.0,1.8,28.2,431.5,600.56,459.19
2018,6,18,8,0,661.0,120.0,1.9,29.0,480.0,654.02,495.24
2018,6,18,8,15,691.5,122.5,1.9,29.5,529.5,706.29,528.78
2018,6,18,8,30,722.0,125.0,1.9,30.0,579.0,758.38,561.11
2018,6,18,8,45,739.0,128.0,1.95,30.5,622.5,795.07,582.89
2018,6,18,9,0,756.0,131.0,2.0,31.0,666.0,833.85,605.9
2018,6,18,9,15,669.0,181.0,1.95,31.3,675.0,831.46,601.41
2018,6,18,9,30,582.0,231.0,1.9,31.6,684.0,815.06,586.95
2018,6,18,9,45,563.0,254.0,1.85,31.95,709.0,824.7,590.43
2018,6,18,10,0,544.0,277.0,1.8,32.3,734.0,836.38,594.84
2018,6,18,10,15,476.0,323.0,1.75,32.5,733.0,820.23,580.42
2018,6,18,10,30,408.0,369.0,1.7,32.7,732.0,799.3,563.32
2018,6,18,10,45,546.5,305.0,1.6,32.95,805.0,869.87,610.03
2018,6,18,11,0,685.0,241.0,1.5,33.2,878.0,941.11,654.41
2018,6,18,11,15,713.5,228.5,1.5,33.35,902.0,949.07,657.6
2018,6,18,11,30,742.0,216.0,1.5,33.5,926.0,953.55,659.45
2018,6,18,11,45,790.5,184.0,1.5,33.65,947.0,947.82,655.22
2018,6,18,12,0,839.0,152.0,1.5,33.8,968.0,935.01,646.86
2018,6,18,12,15,683.0,254.0,1.5,33.85,919.0,884.16,614.84
2018,6,18,12,30,527.0,356.0,1.5,33.9,870.0,817.29,568.77
2018,6,18,12,45,630.5,288.0,1.5,34.0,899.0,822.64,575.2
2018,6,18,13,0,734.0,220.0,1.5,34.1,928.0,823.08,577.51
2018,6,18,13,15,736.5,213.5,1.5,34.1,915.5,789.12,555.63
2018,6,18,13,30,739.0,207.0,1.5,34.1,903.0,752.89,532.27
2018,6,18,13,45,575.0,287.0,1.5,34.1,821.5,668.35,473.86
2018,6,18,14,0,411.0,367.0,1.5,34.1,740.0,595.19,422.51
2018,6,18,14,15,338.5,384.0,1.5,34.0,685.0,539.44,384.22
2018,6,18,14,30,266.0,401.0,1.5,33.9,630.0,488.49,348.71
2018,6,18,14,45,345.0,347.5,1.55,33.85,632.5,468.68,335.57
2018,6,18,15,0,424.0,294.0,1.6,33.8,635.0,437.81,313.31
2018,6,18,15,15,353.5,294.0,1.6,33.7,569.0,383.65,274.01
2018,6,18,15,30,283.0,294.0,1.6,33.6,503.0,333.15,237.48
2018,6,18,15,45,422.0,236.5,1.6,33.5,527.0,307.08,214.02
2018,6,18,16,0,561.0,179.0,1.6,33.4,551.0,269.24,179.38
2018,6,18,16,15,498.0,174.5,1.55,33.25,486.5,218.01,141.12
2018,6,18,16,30,435.0,170.0,1.5,33.1,422.0,172.8,109.7
2018,6,18,16,45,317.5,179.0,1.5,32.95,354.0,148.39,99.52
2018,6,18,17,0,200.0,188.0,1.5,32.8,286.0,137.64,106.59
2018,6,18,17,15,219.0,166.0,1.45,32.4,262.5,116.66,90.24
2018,6,18,17,30,238.0,144.0,1.4,32.0,239.0,103.65,80.13
2018,6,18,17,45,224.5,117.0,1.35,31.65,196.5,86.44,66.35
2018,6,18,18,0,211.0,90.0,1.3,31.3,154.0,68.36,51.6
2018,6,18,18,15,280.0,78.0,1.3,31.3,146.0,57.13,42.21
2018,6,18,18,30,349.0,66.0,1.3,31.3,138.0,49.68,35.78
2018,6,18,18,45,259.5,53.5,1.05,29.65,99.0,40.86,28.24
2018,6,18,19,0,170.0,41.0,0.8,28.0,60.0,31.78,20.0
2018,6,18,19,15,96.0,25.5,0.85,27.65,35.0,20.59,4.61
2018,6,18,19,30,22.0,10.0,0.9,27.3,10.0,9.1,0.0
2018,6,18,19,45,11.0,5.0,0.9,26.95,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.6,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.7,2.0,0.0,0.0
2018,6,19,5,15,85.5,14.5,1.35,23.15,20.5,29.16,0.0
2018,6,19,5,30,162.0,27.0,1.5,23.6,39.0,78.64,38.26
2018,6,19,5,45,254.5,39.5,1.65,24.05,74.5,132.81,92.55
2018,6,19,6,0,347.0,52.0,1.8,24.5,110.0,194.53,144.55
2018,6,19,6,15,415.0,61.5,1.8,25.1,154.0,256.22,196.45
2018,6,19,6,30,483.0,71.0,1.8,25.7,198.0,322.72,251.06
2018,6,19,6,45,532.0,78.0,1.75,26.3,246.0,382.95,299.22
2018,6,19,7,0,581.0,85.0,1.7,26.9,294.0,447.02,348.45
2018,6,19,7,15,616.5,91.0,1.95,27.65,343.0,505.02,392.14
2018,6,19,7,30,652.0,97.0,2.2,28.4,392.0,564.75,435.78
2018,6,19,7,45,678.0,102.0,2.45,29.2,441.0,617.91,473.32
2018,6,19,8,0,704.0,107.0,2.7,30.0,490.0,671.22,509.55
2018,6,19,8,15,724.5,110.5,2.65,30.35,536.5,718.24,539.45
2018,6,19,8,30,745.0,114.0,2.6,30.7,583.0,761.28,566.01
2018,6,19,8,45,761.0,117.5,2.6,31.1,627.0,802.2,590.85
2018,6,19,9,0,777.0,121.0,2.6,31.5,671.0,841.27,614.09
2018,6,19,9,15,788.0,125.0,2.55,31.8,710.5,874.23,632.9
2018,6,19,9,30,799.0,129.0,2.5,32.1,750.0,904.62,649.86
2018,6,19,9,45,806.0,132.5,2.45,32.4,784.0,927.88,662.09
2018,6,19,10,0,813.0,136.0,2.4,32.7,818.0,948.06,672.36
2018,6,19,10,15,819.5,138.0,2.35,32.95,846.5,962.96,679.42
2018,6,19,10,30,826.0,140.0,2.3,33.2,875.0,963.55,677.62
2018,6,19,10,45,831.0,141.5,2.3,33.4,897.5,969.62,680.11
2018,6,19,11,0,836.0,143.0,2.3,33.6,920.0,972.28,680.53
2018,6,19,11,15,838.5,144.5,2.3,33.75,935.5,969.05,677.56
2018,6,19,11,30,841.0,146.0,2.3,33.9,951.0,962.41,672.65
2018,6,19,11,45,808.0,164.5,2.35,34.05,944.0,945.94,662.2
2018,6,19,12,0,775.0,183.0,2.4,34.2,937.0,915.45,643.07
2018,6,19,12,15,716.0,219.5,2.45,34.3,917.0,882.22,622.35
2018,6,19,12,30,657.0,256.0,2.5,34.4,897.0,841.13,595.26
2018,6,19,12,45,690.0,235.5,2.5,34.45,905.0,827.42,587.21
2018,6,19,13,0,723.0,215.0,2.5,34.5,913.0,809.78,576.23
2018,6,19,13,15,744.0,202.0,2.55,34.45,911.5,781.78,558.65
2018,6,19,13,30,765.0,189.0,2.6,34.4,910.0,755.04,541.46
2018,6,19,13,45,705.0,213.5,2.6,34.4,867.0,700.01,503.21
2018,6,19,14,0,645.0,238.0,2.6,34.4,824.0,645.02,464.67
2018,6,19,14,15,653.5,227.5,2.55,34.3,806.0,607.19,438.21
2018,6,19,14,30,662.0,217.0,2.5,34.2,788.0,567.26,409.49
2018,6,19,14,45,685.0,196.5,2.5,34.15,767.0,524.86,378.4
2018,6,19,15,0,708.0,176.0,2.5,34.1,746.0,479.17,343.82
2018,6,19,15,15,723.0,161.0,2.45,33.95,718.5,431.24,306.33
2018,6,19,15,30,738.0,146.0,2.4,33.8,691.0,385.37,268.95
2018,6,19,15,45,703.5,148.0,2.35,33.65,642.5,326.11,221.88
2018,6,19,16,0,669.0,150.0,2.3,33.5,594.0,274.51,180.36
2018,6,19,16,15,608.5,155.5,2.25,33.3,536.5,224.18,141.83
2018,6,19,16,30,548.0,161.0,2.2,33.1,479.0,181.7,112.06
2018,6,19,16,45,402.0,164.5,2.1,32.9,386.5,136.78,88.01
2018,6,19,17,0,256.0,168.0,2.0,32.7,294.0,117.48,90.56
2018,6,19,17,15,154.5,145.0,1.9,32.3,218.5,110.35,85.27
2018,6,19,17,30,53.0,122.0,1.8,31.9,143.0,99.16,76.56
2018,6,19,17,45,115.5,117.0,1.65,31.55,154.5,90.75,69.96
2018,6,19,18,0,178.0,112.0,1.5,31.2,166.0,83.1,63.83
2018,6,19,18,15,239.0,91.0,1.5,31.2,149.0,69.26,52.3
2018,6,19,18,30,300.0,70.0,1.5,31.2,132.0,52.49,38.13
2018,6,19,18,45,242.5,55.5,1.2,29.6,97.0,42.34,29.48
2018,6,19,19,0,185.0,41.0,0.9,28.0,62.0,31.8,20.04
2018,6,19,19,15,110.0,25.5,0.9,27.7,36.5,20.61,4.99
2018,6,19,19,30,35.0,10.0,0.9,27.4,11.0,9.1,0.0
2018,6,19,19,45,17.5,5.0,0.95,27.1,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,25.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.4,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.5,2.0,0.0,0.0
2018,6,20,5,15,63.0,15.0,1.2,22.9,19.5,25.37,0.0
2018,6,20,5,30,121.0,28.0,1.3,23.3,37.0,69.59,33.36
2018,6,20,5,45,209.0,42.0,1.4,23.65,71.0,121.88,85.18
2018,6,20,6,0,297.0,56.0,1.5,24.0,105.0,180.97,134.79
2018,6,20,6,15,367.5,66.0,1.55,24.7,148.0,238.09,182.75
2018,6,20,6,30,438.0,76.0,1.6,25.4,191.0,302.63,235.69
2018,6,20,6,45,491.0,83.5,1.7,26.1,238.5,366.98,287.11
2018,6,20,7,0,544.0,91.0,1.8,26.8,286.0,431.93,337.38
2018,6,20,7,15,582.5,97.0,1.85,27.4,335.0,490.11,380.92
2018,6,20,7,30,621.0,103.0,1.9,28.0,384.0,550.34,424.52
2018,6,20,7,45,651.0,107.0,2.0,28.65,432.5,603.94,462.11
2018,6,20,8,0,681.0,111.0,2.1,29.3,481.0,658.06,498.91
2018,6,20,8,15,703.5,115.0,2.0,29.7,528.0,706.4,529.1
2018,6,20,8,30,726.0,119.0,1.9,30.1,575.0,750.63,555.69
2018,6,20,8,45,744.5,121.5,1.85,30.5,619.0,792.04,580.17
2018,6,20,9,0,763.0,124.0,1.8,30.9,663.0,831.81,603.09
2018,6,20,9,15,717.5,154.0,1.8,31.2,684.5,845.84,609.69
2018,6,20,9,30,672.0,184.0,1.8,31.5,706.0,850.26,610.4
2018,6,20,9,45,734.0,162.5,1.8,31.75,757.5,890.79,634.56
2018,6,20,10,0,796.0,141.0,1.8,32.0,809.0,936.84,661.5
2018,6,20,10,15,804.0,142.5,1.8,32.2,837.5,952.5,669.29
2018,6,20,10,30,812.0,144.0,1.8,32.4,866.0,964.95,675.45
2018,6,20,10,45,542.0,274.5,1.85,32.6,762.0,837.56,592.01
2018,6,20,11,0,272.0,405.0,1.9,32.8,658.0,683.03,484.66
2018,6,20,11,15,217.0,426.5,1.9,32.95,630.5,632.93,450.51
2018,6,20,11,30,162.0,448.0,1.9,33.1,603.0,595.13,423.3
2018,6,20,11,45,116.5,370.5,1.95,33.2,482.5,470.47,338.39
2018,6,20,12,0,71.0,293.0,2.0,33.3,362.0,348.31,252.77
2018,6,20,12,15,254.5,309.0,2.0,33.35,557.0,534.28,387.72
2018,6,20,12,30,438.0,325.0,2.0,33.4,752.0,710.11,507.29
2018,6,20,12,45,394.5,360.0,2.05,33.4,743.0,685.84,488.59
2018,6,20,13,0,351.0,395.0,2.1,33.4,734.0,657.81,468.96
2018,6,20,13,15,298.5,422.0,2.1,33.35,707.5,621.61,443.54
2018,6,20,13,30,246.0,449.0,2.1,33.3,681.0,587.21,419.27
2018,6,20,13,45,195.0,376.5,2.1,33.25,558.0,472.68,341.14
2018,6,20,14,0,144.0,304.0,2.1,33.2,435.0,364.29,265.37
2018,6,20,14,15,99.0,248.5,2.05,33.05,337.5,279.41,204.42
2018,6,20,14,30,54.0,193.0,2.0,32.9,240.0,199.41,145.67
2018,6,20,14,45,311.0,197.0,1.95,32.8,449.5,329.32,242.15
2018,6,20,15,0,568.0,201.0,1.9,32.7,659.0,433.13,313.37
2018,6,20,15,15,597.5,193.0,1.85,32.5,654.0,404.24,289.02
2018,6,20,15,30,627.0,185.0,1.8,32.3,649.0,371.38,261.39
2018,6,20,15,45,639.5,169.0,1.75,32.15,617.5,323.15,221.95
2018,6,20,16,0,652.0,153.0,1.7,32.0,586.0,273.17,180.57
2018,6,20,16,15,635.5,146.5,1.65,31.8,543.0,223.13,140.57
2018,6,20,16,30,619.0,140.0,1.6,31.6,500.0,174.85,104.41
2018,6,20,16,45,473.0,159.0,1.5,31.45,419.5,138.52,87.37
2018,6,20,17,0,327.0,178.0,1.4,31.3,339.0,124.7,96.82
2018,6,20,17,15,334.5,154.0,1.3,30.95,303.0,110.04,85.39
2018,6,20,17,30,342.0,130.0,1.2,30.6,267.0,89.12,68.65
2018,6,20,17,45,297.0,117.5,1.15,30.25,224.5,87.22,67.39
2018,6,20,18,0,252.0,105.0,1.1,29.9,182.0,78.82,60.61
2018,6,20,18,15,203.0,89.0,1.1,29.9,143.5,67.72,51.31
2018,6,20,18,30,154.0,73.0,1.1,29.9,105.0,56.29,41.51
2018,6,20,18,45,105.0,55.5,0.9,28.85,74.5,44.98,31.78
2018,6,20,19,0,56.0,38.0,0.7,27.8,44.0,31.3,19.69
2018,6,20,19,15,30.5,23.0,0.7,27.55,26.0,19.28,4.6
2018,6,20,19,30,5.0,8.0,0.7,27.3,8.0,7.28,0.0
2018,6,20,19,45,2.5,4.0,0.7,27.0,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.35,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.4,2.0,0.0,0.0
2018,6,21,5,15,34.5,12.0,0.95,22.6,14.0,17.31,0.0
2018,6,21,5,30,63.0,22.0,1.1,22.8,26.0,43.1,18.59
2018,6,21,5,45,64.5,34.5,1.25,23.05,42.0,57.44,38.38
2018,6,21,6,0,66.0,47.0,1.4,23.3,58.0,74.16,53.71
2018,6,21,6,15,139.0,65.5,1.45,23.65,98.5,134.27,103.05
2018,6,21,6,30,212.0,84.0,1.5,24.0,139.0,196.3,154.01
2018,6,21,6,45,332.0,93.5,1.55,24.4,202.0,290.18,229.42
2018,6,21,7,0,452.0,103.0,1.6,24.8,265.0,386.71,305.05
2018,6,21,7,15,356.0,135.5,1.75,25.6,275.5,385.5,302.56
2018,6,21,7,30,260.0,168.0,1.9,26.4,286.0,361.78,282.6
2018,6,21,7,45,383.0,164.5,2.0,27.15,361.0,469.29,363.86
2018,6,21,8,0,506.0,161.0,2.1,27.9,436.0,574.07,439.91
2018,6,21,8,15,615.0,138.5,2.05,28.45,503.5,662.35,501.59
2018,6,21,8,30,724.0,116.0,2.0,29.0,571.0,745.35,555.67
2018,6,21,8,45,615.5,161.0,2.0,29.55,567.5,728.47,540.71
2018,6,21,9,0,507.0,206.0,2.0,30.1,564.0,690.5,510.52
2018,6,21,9,15,320.0,283.0,2.05,30.3,513.5,598.16,441.62
2018,6,21,9,30,133.0,360.0,2.1,30.5,463.0,495.52,364.05
2018,6,21,9,45,117.0,372.5,2.15,30.7,466.5,493.58,361.9
2018,6,21,10,0,101.0,385.0,2.2,30.9,470.0,475.23,347.86
2018,6,21,10,15,91.0,397.0,2.3,30.85,475.5,476.61,348.32
2018,6,21,10,30,81.0,409.0,2.4,30.8,481.0,477.31,348.25
2018,6,21,10,45,86.5,421.0,2.45,30.8,499.5,492.69,358.82
2018,6,21,11,0,92.0,433.0,2.5,30.8,518.0,507.48,368.9
2018,6,21,11,15,166.5,446.5,2.55,30.85,604.5,603.49,436.75
2018,6,21,11,30,241.0,460.0,2.6,30.9,691.0,694.61,499.16
2018,6,21,11,45,212.5,472.5,2.65,30.9,677.5,660.83,475.06
2018,6,21,12,0,184.0,485.0,2.7,30.9,664.0,637.63,458.68
2018,6,21,12,15,117.0,422.5,2.7,31.0,536.5,508.48,368.87
2018,6,21,12,30,50.0,360.0,2.7,31.1,409.0,375.68,274.24
2018,6,21,12,45,52.5,385.5,2.7,31.15,436.5,397.14,289.88
2018,6,21,13,0,55.0,411.0,2.7,31.2,464.0,417.51,304.11
2018,6,21,13,15,43.0,390.0,2.65,31.1,431.0,383.87,280.0
2018,6,21,13,30,31.0,369.0,2.6,31.0,398.0,351.45,256.85
2018,6,21,13,45,66.0,394.5,2.6,30.95,455.0,394.2,288.41
2018,6,21,14,0,101.0,420.0,2.6,30.9,512.0,432.78,316.26
2018,6,21,14,15,171.0,406.0,2.55,30.65,556.0,454.96,333.06
2018,6,21,14,30,241.0,392.0,2.5,30.4,600.0,467.68,342.59
2018,6,21,14,45,351.5,341.0,2.45,30.15,631.0,468.03,343.03
2018,6,21,15,0,462.0,290.0,2.4,29.9,662.0,454.06,331.92
2018,6,21,15,15,337.5,306.0,2.35,29.6,571.0,387.01,282.63
2018,6,21,15,30,213.0,322.0,2.3,29.3,480.0,334.88,245.08
2018,6,21,15,45,161.0,294.0,2.2,29.0,409.0,281.44,206.09
2018,6,21,16,0,109.0,266.0,2.1,28.7,338.0,234.47,172.18
2018,6,21,16,15,262.5,234.5,2.05,28.4,391.5,223.34,157.78
2018,6,21,16,30,416.0,203.0,2.0,28.1,445.0,194.43,129.55
2018,6,21,16,45,453.0,173.5,1.9,27.75,415.5,147.32,96.2
2018,6,21,17,0,490.0,144.0,1.8,27.4,386.0,96.58,75.29
2018,6,21,17,15,439.5,133.0,1.65,27.1,332.0,89.66,69.96
2018,6,21,17,30,389.0,122.0,1.5,26.8,278.0,83.94,65.49
2018,6,21,17,45,262.5,115.0,1.35,26.5,214.0,85.33,66.92
2018,6,21,18,0,136.0,108.0,1.2,26.2,150.0,84.07,66.02
2018,6,21,18,15,145.5,91.0,1.2,26.2,128.0,71.78,55.57
2018,6,21,18,30,155.0,74.0,1.2,26.2,106.0,56.99,42.8
2018,6,21,18,45,134.5,56.5,0.95,25.65,79.0,44.26,31.65
2018,6,21,19,0,114.0,39.0,0.7,25.1,52.0,31.13,19.85
2018,6,21,19,15,68.5,24.0,0.7,24.95,31.0,19.46,5.08
2018,6,21,19,30,23.0,9.0,0.7,24.8,10.0,8.19,0.0
2018,6,21,19,45,11.5,4.5,0.65,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,21.8,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,21.9,2.0,0.0,0.0
2018,6,22,5,15,86.0,13.5,1.65,22.2,19.0,28.14,0.0
2018,6,22,5,30,162.0,25.0,1.8,22.5,36.0,75.47,34.72
2018,6,22,5,45,261.5,37.0,1.9,22.8,72.0,131.27,91.4
2018,6,22,6,0,361.0,49.0,2.0,23.1,108.0,197.61,147.42
2018,6,22,6,15,413.5,57.5,1.9,23.45,148.0,250.38,193.06
2018,6,22,6,30,466.0,66.0,1.8,23.8,188.0,308.22,241.66
2018,6,22,6,45,411.5,80.0,1.75,24.1,204.5,315.86,249.86
2018,6,22,7,0,357.0,94.0,1.7,24.4,221.0,321.79,255.27
2018,6,22,7,15,228.0,112.5,1.55,24.9,198.5,268.05,212.14
2018,6,22,7,30,99.0,131.0,1.4,25.4,176.0,202.23,158.23
2018,6,22,7,45,166.0,147.5,1.3,25.9,233.0,282.33,220.97
2018,6,22,8,0,233.0,164.0,1.2,26.4,290.0,357.19,277.29
2018,6,22,8,15,424.0,153.0,1.25,26.85,409.0,519.23,397.89
2018,6,22,8,30,615.0,142.0,1.3,27.3,528.0,687.57,515.73
2018,6,22,8,45,656.5,141.5,1.35,27.8,581.0,742.0,548.95
2018,6,22,9,0,698.0,141.0,1.4,28.3,634.0,796.4,582.57
2018,6,22,9,15,739.5,135.5,1.5,28.6,685.0,840.6,609.95
2018,6,22,9,30,781.0,130.0,1.6,28.9,736.0,888.24,639.36
2018,6,22,9,45,808.0,125.0,1.75,29.2,778.0,921.07,659.57
2018,6,22,10,0,835.0,120.0,1.9,29.5,820.0,941.97,672.29
2018,6,22,10,15,840.5,123.0,2.0,29.7,849.0,957.22,681.29
2018,6,22,10,30,846.0,126.0,2.1,29.9,878.0,969.11,688.3
2018,6,22,10,45,849.5,128.5,2.15,30.15,900.5,975.09,691.02
2018,6,22,11,0,853.0,131.0,2.2,30.4,923.0,977.58,691.71
2018,6,22,11,15,855.5,132.0,2.3,30.55,938.5,974.12,689.58
2018,6,22,11,30,858.0,133.0,2.4,30.7,954.0,967.2,685.4
2018,6,22,11,45,859.0,134.0,2.5,30.85,962.5,955.43,678.22
2018,6,22,12,0,860.0,135.0,2.6,31.0,971.0,940.37,669.0
2018,6,22,12,15,855.5,138.5,2.65,31.05,971.5,919.33,655.86
2018,6,22,12,30,851.0,142.0,2.7,31.1,972.0,895.44,640.91
2018,6,22,12,45,821.0,157.5,2.75,31.15,954.5,865.66,622.11
2018,6,22,13,0,791.0,173.0,2.8,31.2,937.0,825.89,596.68
2018,6,22,13,15,779.5,176.5,2.85,31.25,921.0,789.27,573.16
2018,6,22,13,30,768.0,180.0,2.9,31.3,905.0,751.01,547.44
2018,6,22,13,45,781.5,167.5,2.95,31.35,891.5,715.64,523.36
2018,6,22,14,0,795.0,155.0,3.0,31.4,878.0,677.17,496.53
2018,6,22,14,15,727.0,175.5,3.0,31.35,821.5,612.14,449.67
2018,6,22,14,30,659.0,196.0,3.0,31.3,765.0,549.87,404.11
2018,6,22,14,45,709.5,171.0,3.0,31.25,762.0,518.81,380.48
2018,6,22,15,0,760.0,146.0,3.0,31.2,759.0,484.62,353.09
2018,6,22,15,15,723.0,150.5,3.0,31.15,711.0,428.56,309.13
2018,6,22,15,30,686.0,155.0,3.0,31.1,663.0,370.8,263.27
2018,6,22,15,45,568.5,189.0,2.95,31.0,593.0,317.81,222.23
2018,6,22,16,0,451.0,223.0,2.9,30.9,523.0,276.78,191.57
2018,6,22,16,15,508.5,190.5,2.85,30.75,505.5,233.32,154.49
2018,6,22,16,30,566.0,158.0,2.8,30.6,488.0,182.51,113.19
