Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,45,594.0,137.0,2.75,30.4,456.0,131.63,78.42
2018,6,22,17,0,622.0,116.0,2.7,30.2,424.0,77.87,59.12
2018,6,22,17,15,590.5,109.0,2.55,29.85,375.5,73.2,55.59
2018,6,22,17,30,559.0,102.0,2.4,29.5,327.0,70.73,53.82
2018,6,22,17,45,468.0,96.0,2.25,29.15,266.5,68.22,51.94
2018,6,22,18,0,377.0,90.0,2.1,28.8,206.0,64.87,49.28
2018,6,22,18,15,332.5,80.0,2.1,28.8,168.0,58.76,44.09
2018,6,22,18,30,288.0,70.0,2.1,28.8,130.0,52.4,38.49
2018,6,22,18,45,193.5,52.0,1.85,27.65,87.5,39.46,27.37
2018,6,22,19,0,99.0,34.0,1.6,26.5,45.0,27.41,16.69
2018,6,22,19,15,74.5,22.5,1.6,26.15,28.5,18.34,4.6
2018,6,22,19,30,50.0,11.0,1.6,25.8,12.0,10.01,0.0
2018,6,22,19,45,25.0,5.5,1.6,25.5,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.75,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.85,24.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,13.5,2.1,21.65,17.5,24.03,0.0
2018,6,23,5,30,121.0,25.0,2.4,22.0,33.0,65.32,29.16
2018,6,23,5,45,213.5,38.0,2.65,22.35,67.0,117.96,82.32
2018,6,23,6,0,306.0,51.0,2.9,22.7,101.0,177.65,132.95
2018,6,23,6,15,386.5,60.5,3.2,23.15,146.0,238.66,184.97
2018,6,23,6,30,467.0,70.0,3.5,23.6,191.0,312.59,246.79
2018,6,23,6,45,479.5,81.0,3.8,24.05,229.0,357.19,284.45
2018,6,23,7,0,492.0,92.0,4.1,24.5,267.0,402.08,321.03
2018,6,23,7,15,276.0,110.0,4.15,24.75,211.0,307.04,245.27
2018,6,23,7,30,60.0,128.0,4.2,25.0,155.0,163.39,127.87
2018,6,23,7,45,31.0,134.5,4.25,25.25,148.5,151.18,117.19
2018,6,23,8,0,2.0,141.0,4.3,25.5,142.0,129.51,98.63
2018,6,23,8,15,10.5,175.5,4.2,25.75,182.0,169.2,129.78
2018,6,23,8,30,19.0,210.0,4.1,26.0,222.0,209.64,160.95
2018,6,23,8,45,20.5,225.0,4.05,26.25,239.0,225.34,172.41
2018,6,23,9,0,22.0,240.0,4.0,26.5,256.0,241.06,183.83
2018,6,23,9,15,16.5,226.5,3.9,26.95,239.0,222.69,168.82
2018,6,23,9,30,11.0,213.0,3.8,27.4,222.0,204.46,154.08
2018,6,23,9,45,27.0,269.5,3.75,27.9,292.0,285.99,215.55
2018,6,23,10,0,43.0,326.0,3.7,28.4,362.0,358.17,268.37
2018,6,23,10,15,179.5,331.0,3.7,28.75,489.5,510.03,382.05
2018,6,23,10,30,316.0,336.0,3.7,29.1,617.0,662.29,491.03
2018,6,23,10,45,262.5,361.0,3.65,29.45,598.5,633.18,466.88
2018,6,23,11,0,209.0,386.0,3.6,29.8,580.0,602.2,442.45
2018,6,23,11,15,527.5,265.5,3.6,30.0,767.0,804.08,589.24
2018,6,23,11,30,846.0,145.0,3.6,30.2,954.0,967.05,697.29
2018,6,23,11,45,861.5,137.0,3.6,30.45,968.0,960.87,691.02
2018,6,23,12,0,877.0,129.0,3.6,30.7,982.0,951.14,683.86
2018,6,23,12,15,866.0,135.5,3.55,30.8,979.0,926.64,667.32
2018,6,23,12,30,855.0,142.0,3.5,30.9,976.0,899.41,649.15
2018,6,23,12,45,810.5,165.5,3.5,31.05,952.5,864.36,626.0
2018,6,23,13,0,766.0,189.0,3.5,31.2,929.0,819.72,596.41
2018,6,23,13,15,760.0,186.5,3.45,31.2,912.0,782.93,572.04
2018,6,23,13,30,754.0,184.0,3.4,31.2,895.0,744.33,545.27
2018,6,23,13,45,797.5,157.5,3.35,31.25,895.5,719.07,527.98
2018,6,23,14,0,841.0,131.0,3.3,31.3,896.0,686.76,505.24
2018,6,23,14,15,848.5,123.5,3.25,31.25,875.5,645.2,475.0
2018,6,23,14,30,856.0,116.0,3.2,31.2,855.0,600.94,442.07
2018,6,23,14,45,848.5,113.5,3.15,31.1,822.5,550.18,403.58
2018,6,23,15,0,841.0,111.0,3.1,31.0,790.0,498.48,363.32
2018,6,23,15,15,831.5,109.0,3.05,30.95,753.0,445.62,320.95
2018,6,23,15,30,822.0,107.0,3.0,30.9,716.0,392.46,277.2
2018,6,23,15,45,798.5,107.5,3.0,30.8,670.0,331.24,227.02
2018,6,23,16,0,775.0,108.0,3.0,30.7,624.0,276.77,181.51
2018,6,23,16,15,760.5,104.0,2.9,30.55,579.5,222.66,136.83
2018,6,23,16,30,746.0,100.0,2.8,30.4,535.0,169.9,96.18
2018,6,23,16,45,683.0,103.0,2.75,30.25,474.0,114.25,61.83
2018,6,23,17,0,620.0,106.0,2.7,30.1,413.0,71.34,53.77
2018,6,23,17,15,642.5,91.5,2.5,29.7,379.0,60.91,45.42
2018,6,23,17,30,665.0,77.0,2.3,29.3,345.0,52.87,38.93
2018,6,23,17,45,626.0,72.0,2.05,28.95,296.0,50.81,37.38
2018,6,23,18,0,587.0,67.0,1.8,28.6,247.0,48.66,35.68
2018,6,23,18,15,521.5,60.5,1.8,28.6,198.5,45.09,32.62
2018,6,23,18,30,456.0,54.0,1.8,28.6,150.0,41.42,29.33
2018,6,23,18,45,330.0,46.0,1.4,27.05,105.5,36.18,24.73
2018,6,23,19,0,204.0,38.0,1.0,25.5,61.0,29.44,18.46
2018,6,23,19,15,116.0,24.0,1.0,25.2,36.0,18.82,5.09
2018,6,23,19,30,28.0,10.0,1.0,24.9,11.0,9.1,0.0
2018,6,23,19,45,14.0,5.0,1.0,24.6,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,20.95,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.0,2.0,0.0,0.0
2018,6,24,5,15,67.5,14.0,1.7,21.45,18.5,25.08,0.0
2018,6,24,5,30,128.0,26.0,1.9,21.9,35.0,67.99,29.69
2018,6,24,5,45,229.0,39.0,2.05,22.4,70.5,123.67,86.19
2018,6,24,6,0,330.0,52.0,2.2,22.9,106.0,187.13,139.68
2018,6,24,6,15,387.5,62.5,2.3,23.55,147.0,241.13,186.08
2018,6,24,6,30,445.0,73.0,2.4,24.2,188.0,305.07,239.4
2018,6,24,6,45,400.0,88.0,2.55,24.85,208.5,318.54,252.02
2018,6,24,7,0,355.0,103.0,2.7,25.5,229.0,330.44,261.97
2018,6,24,7,15,348.0,118.5,2.8,26.05,258.0,361.07,285.66
2018,6,24,7,30,341.0,134.0,2.9,26.6,287.0,390.08,307.17
2018,6,24,7,45,522.0,119.0,3.05,27.15,385.5,524.13,409.63
2018,6,24,8,0,703.0,104.0,3.2,27.7,484.0,665.03,512.51
2018,6,24,8,15,712.0,111.5,3.25,28.15,527.0,707.69,539.64
2018,6,24,8,30,721.0,119.0,3.3,28.6,570.0,748.62,565.7
2018,6,24,8,45,753.5,116.5,3.4,29.05,619.0,793.12,594.08
2018,6,24,9,0,786.0,114.0,3.5,29.5,668.0,840.12,623.76
2018,6,24,9,15,799.0,116.0,3.55,29.85,708.0,873.14,643.61
2018,6,24,9,30,812.0,118.0,3.6,30.2,748.0,903.68,661.76
2018,6,24,9,45,822.5,119.5,3.6,30.55,783.0,919.23,669.64
2018,6,24,10,0,833.0,121.0,3.6,30.9,818.0,940.96,681.73
2018,6,24,10,15,830.5,128.0,3.6,31.1,844.0,952.55,687.56
2018,6,24,10,30,828.0,135.0,3.6,31.3,870.0,960.55,691.23
2018,6,24,10,45,833.0,136.5,3.55,31.45,893.0,966.94,693.8
2018,6,24,11,0,838.0,138.0,3.5,31.6,916.0,969.92,694.28
2018,6,24,11,15,851.5,133.0,3.45,31.7,935.5,971.55,694.16
2018,6,24,11,30,865.0,128.0,3.4,31.8,955.0,969.72,691.93
2018,6,24,11,45,830.5,147.5,3.35,31.85,948.0,941.2,672.83
2018,6,24,12,0,796.0,167.0,3.3,31.9,941.0,921.41,659.62
2018,6,24,12,15,799.0,166.0,3.3,32.05,944.0,903.48,647.64
2018,6,24,12,30,802.0,165.0,3.3,32.2,947.0,882.53,633.76
2018,6,24,12,45,745.5,195.0,3.3,32.35,918.5,835.17,602.55
2018,6,24,13,0,689.0,225.0,3.3,32.5,890.0,792.62,573.53
2018,6,24,13,15,755.0,185.0,3.3,32.65,905.0,778.13,564.99
2018,6,24,13,30,821.0,145.0,3.3,32.8,920.0,757.31,551.14
2018,6,24,13,45,842.5,131.5,3.3,32.95,912.0,726.79,530.27
2018,6,24,14,0,864.0,118.0,3.3,33.1,904.0,692.17,505.62
2018,6,24,14,15,818.0,133.0,3.3,33.1,859.5,634.3,463.85
2018,6,24,14,30,772.0,148.0,3.3,33.1,815.0,578.41,422.78
2018,6,24,14,45,767.0,145.0,3.25,33.15,786.0,531.47,387.23
2018,6,24,15,0,762.0,142.0,3.2,33.2,757.0,483.57,349.99
2018,6,24,15,15,599.5,175.0,3.15,33.1,644.5,393.02,282.64
2018,6,24,15,30,437.0,208.0,3.1,33.0,532.0,322.65,230.41
2018,6,24,15,45,437.5,205.5,3.05,32.9,513.5,291.57,204.7
2018,6,24,16,0,438.0,203.0,3.0,32.8,495.0,259.93,178.28
2018,6,24,16,15,501.5,172.0,2.85,32.6,483.0,219.83,143.59
2018,6,24,16,30,565.0,141.0,2.7,32.4,471.0,170.65,103.32
2018,6,24,16,45,610.0,121.5,2.6,32.2,449.0,122.55,69.99
2018,6,24,17,0,655.0,102.0,2.5,32.0,427.0,69.59,51.87
2018,6,24,17,15,583.0,100.5,2.25,31.6,366.0,66.84,49.93
2018,6,24,17,30,511.0,99.0,2.0,31.2,305.0,68.0,51.15
2018,6,24,17,45,527.0,86.0,1.8,30.8,272.5,60.85,45.43
2018,6,24,18,0,543.0,73.0,1.6,30.4,240.0,53.13,39.12
2018,6,24,18,15,432.0,68.0,1.6,30.4,185.5,50.86,37.18
2018,6,24,18,30,321.0,63.0,1.6,30.4,131.0,47.23,33.93
2018,6,24,18,45,173.0,48.0,1.25,28.85,83.5,38.24,26.23
2018,6,24,19,0,25.0,33.0,0.9,27.3,36.0,28.45,17.51
2018,6,24,19,15,22.5,21.0,0.9,27.0,22.5,17.82,4.58
2018,6,24,19,30,20.0,9.0,0.9,26.7,9.0,8.19,0.0
2018,6,24,19,45,10.0,4.5,0.9,26.35,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.8,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,21.8,2.0,0.0,0.0
2018,6,25,5,15,5.5,10.5,1.1,22.05,10.5,10.55,0.0
2018,6,25,5,30,6.0,19.0,1.2,22.3,19.0,19.26,4.79
2018,6,25,5,45,5.0,32.0,1.25,22.55,32.5,30.47,18.4
2018,6,25,6,0,4.0,45.0,1.3,22.8,46.0,42.29,28.85
2018,6,25,6,15,9.5,62.0,1.25,23.3,64.5,60.77,44.36
2018,6,25,6,30,15.0,79.0,1.2,23.8,83.0,79.73,60.11
2018,6,25,6,45,16.5,91.0,1.2,24.25,96.0,91.99,70.13
2018,6,25,7,0,18.0,103.0,1.2,24.7,109.0,104.45,80.07
2018,6,25,7,15,34.0,137.5,1.15,25.3,151.5,156.23,121.27
2018,6,25,7,30,50.0,172.0,1.1,25.9,194.0,204.25,158.35
2018,6,25,7,45,41.0,184.5,1.1,26.5,204.0,211.52,162.74
2018,6,25,8,0,32.0,197.0,1.1,27.1,214.0,218.03,166.55
2018,6,25,8,15,34.5,213.5,1.0,27.45,233.5,237.17,180.22
2018,6,25,8,30,37.0,230.0,0.9,27.8,253.0,256.37,193.65
2018,6,25,8,45,53.0,255.5,0.85,28.15,291.5,296.69,222.92
2018,6,25,9,0,69.0,281.0,0.8,28.5,330.0,337.69,251.94
2018,6,25,9,15,204.5,305.0,0.9,28.6,461.0,501.32,371.1
2018,6,25,9,30,340.0,329.0,1.0,28.7,592.0,671.03,487.41
2018,6,25,9,45,306.5,354.0,1.1,28.75,599.5,669.69,483.64
2018,6,25,10,0,273.0,379.0,1.2,28.8,607.0,665.55,479.75
2018,6,25,10,15,294.0,394.0,1.25,28.8,648.0,701.74,503.75
2018,6,25,10,30,315.0,409.0,1.3,28.8,689.0,736.63,526.32
2018,6,25,10,45,320.0,418.0,1.35,28.8,709.0,748.08,533.31
2018,6,25,11,0,325.0,427.0,1.4,28.8,729.0,757.8,539.45
2018,6,25,11,15,238.5,404.5,1.4,28.8,628.0,644.85,463.1
2018,6,25,11,30,152.0,382.0,1.4,28.8,527.0,521.25,378.3
2018,6,25,11,45,87.5,367.0,1.4,28.8,450.5,439.82,320.69
2018,6,25,12,0,23.0,352.0,1.4,28.8,374.0,340.68,248.88
2018,6,25,12,15,52.0,403.0,1.35,28.8,453.5,422.01,307.52
2018,6,25,12,30,81.0,454.0,1.3,28.8,533.0,491.13,355.29
2018,6,25,12,45,72.0,441.0,1.3,28.8,511.0,465.25,336.76
2018,6,25,13,0,63.0,428.0,1.3,28.8,489.0,439.91,319.17
2018,6,25,13,15,52.0,406.5,1.3,28.8,456.5,406.07,295.52
2018,6,25,13,30,41.0,385.0,1.3,28.8,424.0,373.38,272.54
2018,6,25,13,45,39.0,375.0,1.3,28.85,411.5,358.35,262.08
2018,6,25,14,0,37.0,365.0,1.3,28.9,399.0,343.55,251.66
2018,6,25,14,15,33.5,337.5,1.3,28.85,367.5,313.44,230.31
2018,6,25,14,30,30.0,310.0,1.3,28.8,336.0,284.16,209.43
2018,6,25,14,45,45.0,301.0,1.35,28.75,338.0,280.6,207.36
2018,6,25,15,0,60.0,292.0,1.4,28.7,340.0,275.47,203.82
2018,6,25,15,15,149.0,296.0,1.4,28.55,408.0,306.06,225.73
2018,6,25,15,30,238.0,300.0,1.4,28.4,476.0,323.09,236.08
2018,6,25,15,45,459.5,225.5,1.4,28.25,540.5,313.64,222.64
2018,6,25,16,0,681.0,151.0,1.4,28.1,605.0,281.98,189.1
2018,6,25,16,15,631.5,154.5,1.3,27.85,551.5,231.27,149.06
2018,6,25,16,30,582.0,158.0,1.2,27.6,498.0,186.21,116.1
2018,6,25,16,45,318.0,130.5,1.05,27.4,314.0,110.09,71.16
2018,6,25,17,0,54.0,103.0,0.9,27.2,130.0,81.62,62.89
2018,6,25,17,15,47.5,111.0,0.8,26.95,133.0,92.25,72.08
2018,6,25,17,30,41.0,119.0,0.7,26.7,136.0,97.1,76.4
2018,6,25,17,45,25.0,84.5,0.6,26.5,94.5,71.5,55.19
2018,6,25,18,0,9.0,50.0,0.5,26.3,53.0,44.17,32.21
2018,6,25,18,15,4.5,30.0,0.5,26.3,31.5,26.43,17.07
2018,6,25,18,30,0.0,10.0,0.5,26.3,10.0,8.78,1.87
2018,6,25,18,45,0.0,8.0,0.4,25.7,8.0,7.02,0.3
2018,6,25,19,0,0.0,6.0,0.3,25.1,6.0,5.26,0.0
2018,6,25,19,15,0.0,4.0,0.35,24.8,4.0,3.5,0.0
2018,6,25,19,30,0.0,2.0,0.4,24.5,2.0,1.82,0.0
2018,6,25,19,45,0.0,1.0,0.45,24.15,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.0,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,26,5,15,1.0,5.5,0.85,21.15,5.5,5.18,0.0
2018,6,26,5,30,1.0,10.0,1.0,21.3,10.0,9.02,0.0
2018,6,26,5,45,0.5,19.0,1.15,21.5,19.0,16.86,7.78
2018,6,26,6,0,0.0,28.0,1.3,21.7,28.0,24.66,14.63
2018,6,26,6,15,4.5,44.5,1.3,21.95,45.5,41.12,28.47
2018,6,26,6,30,9.0,61.0,1.3,22.2,63.0,58.68,43.2
2018,6,26,6,45,6.0,53.5,1.3,22.45,55.0,50.34,36.34
2018,6,26,7,0,3.0,46.0,1.3,22.7,47.0,42.28,29.59
2018,6,26,7,15,1.5,47.5,1.3,22.95,48.0,42.84,29.91
2018,6,26,7,30,0.0,49.0,1.3,23.2,49.0,43.26,30.08
2018,6,26,7,45,0.0,60.5,1.3,23.5,60.5,53.47,38.26
2018,6,26,8,0,0.0,72.0,1.3,23.8,72.0,63.71,46.34
2018,6,26,8,15,0.5,109.0,1.3,24.2,109.5,97.7,73.33
2018,6,26,8,30,1.0,146.0,1.3,24.6,147.0,132.74,100.57
2018,6,26,8,45,3.5,168.5,1.3,24.95,171.0,155.98,118.25
2018,6,26,9,0,6.0,191.0,1.3,25.3,195.0,179.38,135.83
2018,6,26,9,15,6.5,188.5,1.3,25.7,193.0,177.21,133.58
2018,6,26,9,30,7.0,186.0,1.3,26.1,191.0,175.16,131.54
2018,6,26,9,45,8.5,202.5,1.35,26.45,209.0,192.01,143.98
2018,6,26,10,0,10.0,219.0,1.4,26.8,227.0,208.85,156.25
2018,6,26,10,15,13.0,243.5,1.5,27.05,254.5,234.65,175.28
2018,6,26,10,30,16.0,268.0,1.6,27.3,282.0,260.4,194.07
2018,6,26,10,45,15.5,263.5,1.75,27.55,277.5,255.26,189.89
2018,6,26,11,0,15.0,259.0,1.9,27.8,273.0,250.12,185.85
2018,6,26,11,15,10.5,216.5,1.95,27.95,226.5,205.93,152.66
2018,6,26,11,30,6.0,174.0,2.0,28.1,180.0,162.35,119.71
2018,6,26,11,45,4.0,147.0,2.1,28.25,151.0,135.73,99.44
2018,6,26,12,0,2.0,120.0,2.2,28.4,122.0,109.32,79.19
2018,6,26,12,15,16.5,200.5,2.25,28.4,216.5,199.94,148.4
2018,6,26,12,30,31.0,281.0,2.3,28.4,311.0,285.83,212.22
2018,6,26,12,45,32.5,291.5,2.3,28.4,323.0,294.11,218.0
2018,6,26,13,0,34.0,302.0,2.3,28.4,335.0,301.9,223.7
2018,6,26,13,15,18.5,216.0,2.3,28.25,234.0,209.27,155.06
2018,6,26,13,30,3.0,130.0,2.3,28.1,133.0,117.96,85.94
2018,6,26,13,45,6.0,151.0,2.3,27.95,156.5,138.41,101.9
2018,6,26,14,0,9.0,172.0,2.3,27.8,180.0,158.39,117.3
2018,6,26,14,15,15.5,200.0,2.2,27.45,213.5,185.51,138.19
2018,6,26,14,30,22.0,228.0,2.1,27.1,247.0,211.13,157.81
2018,6,26,14,45,11.5,182.0,2.0,26.75,192.0,166.02,123.74
2018,6,26,15,0,1.0,136.0,1.9,26.4,137.0,120.48,89.07
2018,6,26,15,15,4.0,156.0,1.9,26.1,159.0,138.59,103.44
2018,6,26,15,30,7.0,176.0,1.9,25.8,181.0,155.86,117.05
2018,6,26,15,45,12.5,197.5,1.95,25.5,206.0,174.06,131.32
2018,6,26,16,0,18.0,219.0,2.0,25.2,231.0,190.48,144.19
2018,6,26,16,15,9.0,143.5,2.1,25.0,149.5,126.3,94.9
2018,6,26,16,30,0.0,68.0,2.2,24.8,68.0,60.18,43.08
2018,6,26,16,45,0.5,68.5,2.35,24.55,68.5,60.64,43.69
2018,6,26,17,0,1.0,69.0,2.5,24.3,69.0,61.04,46.43
2018,6,26,17,15,23.0,80.0,2.5,24.0,89.0,68.74,53.22
2018,6,26,17,30,45.0,91.0,2.5,23.7,109.0,77.04,60.53
2018,6,26,17,45,61.5,64.0,2.5,23.4,85.0,52.98,40.16
2018,6,26,18,0,78.0,37.0,2.5,23.1,61.0,29.23,19.76
2018,6,26,18,15,39.0,23.0,2.5,23.1,35.0,18.52,10.45
2018,6,26,18,30,0.0,9.0,2.5,23.1,9.0,7.9,1.18
2018,6,26,18,45,0.0,7.0,2.3,22.5,7.0,6.14,0.0
2018,6,26,19,0,0.0,5.0,2.1,21.9,5.0,4.38,0.0
2018,6,26,19,15,0.0,3.5,2.05,21.7,3.5,3.07,0.0
2018,6,26,19,30,0.0,2.0,2.0,21.5,2.0,1.82,0.0
2018,6,26,19,45,0.0,1.0,2.0,21.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.8,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,19.95,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.0,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.5,0.6,20.25,4.5,4.63,0.0
2018,6,27,5,30,3.0,8.0,0.8,20.5,8.0,7.87,0.0
2018,6,27,5,45,60.0,29.5,1.0,20.75,39.0,49.93,32.64
2018,6,27,6,0,117.0,51.0,1.2,21.0,70.0,102.85,76.47
2018,6,27,6,15,84.0,50.0,1.25,21.45,66.0,86.84,65.54
2018,6,27,6,30,51.0,49.0,1.3,21.9,62.0,74.08,56.01
2018,6,27,6,45,25.5,55.5,1.3,22.3,62.0,64.43,48.18
2018,6,27,7,0,0.0,62.0,1.3,22.7,62.0,54.77,39.84
2018,6,27,7,15,0.0,77.5,1.3,23.1,77.5,68.68,51.07
2018,6,27,7,30,0.0,93.0,1.3,23.5,93.0,83.0,62.41
2018,6,27,7,45,1.0,104.5,1.25,23.85,105.0,94.26,71.17
2018,6,27,8,0,2.0,116.0,1.2,24.2,117.0,105.61,79.89
2018,6,27,8,15,4.5,140.0,1.25,24.5,142.5,130.13,98.99
2018,6,27,8,30,7.0,164.0,1.3,24.8,168.0,154.9,117.98
2018,6,27,8,45,18.0,198.5,1.35,25.1,210.5,197.32,150.61
2018,6,27,9,0,29.0,233.0,1.4,25.4,253.0,252.0,191.86
2018,6,27,9,15,18.0,209.0,1.5,25.75,221.5,207.26,156.84
2018,6,27,9,30,7.0,185.0,1.6,26.1,190.0,174.23,130.91
2018,6,27,9,45,30.0,258.0,1.7,26.4,282.5,277.28,209.18
2018,6,27,10,0,53.0,331.0,1.8,26.7,375.0,373.15,279.27
2018,6,27,10,15,94.5,377.0,1.9,26.9,459.5,459.68,341.69
2018,6,27,10,30,136.0,423.0,2.0,27.1,544.0,560.99,412.7
2018,6,27,10,45,96.5,409.5,2.05,27.3,496.5,491.26,361.76
2018,6,27,11,0,57.0,396.0,2.1,27.5,449.0,436.35,321.58
2018,6,27,11,15,57.0,412.5,2.15,27.6,466.0,450.13,331.25
2018,6,27,11,30,57.0,429.0,2.2,27.7,483.0,463.27,340.11
2018,6,27,11,45,104.5,441.0,2.2,27.8,542.0,528.02,386.54
2018,6,27,12,0,152.0,453.0,2.2,27.9,601.0,578.06,421.78
2018,6,27,12,15,221.5,457.0,2.2,27.85,673.0,637.81,464.1
2018,6,27,12,30,291.0,461.0,2.2,27.8,745.0,699.5,506.77
2018,6,27,12,45,350.0,434.0,2.15,27.8,773.5,711.33,515.44
2018,6,27,13,0,409.0,407.0,2.1,27.8,802.0,722.26,523.62
2018,6,27,13,15,418.5,400.0,2.05,27.75,799.5,702.62,510.17
2018,6,27,13,30,428.0,393.0,2.0,27.7,797.0,681.18,495.59
2018,6,27,13,45,338.5,403.0,1.9,27.6,718.5,600.45,438.63
2018,6,27,14,0,249.0,413.0,1.8,27.5,640.0,527.11,386.41
2018,6,27,14,15,258.5,382.5,1.8,27.55,612.0,490.56,361.25
2018,6,27,14,30,268.0,352.0,1.8,27.6,584.0,453.29,334.82
2018,6,27,14,45,163.5,330.0,1.8,27.6,470.0,364.92,270.46
2018,6,27,15,0,59.0,308.0,1.8,27.6,356.0,287.86,214.01
2018,6,27,15,15,43.5,256.5,1.9,27.55,291.0,234.64,175.0
2018,6,27,15,30,28.0,205.0,2.0,27.5,226.0,183.68,137.0
2018,6,27,15,45,57.0,199.5,2.05,27.45,238.5,185.11,137.66
2018,6,27,16,0,86.0,194.0,2.1,27.4,251.0,177.98,131.15
2018,6,27,16,15,123.0,217.5,2.1,27.3,293.0,193.68,141.58
2018,6,27,16,30,160.0,241.0,2.1,27.2,335.0,202.26,146.78
2018,6,27,16,45,147.5,221.0,2.15,27.1,301.5,173.41,126.7
2018,6,27,17,0,135.0,201.0,2.2,27.0,268.0,146.32,116.38
2018,6,27,17,15,208.5,173.5,2.0,26.75,264.0,121.13,96.15
2018,6,27,17,30,282.0,146.0,1.8,26.5,260.0,105.18,83.31
2018,6,27,17,45,199.0,120.0,1.65,26.2,195.0,88.22,69.41
2018,6,27,18,0,116.0,94.0,1.5,25.9,130.0,74.7,58.2
2018,6,27,18,15,83.0,80.0,1.5,25.9,103.5,64.12,49.19
2018,6,27,18,30,50.0,66.0,1.5,25.9,77.0,55.17,41.35
2018,6,27,18,45,33.5,48.5,1.25,25.0,55.0,41.18,29.19
2018,6,27,19,0,17.0,31.0,1.0,24.1,33.0,26.95,16.59
2018,6,27,19,15,11.5,19.0,1.1,23.95,20.0,16.74,4.31
2018,6,27,19,30,6.0,7.0,1.2,23.8,7.0,6.37,0.0
2018,6,27,19,45,3.0,3.5,1.25,23.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,20.95,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.0,2.0,0.0,0.0
2018,6,28,5,15,60.0,12.0,1.85,21.3,15.5,21.7,0.0
2018,6,28,5,30,111.0,22.0,2.0,21.6,29.0,58.13,20.49
2018,6,28,5,45,116.5,36.0,2.15,21.9,49.0,79.93,54.48
2018,6,28,6,0,122.0,50.0,2.3,22.2,69.0,103.36,76.42
2018,6,28,6,15,220.0,64.0,2.35,22.6,114.0,165.15,127.61
2018,6,28,6,30,318.0,78.0,2.4,23.0,159.0,246.87,194.92
2018,6,28,6,45,297.5,97.5,2.45,23.4,186.5,275.34,219.03
2018,6,28,7,0,277.0,117.0,2.5,23.8,214.0,290.12,231.35
2018,6,28,7,15,370.5,126.0,2.55,24.45,278.0,382.58,303.97
2018,6,28,7,30,464.0,135.0,2.6,25.1,342.0,472.24,372.16
2018,6,28,7,45,523.0,135.5,2.65,25.7,395.5,535.21,418.48
2018,6,28,8,0,582.0,136.0,2.7,26.3,449.0,608.92,471.29
2018,6,28,8,15,505.5,170.5,2.65,26.8,460.5,602.02,462.42
2018,6,28,8,30,429.0,205.0,2.6,27.3,472.0,594.24,453.03
2018,6,28,8,45,354.0,252.5,2.6,27.85,484.0,579.5,438.65
2018,6,28,9,0,279.0,300.0,2.6,28.4,496.0,573.43,430.1
2018,6,28,9,15,356.5,297.5,2.55,28.7,563.0,646.85,481.85
2018,6,28,9,30,434.0,295.0,2.5,29.0,630.0,737.54,543.17
2018,6,28,9,45,382.0,334.0,2.45,29.35,639.0,720.58,527.55
2018,6,28,10,0,330.0,373.0,2.4,29.7,648.0,714.6,519.93
2018,6,28,10,15,440.0,332.0,2.35,29.85,713.0,794.48,574.85
2018,6,28,10,30,550.0,291.0,2.3,30.0,778.0,861.45,619.59
2018,6,28,10,45,585.5,279.5,2.25,30.15,810.5,886.22,634.38
2018,6,28,11,0,621.0,268.0,2.2,30.3,843.0,906.09,646.31
2018,6,28,11,15,528.0,332.5,2.15,30.4,827.5,869.55,618.5
2018,6,28,11,30,435.0,397.0,2.1,30.5,812.0,832.02,590.51
2018,6,28,11,45,419.0,409.0,2.1,30.55,812.0,816.84,580.05
2018,6,28,12,0,403.0,421.0,2.1,30.6,812.0,792.6,563.68
2018,6,28,12,15,521.0,352.0,2.05,30.6,859.0,830.33,591.03
2018,6,28,12,30,639.0,283.0,2.0,30.6,906.0,852.96,607.86
2018,6,28,12,45,607.5,299.0,1.95,30.6,888.5,816.38,582.56
2018,6,28,13,0,576.0,315.0,1.9,30.6,871.0,781.6,558.77
2018,6,28,13,15,517.0,341.0,1.9,30.55,835.0,731.38,524.59
2018,6,28,13,30,458.0,367.0,1.9,30.5,799.0,682.72,491.17
2018,6,28,13,45,567.0,298.5,1.85,30.5,822.0,678.88,490.6
2018,6,28,14,0,676.0,230.0,1.8,30.5,845.0,664.1,481.68
2018,6,28,14,15,740.0,186.5,1.75,30.45,841.5,633.06,460.32
2018,6,28,14,30,804.0,143.0,1.7,30.4,838.0,595.47,433.58
2018,6,28,14,45,639.0,215.5,1.65,30.3,754.5,520.97,378.61
2018,6,28,15,0,474.0,288.0,1.6,30.2,671.0,461.49,334.49
2018,6,28,15,15,383.5,309.0,1.55,30.15,609.0,411.42,297.47
2018,6,28,15,30,293.0,330.0,1.5,30.1,547.0,366.29,264.42
2018,6,28,15,45,237.0,308.0,1.4,30.0,477.0,310.19,223.48
2018,6,28,16,0,181.0,286.0,1.3,29.9,407.0,267.74,192.91
2018,6,28,16,15,258.5,259.0,1.25,29.8,418.0,241.19,169.73
2018,6,28,16,30,336.0,232.0,1.2,29.7,429.0,212.85,145.33
2018,6,28,16,45,332.5,210.0,1.15,29.65,390.5,172.72,118.07
2018,6,28,17,0,329.0,188.0,1.1,29.6,352.0,133.46,104.4
2018,6,28,17,15,232.5,175.5,1.0,29.35,285.0,122.55,96.07
2018,6,28,17,30,136.0,163.0,0.9,29.1,218.0,120.62,94.91
2018,6,28,17,45,100.5,139.5,0.85,28.85,177.0,104.99,82.39
2018,6,28,18,0,65.0,116.0,0.8,28.6,136.0,92.26,72.07
2018,6,28,18,15,35.5,93.0,0.8,28.6,103.5,75.2,57.82
2018,6,28,18,30,6.0,70.0,0.8,28.6,71.0,59.1,44.12
2018,6,28,18,45,3.0,52.0,0.75,27.7,52.5,44.32,31.44
2018,6,28,19,0,0.0,34.0,0.7,26.8,34.0,29.44,18.39
2018,6,28,19,15,5.5,21.0,0.75,26.55,21.0,18.35,5.19
2018,6,28,19,30,11.0,8.0,0.8,26.3,8.0,7.28,0.0
2018,6,28,19,45,5.5,4.0,0.8,26.0,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.15,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.1,2.0,0.0,0.0
2018,6,29,5,15,105.0,12.5,2.2,20.55,19.0,30.16,0.0
2018,6,29,5,30,199.0,23.0,2.3,21.0,36.0,80.65,27.77
2018,6,29,5,45,301.5,33.5,2.4,21.4,72.0,139.59,96.28
2018,6,29,6,0,404.0,44.0,2.5,21.8,108.0,205.53,153.18
2018,6,29,6,15,474.0,51.5,2.5,22.5,152.5,266.35,205.68
2018,6,29,6,30,544.0,59.0,2.5,23.2,197.0,334.17,262.65
2018,6,29,6,45,567.0,68.5,2.5,23.95,241.0,386.63,305.96
2018,6,29,7,0,590.0,78.0,2.5,24.7,285.0,440.35,348.4
2018,6,29,7,15,545.5,102.5,2.55,25.45,317.5,470.0,370.32
2018,6,29,7,30,501.0,127.0,2.6,26.2,350.0,487.69,382.21
2018,6,29,7,45,565.0,126.5,2.65,26.95,406.5,561.5,436.16
2018,6,29,8,0,629.0,126.0,2.7,27.7,463.0,633.09,486.69
2018,6,29,8,15,634.0,138.5,2.55,28.2,505.5,675.39,513.69
2018,6,29,8,30,639.0,151.0,2.4,28.7,548.0,715.83,538.62
2018,6,29,8,45,720.5,131.5,2.25,29.25,611.0,784.35,581.51
2018,6,29,9,0,802.0,112.0,2.1,29.8,674.0,851.34,621.59
2018,6,29,9,15,827.0,109.0,1.9,30.2,719.0,881.87,636.56
2018,6,29,9,30,852.0,106.0,1.7,30.6,764.0,918.78,655.34
2018,6,29,9,45,858.0,110.0,1.55,31.0,799.0,942.91,665.96
2018,6,29,10,0,864.0,114.0,1.4,31.4,834.0,963.8,674.37
2018,6,29,10,15,870.0,115.0,1.3,31.7,863.0,978.2,679.62
2018,6,29,10,30,876.0,116.0,1.2,32.0,892.0,989.21,682.8
2018,6,29,10,45,755.0,190.0,1.1,32.3,871.5,956.3,659.56
2018,6,29,11,0,634.0,264.0,1.0,32.6,851.0,915.31,631.11
2018,6,29,11,15,595.0,295.5,1.0,32.8,854.5,900.1,620.03
2018,6,29,11,30,556.0,327.0,1.0,33.0,858.0,882.61,607.31
2018,6,29,11,45,459.0,382.5,1.05,33.2,823.5,830.75,572.72
2018,6,29,12,0,362.0,438.0,1.1,33.4,789.0,770.66,533.03
2018,6,29,12,15,340.5,447.0,1.15,33.5,778.0,746.09,517.7
2018,6,29,12,30,319.0,456.0,1.2,33.6,767.0,720.63,501.32
2018,6,29,12,45,306.5,449.0,1.3,33.7,746.5,687.94,481.03
2018,6,29,13,0,294.0,442.0,1.4,33.8,726.0,655.01,460.29
2018,6,29,13,15,229.0,451.0,1.45,33.8,670.5,591.57,417.74
2018,6,29,13,30,164.0,460.0,1.5,33.8,615.0,535.36,379.49
2018,6,29,13,45,191.0,446.0,1.55,33.8,622.5,530.59,377.46
2018,6,29,14,0,218.0,432.0,1.6,33.8,630.0,523.35,373.19
2018,6,29,14,15,295.5,395.0,1.65,33.7,655.5,524.87,375.58
2018,6,29,14,30,373.0,358.0,1.7,33.6,681.0,520.32,373.06
2018,6,29,14,45,397.5,336.5,1.75,33.5,668.5,489.36,351.29
2018,6,29,15,0,422.0,315.0,1.8,33.4,656.0,457.65,328.29
2018,6,29,15,15,460.0,282.5,1.9,33.25,638.0,420.51,300.65
2018,6,29,15,30,498.0,250.0,2.0,33.1,620.0,379.15,268.62
2018,6,29,15,45,482.0,239.5,2.05,32.9,580.0,332.8,232.69
2018,6,29,16,0,466.0,229.0,2.1,32.7,540.0,287.99,197.56
2018,6,29,16,15,459.0,211.0,2.1,32.45,499.0,241.33,161.06
2018,6,29,16,30,452.0,193.0,2.1,32.2,458.0,195.63,126.71
2018,6,29,16,45,487.5,168.5,2.1,31.95,431.0,149.92,94.65
2018,6,29,17,0,523.0,144.0,2.1,31.7,404.0,100.56,77.18
2018,6,29,17,15,539.0,126.5,2.0,31.25,369.0,86.0,65.74
2018,6,29,17,30,555.0,109.0,1.9,30.8,334.0,75.99,57.83
2018,6,29,17,45,509.0,101.5,1.8,30.35,285.5,72.24,54.99
2018,6,29,18,0,463.0,94.0,1.7,29.9,237.0,68.14,51.76
2018,6,29,18,15,404.0,83.0,1.7,29.9,191.0,61.24,45.94
2018,6,29,18,30,345.0,72.0,1.7,29.9,145.0,54.06,39.71
2018,6,29,18,45,265.5,58.0,1.4,28.35,105.5,44.25,31.29
2018,6,29,19,0,186.0,44.0,1.1,26.8,66.0,34.1,22.16
2018,6,29,19,15,109.0,27.5,1.1,26.5,39.0,22.14,7.44
2018,6,29,19,30,32.0,11.0,1.1,26.2,12.0,10.01,0.0
2018,6,29,19,45,16.0,5.5,1.15,25.85,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,21.85,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,21.9,1.0,0.0,0.0
2018,6,30,5,15,22.5,11.0,1.25,22.2,12.5,14.01,0.0
2018,6,30,5,30,43.0,21.0,1.4,22.5,24.0,33.24,7.88
2018,6,30,5,45,71.0,38.0,1.5,22.85,47.5,64.26,42.96
2018,6,30,6,0,99.0,55.0,1.6,23.2,71.0,95.72,70.21
2018,6,30,6,15,160.0,72.0,1.5,23.8,108.0,150.24,115.22
2018,6,30,6,30,221.0,89.0,1.4,24.4,145.0,205.46,160.58
2018,6,30,6,45,314.0,99.5,1.3,25.0,198.5,285.79,224.7
2018,6,30,7,0,407.0,110.0,1.2,25.6,252.0,366.64,287.34
2018,6,30,7,15,476.5,115.5,1.1,26.35,307.5,435.87,338.84
2018,6,30,7,30,546.0,121.0,1.0,27.1,363.0,516.61,396.44
2018,6,30,7,45,559.5,132.0,0.95,27.85,406.5,563.23,427.22
2018,6,30,8,0,573.0,143.0,0.9,28.6,450.0,609.25,456.64
2018,6,30,8,15,636.0,137.5,0.85,29.05,508.0,675.73,500.37
2018,6,30,8,30,699.0,132.0,0.8,29.5,566.0,744.17,542.43
2018,6,30,8,45,712.0,137.5,0.75,30.0,608.5,783.78,564.04
2018,6,30,9,0,725.0,143.0,0.7,30.5,651.0,821.56,584.28
2018,6,30,9,15,668.5,179.0,0.7,30.85,669.0,827.32,585.22
2018,6,30,9,30,612.0,215.0,0.7,31.2,687.0,826.05,581.73
2018,6,30,9,45,525.5,269.5,0.75,31.5,688.5,804.98,565.18
2018,6,30,10,0,439.0,324.0,0.8,31.8,690.0,783.25,548.28
2018,6,30,10,15,403.5,353.5,0.8,32.1,699.5,780.63,544.21
2018,6,30,10,30,368.0,383.0,0.8,32.4,709.0,762.81,530.7
2018,6,30,10,45,325.5,412.5,0.85,32.7,706.5,748.87,520.11
2018,6,30,11,0,283.0,442.0,0.9,33.0,704.0,732.63,508.04
2018,6,30,11,15,312.0,440.5,0.9,33.2,734.0,753.73,521.36
2018,6,30,11,30,341.0,439.0,0.9,33.4,764.0,772.87,532.96
2018,6,30,11,45,365.5,432.5,0.9,33.6,784.5,780.54,537.4
2018,6,30,12,0,390.0,426.0,0.9,33.8,805.0,785.87,540.52
2018,6,30,12,15,390.0,429.5,0.9,33.95,809.0,775.53,533.41
2018,6,30,12,30,390.0,433.0,0.9,34.1,813.0,763.36,525.35
2018,6,30,12,45,381.0,429.5,0.9,34.25,799.0,735.28,507.32
2018,6,30,13,0,372.0,426.0,0.9,34.4,785.0,706.41,488.84
2018,6,30,13,15,360.0,420.5,0.9,34.45,764.0,672.78,467.34
2018,6,30,13,30,348.0,415.0,0.9,34.5,743.0,639.02,445.55
2018,6,30,13,45,374.5,386.0,0.9,34.55,732.5,613.27,429.57
2018,6,30,14,0,401.0,357.0,0.9,34.6,722.0,585.05,411.48
2018,6,30,14,15,483.0,308.5,0.95,34.55,735.5,573.05,404.88
2018,6,30,14,30,565.0,260.0,1.0,34.5,749.0,551.63,391.0
2018,6,30,14,45,614.0,227.0,1.0,34.45,739.5,518.01,367.23
2018,6,30,15,0,663.0,194.0,1.0,34.4,730.0,478.61,338.36
2018,6,30,15,15,600.0,209.5,1.0,34.25,677.0,423.77,298.06
2018,6,30,15,30,537.0,225.0,1.0,34.1,624.0,375.34,261.92
2018,6,30,15,45,622.0,182.0,1.05,33.95,617.5,333.37,227.29
2018,6,30,16,0,707.0,139.0,1.1,33.8,611.0,282.46,184.1
2018,6,30,16,15,564.5,166.0,1.1,33.6,525.5,229.37,146.68
2018,6,30,16,30,422.0,193.0,1.1,33.4,440.0,191.86,123.94
2018,6,30,16,45,462.5,168.5,1.1,33.2,417.0,148.34,93.41
2018,6,30,17,0,503.0,144.0,1.1,33.0,394.0,100.58,69.41
2018,6,30,17,15,513.5,127.5,1.1,32.55,358.5,86.45,65.65
2018,6,30,17,30,524.0,111.0,1.1,32.1,323.0,77.34,58.56
2018,6,30,17,45,413.5,106.0,1.05,31.65,259.0,74.76,56.73
2018,6,30,18,0,303.0,101.0,1.0,31.2,195.0,72.28,54.86
2018,6,30,18,15,278.5,86.5,1.0,31.2,160.5,63.22,47.3
2018,6,30,18,30,254.0,72.0,1.0,31.2,126.0,53.71,39.17
2018,6,30,18,45,171.0,56.5,0.85,29.85,88.5,44.39,31.19
2018,6,30,19,0,88.0,41.0,0.7,28.5,51.0,32.57,20.75
2018,6,30,19,15,55.5,25.5,0.7,28.15,31.0,21.2,6.78
2018,6,30,19,30,23.0,10.0,0.7,27.8,11.0,9.1,0.0
2018,6,30,19,45,11.5,5.0,0.75,27.5,5.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,1,5,15,55.5,11.5,0.45,23.65,15.0,20.3,0.0
2018,7,1,5,30,111.0,23.0,0.5,24.0,30.0,58.67,15.5
2018,7,1,5,45,204.5,37.5,0.55,24.4,64.0,113.95,77.23
2018,7,1,6,0,298.0,52.0,0.6,24.8,98.0,174.53,127.85
2018,7,1,6,15,370.0,62.0,0.5,25.4,140.5,231.75,175.22
2018,7,1,6,30,442.0,72.0,0.4,26.0,183.0,300.41,230.1
2018,7,1,6,45,495.0,79.5,0.35,26.6,230.5,361.02,277.23
2018,7,1,7,0,548.0,87.0,0.3,27.2,278.0,425.99,325.59
2018,7,1,7,15,586.5,93.0,0.4,27.65,327.0,484.35,368.54
2018,7,1,7,30,625.0,99.0,0.5,28.1,376.0,544.83,411.68
2018,7,1,7,45,653.5,104.0,0.6,28.55,424.5,598.82,449.0
2018,7,1,8,0,682.0,109.0,0.7,29.0,473.0,653.29,485.62
2018,7,1,8,15,704.0,113.0,0.8,29.3,520.0,701.59,516.52
2018,7,1,8,30,726.0,117.0,0.9,29.6,567.0,745.82,544.31
2018,7,1,8,45,743.0,120.0,1.0,29.9,610.5,786.9,569.72
2018,7,1,9,0,760.0,123.0,1.1,30.2,654.0,826.28,593.81
2018,7,1,9,15,772.0,126.5,1.15,30.45,694.0,859.69,613.34
2018,7,1,9,30,784.0,130.0,1.2,30.7,734.0,890.65,631.25
2018,7,1,9,45,793.0,133.0,1.3,30.95,769.0,915.56,646.02
2018,7,1,10,0,802.0,136.0,1.4,31.2,804.0,937.53,659.03
2018,7,1,10,15,809.0,138.0,1.45,31.35,833.0,953.38,667.89
2018,7,1,10,30,816.0,140.0,1.5,31.5,862.0,954.94,668.07
2018,7,1,10,45,820.5,142.0,1.55,31.65,884.5,961.56,671.65
2018,7,1,11,0,825.0,144.0,1.6,31.8,907.0,964.8,673.18
2018,7,1,11,15,828.0,145.5,1.65,31.95,923.5,962.67,671.54
2018,7,1,11,30,831.0,147.0,1.7,32.1,940.0,957.15,667.96
2018,7,1,11,45,832.5,148.0,1.7,32.2,949.0,946.37,660.78
2018,7,1,12,0,834.0,149.0,1.7,32.3,958.0,932.36,651.74
2018,7,1,12,15,822.5,155.5,1.7,32.35,955.0,908.1,636.55
2018,7,1,12,30,811.0,162.0,1.7,32.4,952.0,891.38,626.19
2018,7,1,12,45,775.0,182.0,1.7,32.45,933.5,852.79,601.97
2018,7,1,13,0,739.0,202.0,1.7,32.5,915.0,812.85,576.92
2018,7,1,13,15,696.5,223.0,1.7,32.45,888.0,772.24,550.01
2018,7,1,13,30,654.0,244.0,1.7,32.4,861.0,727.19,519.68
2018,7,1,13,45,640.5,245.5,1.7,32.4,839.5,687.3,492.91
2018,7,1,14,0,627.0,247.0,1.7,32.4,818.0,646.76,465.16
2018,7,1,14,15,518.0,265.5,1.7,32.3,728.0,560.42,405.09
2018,7,1,14,30,409.0,284.0,1.7,32.2,638.0,481.26,349.18
2018,7,1,14,45,383.5,298.0,1.65,32.15,619.5,452.58,327.97
2018,7,1,15,0,358.0,312.0,1.6,32.1,601.0,428.49,309.45
2018,7,1,15,15,552.0,224.0,1.6,32.0,645.5,415.15,297.51
2018,7,1,15,30,746.0,136.0,1.6,31.9,690.0,387.81,272.19
2018,7,1,15,45,749.0,126.0,1.6,31.8,654.0,335.47,229.23
2018,7,1,16,0,752.0,116.0,1.6,31.7,618.0,282.12,184.86
2018,7,1,16,15,733.5,112.0,1.6,31.55,572.5,228.35,141.27
2018,7,1,16,30,715.0,108.0,1.6,31.4,527.0,176.42,101.56
2018,7,1,16,45,623.0,116.5,1.55,31.25,458.0,123.32,69.51
2018,7,1,17,0,531.0,125.0,1.5,31.1,389.0,87.1,59.14
2018,7,1,17,15,568.5,107.5,1.4,30.75,362.0,71.72,54.1
2018,7,1,17,30,606.0,90.0,1.3,30.4,335.0,61.81,46.16
2018,7,1,17,45,564.5,83.0,1.2,30.05,286.5,58.67,43.75
2018,7,1,18,0,523.0,76.0,1.1,29.7,238.0,55.35,41.1
2018,7,1,18,15,465.0,68.5,1.1,29.7,192.5,51.36,37.72
2018,7,1,18,30,407.0,61.0,1.1,29.7,147.0,47.23,34.05
2018,7,1,18,45,328.0,50.0,0.95,28.6,107.5,38.28,26.31
2018,7,1,19,0,249.0,39.0,0.8,27.5,68.0,30.29,19.02
2018,7,1,19,15,154.0,25.5,0.8,27.25,40.5,20.06,6.12
2018,7,1,19,30,59.0,12.0,0.8,27.0,13.0,10.91,0.0
2018,7,1,19,45,29.5,6.0,0.8,26.75,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.55,2.5,2.27,0.0
2018,7,2,5,30,0.0,5.0,0.7,23.8,5.0,4.38,0.0
2018,7,2,5,45,0.0,10.5,0.8,24.1,10.5,9.22,1.54
2018,7,2,6,0,0.0,16.0,0.9,24.4,16.0,14.06,5.78
2018,7,2,6,15,0.0,26.0,0.9,24.75,26.0,22.88,13.18
2018,7,2,6,30,0.0,36.0,0.9,25.1,36.0,31.72,20.55
2018,7,2,6,45,5.5,68.0,0.9,25.45,70.0,63.48,46.61
2018,7,2,7,0,11.0,100.0,0.9,25.8,104.0,97.64,74.16
2018,7,2,7,15,32.5,133.0,0.9,26.2,147.0,150.71,116.4
2018,7,2,7,30,54.0,166.0,0.9,26.6,190.0,200.64,155.13
2018,7,2,7,45,84.5,193.5,0.85,27.0,236.0,252.61,194.63
2018,7,2,8,0,115.0,221.0,0.8,27.4,282.0,319.09,243.77
2018,7,2,8,15,196.0,240.5,0.7,27.7,356.5,407.01,308.05
2018,7,2,8,30,277.0,260.0,0.6,28.0,431.0,514.21,382.74
2018,7,2,8,45,312.5,273.5,0.5,28.35,480.5,567.0,416.2
2018,7,2,9,0,348.0,287.0,0.4,28.7,530.0,620.75,449.66
2018,7,2,9,15,393.0,286.5,0.35,28.95,576.5,683.19,488.67
2018,7,2,9,30,438.0,286.0,0.3,29.2,623.0,732.44,518.31
2018,7,2,9,45,429.0,307.5,0.3,29.5,650.5,752.66,528.36
2018,7,2,10,0,420.0,329.0,0.3,29.8,678.0,770.32,537.12
2018,7,2,10,15,442.5,330.5,0.4,29.95,710.5,796.22,553.97
2018,7,2,10,30,465.0,332.0,0.5,30.1,743.0,820.34,569.62
2018,7,2,10,45,378.0,383.0,0.6,30.2,723.0,771.05,536.96
2018,7,2,11,0,291.0,434.0,0.7,30.3,703.0,733.01,511.44
2018,7,2,11,15,339.5,417.5,0.75,30.35,737.0,758.36,529.47
2018,7,2,11,30,388.0,401.0,0.8,30.4,771.0,781.71,545.4
2018,7,2,11,45,421.0,387.0,0.8,30.45,792.0,799.76,556.72
2018,7,2,12,0,454.0,373.0,0.8,30.5,813.0,805.08,560.31
2018,7,2,12,15,497.0,340.0,0.85,30.55,823.0,798.88,558.14
2018,7,2,12,30,540.0,307.0,0.9,30.6,833.0,789.15,553.8
2018,7,2,12,45,630.5,259.5,0.9,30.65,870.5,803.57,564.88
2018,7,2,13,0,721.0,212.0,0.9,30.7,908.0,811.98,571.63
2018,7,2,13,15,623.0,267.5,0.9,30.7,863.0,752.81,531.3
