Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,13,30,525.0,323.0,0.9,30.7,818.0,698.52,494.31
2018,7,2,13,45,390.5,375.0,0.85,30.75,739.0,617.12,438.14
2018,7,2,14,0,256.0,427.0,0.8,30.8,660.0,545.16,387.79
2018,7,2,14,15,331.5,383.5,0.8,30.75,676.0,539.53,385.64
2018,7,2,14,30,407.0,340.0,0.8,30.7,692.0,525.33,376.41
2018,7,2,14,45,458.0,301.5,0.75,30.65,683.5,495.83,355.43
2018,7,2,15,0,509.0,263.0,0.7,30.6,675.0,460.91,329.8
2018,7,2,15,15,481.5,263.5,0.7,30.55,638.0,416.64,297.03
2018,7,2,15,30,454.0,264.0,0.7,30.5,601.0,374.56,265.31
2018,7,2,15,45,541.5,215.5,0.7,30.45,594.0,335.23,232.72
2018,7,2,16,0,629.0,167.0,0.7,30.4,587.0,284.66,189.96
2018,7,2,16,15,618.0,156.0,0.65,30.35,544.0,233.31,149.0
2018,7,2,16,30,607.0,145.0,0.6,30.3,501.0,183.15,110.89
2018,7,2,16,45,615.0,130.0,0.6,30.2,463.0,132.89,77.09
2018,7,2,17,0,623.0,115.0,0.6,30.1,425.0,81.94,54.27
2018,7,2,17,15,597.0,107.5,0.55,29.85,378.0,71.96,54.44
2018,7,2,17,30,571.0,100.0,0.5,29.6,331.0,69.1,52.34
2018,7,2,17,45,528.0,92.5,0.5,29.35,283.0,65.9,49.89
2018,7,2,18,0,485.0,85.0,0.5,29.1,235.0,62.52,47.2
2018,7,2,18,15,401.0,77.5,0.5,29.1,186.0,57.18,42.69
2018,7,2,18,30,317.0,70.0,0.5,29.1,137.0,52.45,38.49
2018,7,2,18,45,185.0,55.0,0.55,28.35,91.5,43.36,30.56
2018,7,2,19,0,53.0,40.0,0.6,27.6,46.0,32.8,21.03
2018,7,2,19,15,32.5,24.5,0.65,27.4,27.5,20.44,6.27
2018,7,2,19,30,12.0,9.0,0.7,27.2,9.0,8.19,0.0
2018,7,2,19,45,6.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,7,3,5,15,57.0,11.0,1.55,23.7,14.5,20.03,0.0
2018,7,3,5,30,114.0,22.0,1.7,24.2,29.0,57.7,10.4
2018,7,3,5,45,203.0,36.0,1.9,24.65,62.0,111.61,75.13
2018,7,3,6,0,292.0,50.0,2.1,25.1,95.0,169.84,124.66
2018,7,3,6,15,360.5,61.5,2.05,25.85,137.5,226.97,172.78
2018,7,3,6,30,429.0,73.0,2.0,26.6,180.0,291.43,225.82
2018,7,3,6,45,478.5,82.0,1.95,27.35,227.0,354.64,276.39
2018,7,3,7,0,528.0,91.0,1.9,28.1,274.0,418.48,325.63
2018,7,3,7,15,537.5,102.0,1.95,28.85,314.0,463.59,359.16
2018,7,3,7,30,547.0,113.0,2.0,29.6,354.0,508.21,391.11
2018,7,3,7,45,600.0,116.5,2.05,30.4,410.5,574.69,438.08
2018,7,3,8,0,653.0,120.0,2.1,31.2,467.0,643.78,485.23
2018,7,3,8,15,673.0,126.0,2.15,31.55,513.5,691.8,516.58
2018,7,3,8,30,693.0,132.0,2.2,31.9,560.0,739.02,546.42
2018,7,3,8,45,707.5,138.5,2.25,32.3,604.0,780.98,572.12
2018,7,3,9,0,722.0,145.0,2.3,32.7,648.0,821.21,596.35
2018,7,3,9,15,737.0,147.5,2.3,33.0,688.0,855.42,616.23
2018,7,3,9,30,752.0,150.0,2.3,33.3,728.0,882.41,631.3
2018,7,3,9,45,697.5,182.0,2.3,33.6,738.0,883.25,629.61
2018,7,3,10,0,643.0,214.0,2.3,33.9,748.0,872.97,621.17
2018,7,3,10,15,599.5,245.5,2.3,34.2,758.0,867.48,614.96
2018,7,3,10,30,556.0,277.0,2.3,34.5,768.0,854.22,603.71
2018,7,3,10,45,673.5,223.0,2.35,34.75,834.0,918.7,646.19
2018,7,3,11,0,791.0,169.0,2.4,35.0,900.0,968.9,676.13
2018,7,3,11,15,712.0,212.5,2.4,35.2,879.5,935.46,653.76
2018,7,3,11,30,633.0,256.0,2.4,35.4,859.0,891.62,624.82
2018,7,3,11,45,588.0,285.0,2.4,35.6,849.5,863.35,605.11
2018,7,3,12,0,543.0,314.0,2.4,35.8,840.0,833.61,584.29
2018,7,3,12,15,650.5,258.0,2.4,35.9,890.0,864.14,606.2
2018,7,3,12,30,758.0,202.0,2.4,36.0,940.0,881.67,617.76
2018,7,3,12,45,741.0,209.0,2.45,36.15,927.0,854.11,600.22
2018,7,3,13,0,724.0,216.0,2.5,36.3,914.0,818.78,577.69
2018,7,3,13,15,620.5,267.0,2.5,36.35,860.0,750.97,531.33
2018,7,3,13,30,517.0,318.0,2.5,36.4,806.0,688.62,488.14
2018,7,3,13,45,546.0,296.5,2.55,36.4,802.0,664.64,473.05
2018,7,3,14,0,575.0,275.0,2.6,36.4,798.0,635.67,453.93
2018,7,3,14,15,605.5,251.5,2.65,36.35,788.0,604.33,432.72
2018,7,3,14,30,636.0,228.0,2.7,36.3,778.0,569.03,408.05
2018,7,3,14,45,705.5,188.5,2.75,36.25,777.0,537.69,385.34
2018,7,3,15,0,775.0,149.0,2.8,36.2,776.0,501.29,357.57
2018,7,3,15,15,762.5,146.5,2.8,36.0,738.5,448.98,317.39
2018,7,3,15,30,750.0,144.0,2.8,35.8,701.0,396.91,276.31
2018,7,3,15,45,734.5,140.5,2.8,35.6,659.0,338.64,229.91
2018,7,3,16,0,719.0,137.0,2.8,35.4,617.0,285.67,186.79
2018,7,3,16,15,699.0,132.5,2.8,35.1,571.5,232.33,144.14
2018,7,3,16,30,679.0,128.0,2.8,34.8,526.0,181.06,105.39
2018,7,3,16,45,653.0,123.0,2.75,34.45,478.0,131.2,73.55
2018,7,3,17,0,627.0,118.0,2.7,34.1,430.0,84.54,55.28
2018,7,3,17,15,593.0,112.0,2.5,33.6,381.0,75.27,56.36
2018,7,3,17,30,559.0,106.0,2.3,33.1,332.0,73.66,55.37
2018,7,3,17,45,514.5,98.0,2.15,32.6,283.5,70.26,52.83
2018,7,3,18,0,470.0,90.0,2.0,32.1,235.0,65.32,48.93
2018,7,3,18,15,412.5,79.5,2.0,32.1,189.5,58.71,43.41
2018,7,3,18,30,355.0,69.0,2.0,32.1,144.0,51.85,37.48
2018,7,3,18,45,277.0,55.5,1.6,30.4,104.5,42.36,29.43
2018,7,3,19,0,199.0,42.0,1.2,28.7,65.0,32.56,20.7
2018,7,3,19,15,120.0,26.0,1.2,28.35,38.0,20.42,6.1
2018,7,3,19,30,41.0,10.0,1.2,28.0,11.0,9.1,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.65,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,4,5,15,49.0,10.5,1.05,22.6,13.5,18.14,0.0
2018,7,4,5,30,98.0,21.0,1.2,23.1,27.0,52.54,6.48
2018,7,4,5,45,188.0,36.5,1.4,23.55,60.5,107.86,72.69
2018,7,4,6,0,278.0,52.0,1.6,24.0,94.0,167.21,123.13
2018,7,4,6,15,353.0,63.0,1.65,24.75,137.0,225.54,172.14
2018,7,4,6,30,428.0,74.0,1.7,25.5,180.0,291.94,226.8
2018,7,4,6,45,486.0,81.0,1.75,26.2,227.5,357.21,279.25
2018,7,4,7,0,544.0,88.0,1.8,26.9,275.0,424.08,331.23
2018,7,4,7,15,585.0,93.5,1.95,27.45,324.5,483.31,376.26
2018,7,4,7,30,626.0,99.0,2.1,28.0,374.0,544.89,421.65
2018,7,4,7,45,658.5,103.0,2.25,28.5,424.0,600.71,461.64
2018,7,4,8,0,691.0,107.0,2.4,29.0,474.0,657.32,500.99
2018,7,4,8,15,714.0,110.5,2.5,29.4,521.5,706.28,533.0
2018,7,4,8,30,737.0,114.0,2.6,29.8,569.0,751.4,561.85
2018,7,4,8,45,755.5,117.0,2.7,30.25,614.0,794.24,588.65
2018,7,4,9,0,774.0,120.0,2.8,30.7,659.0,835.45,614.01
2018,7,4,9,15,756.5,136.0,2.85,31.05,689.5,856.1,625.41
2018,7,4,9,30,739.0,152.0,2.9,31.4,720.0,872.53,634.18
2018,7,4,9,45,776.0,142.5,2.95,31.75,764.0,910.14,656.86
2018,7,4,10,0,813.0,133.0,3.0,32.1,808.0,945.59,677.77
2018,7,4,10,15,739.5,172.0,3.0,32.35,803.5,921.75,660.42
2018,7,4,10,30,666.0,211.0,3.0,32.6,799.0,900.0,645.01
2018,7,4,10,45,435.5,319.0,3.0,32.85,707.5,777.26,558.14
2018,7,4,11,0,205.0,427.0,3.0,33.1,616.0,628.34,451.42
2018,7,4,11,15,163.5,439.5,3.0,33.3,592.0,595.73,428.06
2018,7,4,11,30,122.0,452.0,3.0,33.5,568.0,562.54,403.58
2018,7,4,11,45,163.0,444.0,3.0,33.75,601.0,588.41,422.05
2018,7,4,12,0,204.0,436.0,3.0,34.0,634.0,612.39,438.75
2018,7,4,12,15,280.0,420.0,2.95,34.1,692.0,666.74,476.57
2018,7,4,12,30,356.0,404.0,2.9,34.2,750.0,707.56,504.7
2018,7,4,12,45,386.5,399.0,2.9,34.3,773.0,718.77,512.01
2018,7,4,13,0,417.0,394.0,2.9,34.4,796.0,721.02,513.6
2018,7,4,13,15,440.0,379.5,2.85,34.4,799.0,705.79,503.63
2018,7,4,13,30,463.0,365.0,2.8,34.4,802.0,687.89,491.81
2018,7,4,13,45,551.0,308.0,2.8,34.45,817.0,678.64,487.15
2018,7,4,14,0,639.0,251.0,2.8,34.5,832.0,660.11,475.64
2018,7,4,14,15,599.0,259.0,2.8,34.4,791.0,606.93,438.23
2018,7,4,14,30,559.0,267.0,2.8,34.3,750.0,555.95,401.89
2018,7,4,14,45,399.5,320.0,2.75,34.2,658.5,479.76,346.53
2018,7,4,15,0,240.0,373.0,2.7,34.1,567.0,419.08,302.48
2018,7,4,15,15,324.0,323.0,2.75,33.95,571.5,398.58,287.07
2018,7,4,15,30,408.0,273.0,2.8,33.8,576.0,364.85,260.39
2018,7,4,15,45,365.5,262.5,2.8,33.65,522.0,320.0,226.41
2018,7,4,16,0,323.0,252.0,2.8,33.5,468.0,275.21,192.73
2018,7,4,16,15,486.0,196.5,2.75,33.2,494.5,238.33,157.84
2018,7,4,16,30,649.0,141.0,2.7,32.9,521.0,186.88,111.85
2018,7,4,16,45,624.0,134.5,2.7,32.6,473.5,137.69,80.06
2018,7,4,17,0,599.0,128.0,2.7,32.3,426.0,91.63,61.3
2018,7,4,17,15,566.5,120.5,2.5,31.85,377.5,81.49,61.9
2018,7,4,17,30,534.0,113.0,2.3,31.4,329.0,79.02,60.2
2018,7,4,17,45,492.0,103.5,2.15,30.9,281.0,73.53,55.95
2018,7,4,18,0,450.0,94.0,2.0,30.4,233.0,68.08,51.6
2018,7,4,18,15,392.5,83.0,2.0,30.4,188.0,61.2,45.81
2018,7,4,18,30,335.0,72.0,2.0,30.4,143.0,54.04,39.59
2018,7,4,18,45,261.5,57.5,1.6,28.95,104.0,43.86,30.87
2018,7,4,19,0,188.0,43.0,1.2,27.5,65.0,33.33,21.43
2018,7,4,19,15,113.0,27.0,1.25,27.2,38.5,21.77,6.79
2018,7,4,19,30,38.0,11.0,1.3,26.9,12.0,10.01,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.6,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,25.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.5,13.5,18.56,0.0
2018,7,5,5,30,98.0,22.0,1.0,23.9,27.0,53.51,3.52
2018,7,5,5,45,192.5,36.0,1.1,24.3,60.0,108.57,72.56
2018,7,5,6,0,287.0,50.0,1.2,24.7,93.0,167.91,122.91
2018,7,5,6,15,334.0,61.0,1.2,25.2,129.5,215.41,163.68
2018,7,5,6,30,381.0,72.0,1.2,25.7,166.0,267.91,207.52
2018,7,5,6,45,455.5,79.0,1.25,26.2,217.0,339.26,264.62
2018,7,5,7,0,530.0,86.0,1.3,26.7,268.0,413.8,322.41
2018,7,5,7,15,436.5,115.0,1.3,27.1,281.0,410.02,318.85
2018,7,5,7,30,343.0,144.0,1.3,27.5,294.0,401.27,310.77
2018,7,5,7,45,258.5,176.5,1.3,27.9,297.5,379.93,292.8
2018,7,5,8,0,174.0,209.0,1.3,28.3,301.0,350.14,268.05
2018,7,5,8,15,164.5,226.0,1.3,28.7,319.5,366.49,278.9
2018,7,5,8,30,155.0,243.0,1.3,29.1,338.0,381.55,288.32
2018,7,5,8,45,189.5,278.0,1.3,29.5,403.5,452.56,338.59
2018,7,5,9,0,224.0,313.0,1.3,29.9,469.0,524.74,387.87
2018,7,5,9,15,226.0,334.0,1.25,30.25,499.5,552.92,404.92
2018,7,5,9,30,228.0,355.0,1.2,30.6,530.0,580.13,421.33
2018,7,5,9,45,207.0,364.0,1.15,30.95,528.5,571.65,413.09
2018,7,5,10,0,186.0,373.0,1.1,31.3,527.0,561.56,404.15
2018,7,5,10,15,161.5,390.0,1.05,31.6,527.5,554.94,397.48
2018,7,5,10,30,137.0,407.0,1.0,31.9,528.0,546.88,389.89
2018,7,5,10,45,136.0,420.5,0.95,32.2,543.5,557.23,395.42
2018,7,5,11,0,135.0,434.0,0.9,32.5,559.0,566.63,400.13
2018,7,5,11,15,142.5,434.0,0.85,32.75,568.0,569.89,401.31
2018,7,5,11,30,150.0,434.0,0.8,33.0,577.0,572.28,401.99
2018,7,5,11,45,147.5,429.0,0.7,33.2,570.5,559.21,392.02
2018,7,5,12,0,145.0,424.0,0.6,33.4,564.0,545.5,381.81
2018,7,5,12,15,120.5,423.0,0.55,33.55,539.5,514.67,360.24
2018,7,5,12,30,96.0,422.0,0.5,33.7,515.0,476.24,333.82
2018,7,5,12,45,110.5,430.0,0.45,33.85,537.0,496.81,347.38
2018,7,5,13,0,125.0,438.0,0.4,34.0,559.0,507.73,353.99
2018,7,5,13,15,140.0,436.0,0.4,34.05,569.5,508.48,354.65
2018,7,5,13,30,155.0,434.0,0.4,34.1,580.0,507.68,354.33
2018,7,5,13,45,220.5,406.5,0.35,34.1,609.5,520.7,363.8
2018,7,5,14,0,286.0,379.0,0.3,34.1,639.0,526.9,368.25
2018,7,5,14,15,333.5,355.0,0.3,34.05,649.5,518.63,363.11
2018,7,5,14,30,381.0,331.0,0.3,34.0,660.0,504.2,353.57
2018,7,5,14,45,298.5,320.0,0.3,33.95,572.0,427.99,301.57
2018,7,5,15,0,216.0,309.0,0.3,33.9,484.0,358.45,253.88
2018,7,5,15,15,444.0,233.0,0.3,33.75,570.0,378.29,266.07
2018,7,5,15,30,672.0,157.0,0.3,33.6,656.0,374.6,257.81
2018,7,5,15,45,540.5,191.0,0.3,33.4,577.0,316.87,215.69
2018,7,5,16,0,409.0,225.0,0.3,33.2,498.0,272.62,184.83
2018,7,5,16,15,395.5,205.0,0.4,33.0,453.5,226.53,150.38
2018,7,5,16,30,382.0,185.0,0.5,32.8,409.0,182.26,118.12
2018,7,5,16,45,522.5,144.0,0.55,32.55,421.0,138.21,83.33
2018,7,5,17,0,663.0,103.0,0.6,32.3,433.0,75.31,47.64
2018,7,5,17,15,630.5,97.5,0.6,32.0,383.5,64.99,48.24
2018,7,5,17,30,598.0,92.0,0.6,31.7,334.0,63.27,47.08
2018,7,5,17,45,529.0,89.0,0.65,31.35,281.0,63.17,47.21
2018,7,5,18,0,460.0,86.0,0.7,31.0,228.0,62.41,46.73
2018,7,5,18,15,267.5,80.0,0.7,31.0,159.0,58.41,43.34
2018,7,5,18,30,75.0,74.0,0.7,31.0,90.0,58.9,43.49
2018,7,5,18,45,101.0,55.5,0.7,29.75,71.0,45.04,31.72
2018,7,5,19,0,127.0,37.0,0.7,28.5,52.0,29.7,18.4
2018,7,5,19,15,88.5,24.0,0.7,28.05,32.0,19.5,5.31
2018,7,5,19,30,50.0,11.0,0.7,27.6,12.0,10.01,0.0
2018,7,5,19,45,25.0,5.5,0.75,27.2,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,6,5,15,25.5,9.5,1.3,23.1,11.0,13.07,0.0
2018,7,6,5,30,51.0,19.0,1.4,23.4,22.0,35.23,0.0
2018,7,6,5,45,80.0,34.0,1.5,23.75,43.5,67.33,44.0
2018,7,6,6,0,109.0,49.0,1.6,24.1,65.0,97.93,71.2
2018,7,6,6,15,143.5,68.0,1.65,24.6,98.0,138.88,105.69
2018,7,6,6,30,178.0,87.0,1.7,25.1,131.0,183.29,142.65
2018,7,6,6,45,234.0,104.0,1.7,25.65,175.5,239.73,188.42
2018,7,6,7,0,290.0,121.0,1.7,26.2,220.0,301.63,237.38
2018,7,6,7,15,316.0,138.5,1.75,26.85,262.5,350.75,274.94
2018,7,6,7,30,342.0,156.0,1.8,27.5,305.0,401.58,312.72
2018,7,6,7,45,351.0,176.5,1.8,28.15,346.0,445.24,343.67
2018,7,6,8,0,360.0,197.0,1.8,28.8,387.0,488.56,373.47
2018,7,6,8,15,370.5,213.5,1.75,29.25,425.5,528.13,400.0
2018,7,6,8,30,381.0,230.0,1.7,29.7,464.0,567.2,425.52
2018,7,6,8,45,340.5,257.5,1.65,30.15,478.5,573.97,426.81
2018,7,6,9,0,300.0,285.0,1.6,30.6,493.0,576.67,425.42
2018,7,6,9,15,355.5,282.5,1.55,30.85,544.0,630.77,462.14
2018,7,6,9,30,411.0,280.0,1.5,31.1,595.0,701.8,508.56
2018,7,6,9,45,336.0,332.5,1.5,31.35,598.0,676.65,487.56
2018,7,6,10,0,261.0,385.0,1.5,31.6,601.0,662.21,474.25
2018,7,6,10,15,323.5,380.5,1.5,31.75,658.5,718.73,512.17
2018,7,6,10,30,386.0,376.0,1.5,31.9,716.0,774.98,548.59
2018,7,6,10,45,447.0,356.5,1.5,32.1,760.5,826.65,581.33
2018,7,6,11,0,508.0,337.0,1.5,32.3,805.0,863.74,604.69
2018,7,6,11,15,445.0,373.5,1.5,32.4,789.0,831.11,581.15
2018,7,6,11,30,382.0,410.0,1.5,32.5,773.0,786.33,550.74
2018,7,6,11,45,276.0,429.0,1.5,32.65,693.0,693.51,488.27
2018,7,6,12,0,170.0,448.0,1.5,32.8,613.0,592.4,419.37
2018,7,6,12,15,104.5,356.5,1.5,32.8,458.0,437.15,314.09
2018,7,6,12,30,39.0,265.0,1.5,32.8,303.0,278.88,202.11
2018,7,6,12,45,34.5,263.5,1.5,32.8,297.0,270.9,196.82
2018,7,6,13,0,30.0,262.0,1.5,32.8,291.0,263.03,191.04
2018,7,6,13,15,15.0,174.5,1.45,32.7,189.0,169.58,122.68
2018,7,6,13,30,0.0,87.0,1.4,32.6,87.0,77.5,53.67
2018,7,6,13,45,0.0,83.0,1.35,32.5,83.0,73.91,51.12
2018,7,6,14,0,0.0,79.0,1.3,32.4,79.0,70.33,48.47
2018,7,6,14,15,0.0,75.5,1.25,32.2,75.5,67.2,46.18
2018,7,6,14,30,0.0,72.0,1.2,32.0,72.0,64.03,43.86
2018,7,6,14,45,0.0,67.0,1.15,31.75,67.0,59.54,40.53
2018,7,6,15,0,0.0,62.0,1.1,31.5,62.0,55.05,37.2
2018,7,6,15,15,0.0,56.5,1.05,31.15,56.5,50.12,33.52
2018,7,6,15,30,0.0,51.0,1.0,30.8,51.0,45.2,29.83
2018,7,6,15,45,0.0,45.5,0.9,30.4,45.5,40.29,26.12
2018,7,6,16,0,0.0,40.0,0.8,30.0,40.0,35.39,22.4
2018,7,6,16,15,0.0,40.0,0.75,29.65,40.0,35.36,22.51
2018,7,6,16,30,0.0,40.0,0.7,29.3,40.0,35.34,22.62
2018,7,6,16,45,0.0,49.0,0.65,28.9,49.0,43.3,29.1
2018,7,6,17,0,0.0,58.0,0.6,28.5,58.0,51.26,35.63
2018,7,6,17,15,0.0,63.0,0.55,28.1,63.0,55.68,41.35
2018,7,6,17,30,0.0,68.0,0.5,27.7,68.0,60.11,45.29
2018,7,6,17,45,0.0,59.0,0.45,27.3,59.0,52.11,38.74
2018,7,6,18,0,0.0,50.0,0.4,26.9,50.0,44.12,32.11
2018,7,6,18,15,0.0,40.0,0.4,26.9,40.0,35.26,24.55
2018,7,6,18,30,0.0,30.0,0.4,26.9,30.0,26.42,16.89
2018,7,6,18,45,0.0,23.0,0.55,26.15,23.0,20.24,11.46
2018,7,6,19,0,0.0,16.0,0.7,25.4,16.0,14.06,5.9
2018,7,6,19,15,0.5,10.0,0.85,25.15,10.0,8.78,0.0
2018,7,6,19,30,1.0,4.0,1.0,24.9,4.0,3.64,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.65,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,22.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.2,22.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.6,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.45,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,7,7,5,15,4.0,3.5,3.95,22.15,3.5,3.88,0.0
2018,7,7,5,30,8.0,7.0,4.1,22.0,7.0,8.76,0.0
2018,7,7,5,45,4.0,12.5,4.25,21.85,12.5,12.35,3.77
2018,7,7,6,0,0.0,18.0,4.4,21.7,18.0,15.82,7.26
2018,7,7,6,15,0.5,30.0,4.45,21.65,30.0,26.62,16.42
2018,7,7,6,30,1.0,42.0,4.5,21.6,42.0,37.5,25.64
2018,7,7,6,45,0.5,44.5,4.5,21.55,44.5,39.5,27.39
2018,7,7,7,0,0.0,47.0,4.5,21.5,47.0,41.46,29.01
2018,7,7,7,15,0.0,43.0,4.55,21.6,43.0,37.93,25.98
2018,7,7,7,30,0.0,39.0,4.6,21.7,39.0,34.4,22.95
2018,7,7,7,45,0.0,39.5,4.65,21.75,39.5,34.86,23.23
2018,7,7,8,0,0.0,40.0,4.7,21.8,40.0,35.32,23.5
2018,7,7,8,15,0.0,51.5,4.75,22.1,51.5,45.53,31.73
2018,7,7,8,30,0.0,63.0,4.8,22.4,63.0,55.76,39.89
2018,7,7,8,45,0.0,79.0,4.85,22.7,79.0,70.02,51.23
2018,7,7,9,0,0.0,95.0,4.9,23.0,95.0,84.33,62.49
2018,7,7,9,15,4.5,141.0,4.9,23.4,144.5,130.82,99.38
2018,7,7,9,30,9.0,187.0,4.9,23.8,194.0,178.12,136.25
2018,7,7,9,45,17.5,241.0,4.9,24.2,255.5,237.42,181.93
2018,7,7,10,0,26.0,295.0,4.9,24.6,317.0,311.01,237.57
2018,7,7,10,15,48.5,348.0,4.85,24.9,390.0,386.03,293.72
2018,7,7,10,30,71.0,401.0,4.8,25.2,463.0,460.99,348.6
2018,7,7,10,45,71.5,402.5,4.75,25.55,466.5,460.86,347.31
2018,7,7,11,0,72.0,404.0,4.7,25.9,470.0,460.44,346.11
2018,7,7,11,15,52.0,387.0,4.6,26.2,435.0,421.15,315.94
2018,7,7,11,30,32.0,370.0,4.5,26.5,400.0,382.3,286.18
2018,7,7,11,45,24.5,326.0,4.45,26.75,349.0,330.05,247.17
2018,7,7,12,0,17.0,282.0,4.4,27.0,298.0,270.98,202.83
2018,7,7,12,15,21.0,314.5,4.3,27.25,334.5,311.24,232.67
2018,7,7,12,30,25.0,347.0,4.2,27.5,371.0,342.6,255.42
2018,7,7,12,45,57.5,394.5,4.15,27.7,450.0,411.56,306.36
2018,7,7,13,0,90.0,442.0,4.1,27.9,529.0,477.12,353.75
2018,7,7,13,15,187.0,441.5,4.05,28.0,619.0,551.86,408.97
2018,7,7,13,30,284.0,441.0,4.0,28.1,709.0,615.26,454.86
2018,7,7,13,45,352.0,409.5,3.9,28.25,734.5,619.95,458.58
2018,7,7,14,0,420.0,378.0,3.8,28.4,760.0,618.59,457.89
2018,7,7,14,15,544.0,300.0,3.8,28.4,779.5,608.69,452.34
2018,7,7,14,30,668.0,222.0,3.8,28.4,799.0,585.38,436.18
2018,7,7,14,45,676.5,207.0,3.75,28.4,772.0,539.5,401.29
2018,7,7,15,0,685.0,192.0,3.7,28.4,745.0,491.71,364.09
2018,7,7,15,15,738.0,159.0,3.7,28.25,729.0,447.11,328.06
2018,7,7,15,30,791.0,126.0,3.7,28.1,713.0,400.02,288.25
2018,7,7,15,45,772.0,125.0,3.65,28.0,669.5,345.18,242.19
2018,7,7,16,0,753.0,124.0,3.6,27.9,626.0,291.71,196.82
2018,7,7,16,15,752.5,114.0,3.55,27.65,585.0,236.52,150.2
2018,7,7,16,30,752.0,104.0,3.5,27.4,544.0,181.1,105.8
2018,7,7,16,45,732.5,99.0,3.45,27.1,496.0,127.9,70.24
2018,7,7,17,0,713.0,94.0,3.4,26.8,448.0,70.77,44.52
2018,7,7,17,15,517.5,114.0,3.25,26.35,356.0,76.22,58.99
2018,7,7,17,30,322.0,134.0,3.1,25.9,264.0,97.75,77.44
2018,7,7,17,45,268.5,123.5,2.95,25.45,221.5,90.98,72.05
2018,7,7,18,0,215.0,113.0,2.8,25.0,179.0,83.96,66.32
2018,7,7,18,15,163.0,94.0,2.8,25.0,138.5,70.95,55.2
2018,7,7,18,30,111.0,75.0,2.8,25.0,98.0,59.68,45.33
2018,7,7,18,45,81.5,56.5,2.3,23.7,71.0,45.64,33.1
2018,7,7,19,0,52.0,38.0,1.8,22.4,44.0,31.32,20.26
2018,7,7,19,15,46.0,24.0,1.85,22.1,27.5,20.04,5.43
2018,7,7,19,30,40.0,10.0,1.9,21.8,11.0,9.1,0.0
2018,7,7,19,45,20.0,5.0,1.95,21.5,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.6,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,75.0,10.5,2.6,15.75,14.5,22.51,0.0
2018,7,8,5,30,150.0,21.0,2.8,16.1,29.0,63.59,0.0
2018,7,8,5,45,269.0,32.0,2.95,16.45,64.0,126.82,86.0
2018,7,8,6,0,388.0,43.0,3.1,16.8,99.0,196.55,148.13
2018,7,8,6,15,469.5,50.5,3.3,17.35,145.0,260.97,205.03
2018,7,8,6,30,551.0,58.0,3.5,17.9,191.0,333.69,267.94
2018,7,8,6,45,608.5,62.5,3.65,18.45,242.0,398.56,323.23
2018,7,8,7,0,666.0,67.0,3.8,19.0,293.0,468.15,380.49
2018,7,8,7,15,704.5,71.0,3.8,19.55,345.0,528.05,428.06
2018,7,8,7,30,743.0,75.0,3.8,20.1,397.0,591.78,476.84
2018,7,8,7,45,772.0,77.5,3.8,20.7,449.0,648.56,518.27
2018,7,8,8,0,801.0,80.0,3.8,21.3,501.0,705.56,557.27
2018,7,8,8,15,822.0,82.5,3.75,21.85,551.0,756.13,590.56
2018,7,8,8,30,843.0,85.0,3.7,22.4,601.0,798.94,617.59
2018,7,8,8,45,859.0,86.5,3.65,22.95,647.5,841.21,643.76
2018,7,8,9,0,875.0,88.0,3.6,23.5,694.0,881.48,668.06
2018,7,8,9,15,887.5,90.0,3.55,24.0,737.0,916.84,688.76
2018,7,8,9,30,900.0,92.0,3.5,24.5,780.0,949.49,707.37
2018,7,8,9,45,909.0,93.0,3.45,25.0,816.5,974.76,720.88
2018,7,8,10,0,918.0,94.0,3.4,25.5,853.0,996.79,732.2
2018,7,8,10,15,924.5,95.0,3.35,25.9,884.0,1012.97,739.96
2018,7,8,10,30,931.0,96.0,3.3,26.3,915.0,1025.56,745.46
2018,7,8,10,45,935.5,97.5,3.25,26.7,939.5,1033.01,747.73
2018,7,8,11,0,940.0,99.0,3.2,27.1,964.0,1036.65,747.69
2018,7,8,11,15,942.5,99.5,3.1,27.4,981.0,1033.49,743.3
2018,7,8,11,30,945.0,100.0,3.0,27.7,998.0,1026.53,736.67
2018,7,8,11,45,946.0,100.5,2.95,28.0,1007.5,1014.37,727.31
2018,7,8,12,0,947.0,101.0,2.9,28.3,1017.0,998.54,715.79
2018,7,8,12,15,947.5,101.0,2.85,28.55,1019.5,978.23,701.68
2018,7,8,12,30,948.0,101.0,2.8,28.8,1022.0,954.51,685.5
2018,7,8,12,45,947.0,101.0,2.75,29.0,1017.0,926.19,666.58
2018,7,8,13,0,946.0,101.0,2.7,29.2,1012.0,894.77,645.7
2018,7,8,13,15,943.5,101.0,2.7,29.3,999.5,859.15,622.67
2018,7,8,13,30,941.0,101.0,2.7,29.4,987.0,820.77,597.72
2018,7,8,13,45,936.5,100.0,2.65,29.5,966.5,777.44,568.98
2018,7,8,14,0,932.0,99.0,2.6,29.6,946.0,731.84,537.69
2018,7,8,14,15,926.5,98.5,2.6,29.6,919.5,683.96,503.44
2018,7,8,14,30,921.0,98.0,2.6,29.6,893.0,634.29,467.01
2018,7,8,14,45,914.0,96.5,2.55,29.6,860.0,581.4,427.08
2018,7,8,15,0,907.0,95.0,2.5,29.6,827.0,527.34,385.12
2018,7,8,15,15,898.0,93.0,2.5,29.45,788.5,471.06,340.6
2018,7,8,15,30,889.0,91.0,2.5,29.3,750.0,414.31,294.3
2018,7,8,15,45,876.5,89.5,2.5,29.2,707.0,356.6,246.06
2018,7,8,16,0,864.0,88.0,2.5,29.1,664.0,299.28,197.43
2018,7,8,16,15,848.0,85.5,2.5,28.8,616.5,241.11,148.95
2018,7,8,16,30,832.0,83.0,2.5,28.5,569.0,184.24,104.21
2018,7,8,16,45,812.5,80.0,2.5,28.25,519.5,120.44,61.03
2018,7,8,17,0,793.0,77.0,2.5,28.0,470.0,66.32,39.8
2018,7,8,17,15,765.5,73.5,2.3,27.45,418.5,54.34,40.35
2018,7,8,17,30,738.0,70.0,2.1,26.9,367.0,53.07,39.53
2018,7,8,17,45,699.5,65.0,1.95,26.35,315.0,50.47,37.53
2018,7,8,18,0,661.0,60.0,1.8,25.8,263.0,47.77,35.37
2018,7,8,18,15,605.5,54.5,1.8,25.8,213.5,40.67,29.26
2018,7,8,18,30,550.0,49.0,1.8,25.8,164.0,37.59,26.45
2018,7,8,18,45,465.5,41.5,1.45,23.75,120.5,32.65,22.11
2018,7,8,19,0,381.0,34.0,1.1,21.7,77.0,27.6,17.25
2018,7,8,19,15,247.0,23.0,1.15,21.3,45.5,19.04,4.65
2018,7,8,19,30,113.0,12.0,1.2,20.9,14.0,10.91,0.0
2018,7,8,19,45,56.5,6.0,1.2,20.45,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,9,5,15,104.5,10.5,1.35,15.05,15.5,27.54,0.0
2018,7,9,5,30,209.0,21.0,1.6,15.8,31.0,76.74,0.0
2018,7,9,5,45,334.5,30.0,1.9,16.5,68.0,143.57,96.4
2018,7,9,6,0,460.0,39.0,2.2,17.2,105.0,217.02,162.43
2018,7,9,6,15,535.0,45.5,2.15,18.0,152.0,281.46,219.3
2018,7,9,6,30,610.0,52.0,2.1,18.8,199.0,353.49,280.83
2018,7,9,6,45,659.5,57.5,2.05,19.65,250.5,416.65,333.37
2018,7,9,7,0,709.0,63.0,2.0,20.5,302.0,485.68,388.06
2018,7,9,7,15,744.0,66.5,2.1,21.25,354.5,546.9,435.19
2018,7,9,7,30,779.0,70.0,2.2,22.0,407.0,609.58,481.64
2018,7,9,7,45,804.5,73.0,2.25,22.75,459.0,666.08,520.96
2018,7,9,8,0,830.0,76.0,2.3,23.5,511.0,722.44,557.9
2018,7,9,8,15,849.0,79.0,2.3,24.05,561.5,767.06,585.78
2018,7,9,8,30,868.0,82.0,2.3,24.6,612.0,816.12,616.22
2018,7,9,8,45,882.0,84.0,2.3,25.15,658.5,858.15,641.21
2018,7,9,9,0,896.0,86.0,2.3,25.7,705.0,897.97,664.36
2018,7,9,9,15,904.0,88.5,2.3,26.15,746.0,930.42,682.59
2018,7,9,9,30,912.0,91.0,2.3,26.6,787.0,959.87,698.74
2018,7,9,9,45,917.5,95.0,2.25,27.1,824.0,985.39,711.62
2018,7,9,10,0,923.0,99.0,2.2,27.6,861.0,1007.43,722.19
2018,7,9,10,15,930.0,100.0,2.15,28.0,892.5,1024.14,729.65
2018,7,9,10,30,937.0,101.0,2.1,28.4,924.0,1037.24,734.92
2018,7,9,10,45,942.0,101.5,2.05,28.75,948.5,1044.12,736.56
2018,7,9,11,0,947.0,102.0,2.0,29.1,973.0,1047.21,736.02
2018,7,9,11,15,949.0,102.5,1.95,29.4,989.5,1043.51,731.59
2018,7,9,11,30,951.0,103.0,1.9,29.7,1006.0,1035.99,725.02
2018,7,9,11,45,953.0,103.5,1.85,30.05,1016.5,1024.69,716.15
2018,7,9,12,0,955.0,104.0,1.8,30.4,1027.0,1009.68,705.18
2018,7,9,12,15,955.5,104.0,1.7,30.6,1029.5,989.17,690.75
2018,7,9,12,30,956.0,104.0,1.6,30.8,1032.0,965.24,674.36
2018,7,9,12,45,955.5,103.5,1.55,31.0,1027.0,936.64,655.84
2018,7,9,13,0,955.0,103.0,1.5,31.2,1022.0,904.9,635.43
2018,7,9,13,15,952.0,102.5,1.45,31.35,1009.0,868.1,611.97
2018,7,9,13,30,949.0,102.0,1.4,31.5,996.0,828.54,586.74
2018,7,9,13,45,945.0,101.0,1.35,31.6,975.5,785.23,559.08
2018,7,9,14,0,941.0,100.0,1.3,31.7,955.0,739.58,528.93
2018,7,9,14,15,935.5,99.0,1.3,31.7,928.0,690.83,495.55
2018,7,9,14,30,930.0,98.0,1.3,31.7,901.0,640.27,459.98
2018,7,9,14,45,923.0,96.5,1.25,31.75,867.5,586.89,420.95
2018,7,9,15,0,916.0,95.0,1.2,31.8,834.0,532.33,379.89
2018,7,9,15,15,905.5,93.0,1.2,31.7,794.0,474.87,335.97
2018,7,9,15,30,895.0,91.0,1.2,31.6,754.0,417.09,290.3
2018,7,9,15,45,882.5,89.0,1.15,31.55,710.5,358.6,242.63
2018,7,9,16,0,870.0,87.0,1.1,31.5,667.0,300.5,194.53
2018,7,9,16,15,854.0,84.5,1.1,31.3,619.5,241.94,146.79
2018,7,9,16,30,838.0,82.0,1.1,31.1,572.0,184.68,102.62
2018,7,9,16,45,816.0,79.0,1.05,30.95,521.0,120.27,59.81
2018,7,9,17,0,794.0,76.0,1.0,30.8,470.0,65.84,38.73
2018,7,9,17,15,765.5,72.5,0.9,30.3,418.0,53.6,39.21
2018,7,9,17,30,737.0,69.0,0.8,29.8,366.0,52.3,38.37
2018,7,9,17,45,698.0,65.0,0.7,29.3,314.5,50.48,37.05
2018,7,9,18,0,659.0,61.0,0.6,28.8,263.0,48.63,35.62
2018,7,9,18,15,602.5,55.5,0.6,28.8,213.5,41.47,29.55
2018,7,9,18,30,546.0,50.0,0.6,28.8,164.0,38.43,26.81
2018,7,9,18,45,458.0,42.0,0.7,27.25,120.0,33.09,22.12
2018,7,9,19,0,370.0,34.0,0.8,25.7,76.0,27.61,16.89
2018,7,9,19,15,237.0,23.0,0.85,25.3,45.0,19.06,4.16
2018,7,9,19,30,104.0,12.0,0.9,24.9,14.0,10.91,0.0
2018,7,9,19,45,52.0,6.0,0.9,24.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,15,71.5,10.0,1.2,19.05,13.5,21.36,0.0
2018,7,10,5,30,143.0,20.0,1.4,19.8,27.0,60.29,0.0
2018,7,10,5,45,248.5,32.5,1.65,20.55,61.0,120.49,79.15
2018,7,10,6,0,354.0,45.0,1.9,21.3,95.0,186.31,137.44
2018,7,10,6,15,427.0,55.0,1.85,22.0,139.5,248.21,190.67
2018,7,10,6,30,500.0,65.0,1.8,22.7,184.0,317.62,248.77
2018,7,10,6,45,548.5,73.0,1.7,23.45,232.5,379.46,299.13
2018,7,10,7,0,597.0,81.0,1.6,24.2,281.0,445.21,350.32
2018,7,10,7,15,634.5,86.5,1.85,25.15,331.5,504.94,395.85
2018,7,10,7,30,672.0,92.0,2.1,26.1,382.0,566.64,441.29
2018,7,10,7,45,700.0,97.0,2.35,27.05,432.5,622.64,481.12
2018,7,10,8,0,728.0,102.0,2.6,28.0,483.0,679.0,519.48
2018,7,10,8,15,750.5,105.5,2.65,28.45,531.5,726.33,549.96
2018,7,10,8,30,773.0,109.0,2.7,28.9,580.0,775.79,581.38
2018,7,10,8,45,790.5,112.0,2.7,29.3,626.0,819.25,607.95
2018,7,10,9,0,808.0,115.0,2.7,29.7,672.0,860.91,632.92
2018,7,10,9,15,822.0,117.0,2.65,30.05,714.0,896.18,653.09
2018,7,10,9,30,836.0,119.0,2.6,30.4,756.0,928.96,671.4
2018,7,10,9,45,847.0,120.5,2.55,30.7,793.0,946.02,679.56
2018,7,10,10,0,858.0,122.0,2.5,31.0,830.0,969.37,691.86
2018,7,10,10,15,816.0,148.0,2.4,31.3,841.5,974.08,691.78
2018,7,10,10,30,774.0,174.0,2.3,31.6,853.0,963.45,682.31
2018,7,10,10,45,742.0,194.5,2.2,31.85,860.5,960.12,677.85
2018,7,10,11,0,710.0,215.0,2.1,32.1,868.0,946.38,666.9
2018,7,10,11,15,779.5,182.5,2.05,32.35,912.0,968.09,678.84
2018,7,10,11,30,849.0,150.0,2.0,32.6,956.0,982.41,685.81
2018,7,10,11,45,864.0,144.5,1.9,32.8,972.0,978.66,681.32
2018,7,10,12,0,879.0,139.0,1.8,33.0,988.0,971.29,674.86
2018,7,10,12,15,834.0,162.5,1.75,33.15,970.0,941.6,655.54
2018,7,10,12,30,789.0,186.0,1.7,33.3,952.0,899.72,628.87
2018,7,10,12,45,777.0,191.5,1.65,33.45,942.5,869.03,609.25
2018,7,10,13,0,765.0,197.0,1.6,33.6,933.0,836.26,588.18
2018,7,10,13,15,827.0,161.5,1.6,33.65,948.0,825.38,581.74
2018,7,10,13,30,889.0,126.0,1.6,33.7,963.0,803.8,568.32
2018,7,10,13,45,876.5,130.0,1.55,33.75,940.5,760.67,540.64
2018,7,10,14,0,864.0,134.0,1.5,33.8,918.0,715.97,510.12
2018,7,10,14,15,866.0,127.5,1.5,33.8,894.0,670.72,479.21
2018,7,10,14,30,868.0,121.0,1.5,33.8,870.0,623.19,445.85
2018,7,10,14,45,859.0,119.5,1.45,33.75,837.0,571.62,408.41
2018,7,10,15,0,850.0,118.0,1.4,33.7,804.0,519.16,369.25
2018,7,10,15,15,839.5,116.0,1.35,33.6,766.0,465.02,327.77
2018,7,10,15,30,829.0,114.0,1.3,33.5,728.0,406.21,281.78
2018,7,10,15,45,815.5,111.0,1.3,33.4,685.0,349.33,236.13
2018,7,10,16,0,802.0,108.0,1.3,33.3,642.0,293.14,190.23
2018,7,10,16,15,785.0,104.5,1.25,33.1,595.5,236.79,144.68
2018,7,10,16,30,768.0,101.0,1.2,32.9,549.0,182.02,102.76
2018,7,10,16,45,745.0,96.5,1.15,32.75,499.5,127.82,67.62
2018,7,10,17,0,722.0,92.0,1.1,32.6,450.0,76.39,47.26
2018,7,10,17,15,692.0,87.5,0.95,32.2,399.5,58.52,42.91
2018,7,10,17,30,662.0,83.0,0.8,31.8,349.0,57.2,42.07
2018,7,10,17,45,620.5,77.5,0.7,31.4,299.0,54.96,40.4
2018,7,10,18,0,579.0,72.0,0.6,31.0,249.0,52.61,38.58
2018,7,10,18,15,520.5,64.5,0.6,31.0,201.0,48.45,35.06
2018,7,10,18,30,462.0,57.0,0.6,31.0,153.0,44.14,31.25
2018,7,10,18,45,378.0,47.0,0.45,30.3,111.5,37.35,25.29
2018,7,10,19,0,294.0,37.0,0.3,29.6,70.0,30.32,18.69
2018,7,10,19,15,183.5,24.0,0.3,29.3,41.0,18.94,3.56
2018,7,10,19,30,73.0,11.0,0.3,29.0,12.0,10.01,0.0
2018,7,10,19,45,36.5,5.5,0.3,28.7,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,11,5,15,51.0,8.5,1.3,21.65,11.0,16.45,0.0
2018,7,11,5,30,102.0,17.0,1.5,22.3,22.0,47.15,0.0
2018,7,11,5,45,200.5,31.5,1.7,22.95,55.0,105.6,67.99
2018,7,11,6,0,299.0,46.0,1.9,23.6,88.0,167.03,122.0
2018,7,11,6,15,371.5,57.0,1.8,24.25,130.5,225.28,171.57
2018,7,11,6,30,444.0,68.0,1.7,24.9,173.0,295.03,229.26
2018,7,11,6,45,440.5,83.0,1.6,25.5,208.5,330.81,259.26
2018,7,11,7,0,437.0,98.0,1.5,26.1,244.0,368.95,289.37
2018,7,11,7,15,457.0,112.5,1.5,27.15,288.0,419.53,327.11
2018,7,11,7,30,477.0,127.0,1.5,28.2,332.0,470.9,363.8
2018,7,11,7,45,575.5,119.0,1.55,29.25,397.5,559.75,427.36
2018,7,11,8,0,674.0,111.0,1.6,30.3,463.0,649.16,488.77
2018,7,11,8,15,697.5,116.0,1.55,30.75,511.5,699.93,520.16
2018,7,11,8,30,721.0,121.0,1.5,31.2,560.0,750.12,550.48
2018,7,11,8,45,737.5,125.5,1.45,31.7,604.5,788.9,572.41
2018,7,11,9,0,754.0,130.0,1.4,32.2,649.0,829.82,595.32
2018,7,11,9,15,714.0,157.5,1.4,32.5,673.5,847.38,603.96
2018,7,11,9,30,674.0,185.0,1.4,32.8,698.0,855.09,606.61
2018,7,11,9,45,673.5,198.0,1.4,33.1,732.0,879.93,620.25
2018,7,11,10,0,673.0,211.0,1.4,33.4,766.0,901.69,631.71
2018,7,11,10,15,734.5,185.5,1.45,33.6,812.0,940.61,654.67
2018,7,11,10,30,796.0,160.0,1.5,33.8,858.0,971.36,672.28
2018,7,11,10,45,792.0,167.0,1.55,34.0,878.0,975.0,673.5
2018,7,11,11,0,788.0,174.0,1.6,34.2,898.0,975.09,672.96
2018,7,11,11,15,765.5,190.5,1.65,34.3,904.5,962.73,665.26
2018,7,11,11,30,743.0,207.0,1.7,34.4,911.0,954.85,660.49
2018,7,11,11,45,729.5,217.0,1.8,34.5,914.5,938.74,651.26
2018,7,11,12,0,716.0,227.0,1.9,34.6,918.0,919.59,640.19
2018,7,11,12,15,729.0,218.5,1.95,34.7,924.0,904.52,631.13
2018,7,11,12,30,742.0,210.0,2.0,34.8,930.0,886.24,620.04
2018,7,11,12,45,745.0,208.5,2.05,34.85,928.0,856.89,602.1
2018,7,11,13,0,748.0,207.0,2.1,34.9,926.0,831.39,586.6
2018,7,11,13,15,782.5,184.0,2.15,34.95,928.0,810.07,573.67
2018,7,11,13,30,817.0,161.0,2.2,35.0,930.0,783.97,557.57
2018,7,11,13,45,813.0,159.5,2.25,35.0,911.0,743.73,531.23
2018,7,11,14,0,809.0,158.0,2.3,35.0,892.0,701.55,502.81
2018,7,11,14,15,802.5,155.5,2.3,34.95,865.5,655.16,470.69
2018,7,11,14,30,796.0,153.0,2.3,34.9,839.0,607.47,436.86
2018,7,11,14,45,630.0,223.5,2.3,34.85,753.5,529.91,380.56
2018,7,11,15,0,464.0,294.0,2.3,34.8,668.0,467.21,334.69
2018,7,11,15,15,264.5,271.5,2.25,34.6,482.5,335.57,241.44
2018,7,11,15,30,65.0,249.0,2.2,34.4,297.0,233.02,168.88
2018,7,11,15,45,37.5,213.0,2.15,34.25,240.5,190.2,138.06
2018,7,11,16,0,10.0,177.0,2.1,34.1,184.0,155.27,113.0
2018,7,11,16,15,23.0,172.0,2.0,33.85,186.0,147.51,107.05
2018,7,11,16,30,36.0,167.0,1.9,33.6,188.0,142.26,102.91
2018,7,11,16,45,34.0,121.0,1.8,33.35,139.5,104.04,74.37
2018,7,11,17,0,32.0,75.0,1.7,33.1,91.0,65.42,45.62
2018,7,11,17,15,43.0,81.0,1.55,32.65,100.0,69.67,52.01
2018,7,11,17,30,54.0,87.0,1.4,32.2,109.0,69.95,52.51
2018,7,11,17,45,56.5,79.5,1.25,31.8,99.5,64.47,48.22
2018,7,11,18,0,59.0,72.0,1.1,31.4,90.0,58.81,43.67
2018,7,11,18,15,50.0,69.0,1.1,31.4,82.5,58.49,43.34
2018,7,11,18,30,41.0,66.0,1.1,31.4,75.0,54.99,40.16
2018,7,11,18,45,30.5,47.0,0.9,29.95,52.5,39.94,27.44
2018,7,11,19,0,20.0,28.0,0.7,28.5,30.0,24.54,14.11
2018,7,11,19,15,13.5,16.0,0.7,28.3,17.0,14.27,0.98
2018,7,11,19,30,7.0,4.0,0.7,28.1,4.0,3.64,0.0
2018,7,11,19,45,3.5,2.0,0.65,27.9,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,12,5,15,20.5,7.5,2.35,22.6,8.5,10.31,0.0
2018,7,12,5,30,41.0,15.0,2.5,22.8,17.0,27.56,0.0
2018,7,12,5,45,100.0,34.5,2.65,23.0,46.5,75.1,47.49
2018,7,12,6,0,159.0,54.0,2.8,23.2,76.0,122.45,89.6
2018,7,12,6,15,159.5,67.0,2.9,23.5,97.0,144.67,110.49
2018,7,12,6,30,160.0,80.0,3.0,23.8,118.0,167.18,130.71
2018,7,12,6,45,113.5,96.5,3.1,24.1,126.5,161.44,127.13
2018,7,12,7,0,67.0,113.0,3.2,24.4,135.0,149.52,117.44
2018,7,12,7,15,146.5,138.0,3.2,24.9,197.5,236.61,187.93
2018,7,12,7,30,226.0,163.0,3.2,25.4,260.0,333.52,264.12
2018,7,12,7,45,351.0,167.5,3.2,25.9,340.0,435.63,343.18
2018,7,12,8,0,476.0,172.0,3.2,26.4,420.0,562.01,437.33
2018,7,12,8,15,498.5,182.5,3.15,27.0,464.5,610.01,469.84
2018,7,12,8,30,521.0,193.0,3.1,27.6,509.0,657.98,501.88
2018,7,12,8,45,549.0,198.0,3.0,28.15,554.5,704.32,532.1
2018,7,12,9,0,577.0,203.0,2.9,28.7,600.0,756.36,565.32
2018,7,12,9,15,539.0,229.5,2.85,29.15,618.5,758.69,563.12
2018,7,12,9,30,501.0,256.0,2.8,29.6,637.0,762.55,562.18
2018,7,12,9,45,576.0,240.0,2.7,30.0,698.5,830.36,606.72
2018,7,12,10,0,651.0,224.0,2.6,30.4,760.0,894.25,647.03
2018,7,12,10,15,659.5,229.0,2.5,30.7,789.5,913.15,656.15
2018,7,12,10,30,668.0,234.0,2.4,31.0,819.0,929.19,663.74
2018,7,12,10,45,673.0,238.5,2.3,31.25,842.0,938.26,667.02
2018,7,12,11,0,678.0,243.0,2.2,31.5,865.0,944.21,668.42
2018,7,12,11,15,683.5,244.5,2.15,31.65,882.0,944.52,667.11
2018,7,12,11,30,689.0,246.0,2.1,31.8,899.0,941.64,663.96
2018,7,12,11,45,632.0,278.5,2.05,31.95,882.5,904.86,638.14
2018,7,12,12,0,575.0,311.0,2.0,32.1,866.0,865.37,610.7
