Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,30,0.0,2.0,2.2,22.1,2.0,1.82,0.0
2018,8,1,5,45,1.0,14.0,2.25,22.2,14.0,12.61,0.0
2018,8,1,6,0,2.0,26.0,2.3,22.3,26.0,24.05,12.65
2018,8,1,6,15,8.0,43.5,2.35,22.45,45.0,43.67,29.74
2018,8,1,6,30,14.0,61.0,2.4,22.6,64.0,63.49,46.64
2018,8,1,6,45,9.5,65.0,2.45,22.75,67.0,63.93,47.41
2018,8,1,7,0,5.0,69.0,2.5,22.9,70.0,64.65,48.08
2018,8,1,7,15,4.5,78.5,2.6,23.05,80.0,73.11,54.98
2018,8,1,7,30,4.0,88.0,2.7,23.2,90.0,81.56,61.72
2018,8,1,7,45,6.0,87.5,2.85,23.35,90.5,82.16,62.03
2018,8,1,8,0,8.0,87.0,3.0,23.5,91.0,83.17,62.67
2018,8,1,8,15,60.5,167.5,3.05,23.7,202.0,212.67,167.37
2018,8,1,8,30,113.0,248.0,3.1,23.9,313.0,359.65,281.19
2018,8,1,8,45,105.0,268.0,3.1,24.1,332.5,361.81,281.07
2018,8,1,9,0,97.0,288.0,3.1,24.3,352.0,377.29,291.41
2018,8,1,9,15,69.5,289.0,3.1,24.6,336.5,353.02,271.18
2018,8,1,9,30,42.0,290.0,3.1,24.9,321.0,327.51,250.18
2018,8,1,9,45,33.0,274.5,3.1,25.2,299.5,301.39,229.57
2018,8,1,10,0,24.0,259.0,3.1,25.5,278.0,275.59,209.21
2018,8,1,10,15,45.5,302.0,3.05,25.85,340.0,340.25,257.7
2018,8,1,10,30,67.0,345.0,3.0,26.2,402.0,404.93,304.87
2018,8,1,10,45,226.5,336.5,3.0,26.5,538.0,585.41,438.61
2018,8,1,11,0,386.0,328.0,3.0,26.8,674.0,748.45,553.57
2018,8,1,11,15,303.0,374.0,2.95,27.05,649.0,692.77,510.52
2018,8,1,11,30,220.0,420.0,2.9,27.3,624.0,637.06,468.68
2018,8,1,11,45,380.0,352.5,2.9,27.5,709.5,744.01,546.31
2018,8,1,12,0,540.0,285.0,2.9,27.7,795.0,821.76,601.61
2018,8,1,12,15,529.0,279.5,2.9,27.85,780.5,790.04,579.09
2018,8,1,12,30,518.0,274.0,2.9,28.0,766.0,756.65,556.17
2018,8,1,12,45,701.0,191.5,2.9,28.1,853.5,816.62,599.89
2018,8,1,13,0,884.0,109.0,2.9,28.2,941.0,864.67,631.41
2018,8,1,13,15,857.5,120.5,2.9,28.25,919.0,820.93,602.03
2018,8,1,13,30,831.0,132.0,2.9,28.3,897.0,775.93,572.28
2018,8,1,13,45,839.0,124.5,2.9,28.35,882.5,739.37,548.02
2018,8,1,14,0,847.0,117.0,2.9,28.4,868.0,699.77,520.33
2018,8,1,14,15,839.0,114.0,2.85,28.4,839.0,650.67,484.63
2018,8,1,14,30,831.0,111.0,2.8,28.4,810.0,600.24,447.16
2018,8,1,14,45,837.5,104.5,2.75,28.4,784.5,553.69,411.5
2018,8,1,15,0,844.0,98.0,2.7,28.4,759.0,504.73,372.88
2018,8,1,15,15,805.5,105.5,2.6,28.3,710.5,445.29,325.61
2018,8,1,15,30,767.0,113.0,2.5,28.2,662.0,384.53,276.51
2018,8,1,15,45,547.0,169.0,2.4,28.05,548.0,306.3,217.72
2018,8,1,16,0,327.0,225.0,2.3,27.9,434.0,259.4,185.32
2018,8,1,16,15,202.5,197.5,2.15,27.7,323.5,190.42,135.93
2018,8,1,16,30,78.0,170.0,2.0,27.5,213.0,144.32,105.56
2018,8,1,16,45,46.0,134.5,1.85,27.3,159.0,114.47,84.37
2018,8,1,17,0,14.0,99.0,1.7,27.1,105.0,86.52,67.24
2018,8,1,17,15,25.0,102.0,1.55,26.75,111.5,85.15,66.46
2018,8,1,17,30,36.0,105.0,1.4,26.4,118.0,86.59,67.96
2018,8,1,17,45,38.5,95.5,1.25,26.05,107.5,78.83,61.63
2018,8,1,18,0,41.0,86.0,1.1,25.7,97.0,70.85,54.94
2018,8,1,18,15,38.5,72.5,1.1,25.7,81.0,59.89,45.43
2018,8,1,18,30,36.0,59.0,1.1,25.7,65.0,48.76,35.53
2018,8,1,18,45,23.5,41.0,0.85,24.9,44.5,34.37,22.71
2018,8,1,19,0,11.0,23.0,0.6,24.1,24.0,19.81,6.49
2018,8,1,19,15,8.0,12.5,0.6,23.95,13.0,11.37,0.0
2018,8,1,19,30,5.0,2.0,0.6,23.8,2.0,0.0,0.0
2018,8,1,19,45,2.5,1.0,0.6,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.55,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.7,1.0,0.91,0.0
2018,8,2,5,45,0.0,3.0,1.95,22.9,3.0,2.63,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.1,5.0,4.38,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.25,6.0,5.26,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.4,7.0,6.14,0.0
2018,8,2,6,45,0.0,10.0,2.2,23.55,10.0,8.78,1.64
2018,8,2,7,0,0.0,13.0,2.2,23.7,13.0,11.42,3.86
2018,8,2,7,15,21.5,51.0,2.25,23.9,59.5,59.93,44.4
2018,8,2,7,30,43.0,89.0,2.3,24.1,106.0,113.37,88.33
2018,8,2,7,45,21.5,60.0,2.3,24.3,68.5,70.54,52.81
2018,8,2,8,0,0.0,31.0,2.3,24.5,31.0,27.34,16.78
2018,8,2,8,15,0.0,46.5,2.4,24.65,46.5,41.08,27.89
2018,8,2,8,30,0.0,62.0,2.5,24.8,62.0,54.85,38.88
2018,8,2,8,45,24.5,128.0,2.6,25.0,144.0,143.17,109.97
2018,8,2,9,0,49.0,194.0,2.7,25.2,226.0,233.0,180.12
2018,8,2,9,15,57.5,187.0,2.7,25.35,227.0,233.99,180.5
2018,8,2,9,30,66.0,180.0,2.7,25.5,228.0,248.4,191.39
2018,8,2,9,45,36.5,174.5,2.65,25.7,201.5,202.3,154.41
2018,8,2,10,0,7.0,169.0,2.6,25.9,175.0,159.74,120.07
2018,8,2,10,15,251.5,196.0,2.6,26.05,410.0,479.58,367.87
2018,8,2,10,30,496.0,223.0,2.6,26.2,645.0,760.51,567.89
2018,8,2,10,45,655.5,183.0,2.55,26.35,758.5,877.47,644.8
2018,8,2,11,0,815.0,143.0,2.5,26.5,872.0,985.97,713.1
2018,8,2,11,15,636.5,238.0,2.5,26.65,814.5,906.56,659.42
2018,8,2,11,30,458.0,333.0,2.5,26.8,757.0,812.26,591.76
2018,8,2,11,45,337.5,364.5,2.5,26.9,679.0,702.67,515.36
2018,8,2,12,0,217.0,396.0,2.5,27.0,601.0,607.88,447.11
2018,8,2,12,15,117.5,341.0,2.5,27.15,452.0,441.25,327.92
2018,8,2,12,30,18.0,286.0,2.5,27.3,303.0,274.57,204.04
2018,8,2,12,45,181.0,264.5,2.5,27.4,434.5,418.71,315.38
2018,8,2,13,0,344.0,243.0,2.5,27.5,566.0,536.62,402.79
2018,8,2,13,15,328.5,319.5,2.55,27.6,625.0,577.06,428.6
2018,8,2,13,30,313.0,396.0,2.6,27.7,684.0,609.78,449.42
2018,8,2,13,45,347.0,373.0,2.6,27.75,685.5,595.72,439.95
2018,8,2,14,0,381.0,350.0,2.6,27.8,687.0,580.12,429.36
2018,8,2,14,15,374.5,346.0,2.6,27.8,669.0,547.26,405.66
2018,8,2,14,30,368.0,342.0,2.6,27.8,651.0,515.86,382.7
2018,8,2,14,45,210.5,298.0,2.65,27.8,473.0,369.14,275.67
2018,8,2,15,0,53.0,254.0,2.7,27.8,295.0,244.15,182.65
2018,8,2,15,15,27.0,168.0,2.65,27.7,189.0,157.21,117.11
2018,8,2,15,30,1.0,82.0,2.6,27.6,83.0,73.13,52.28
2018,8,2,15,45,0.5,61.5,2.5,27.45,62.0,54.63,37.91
2018,8,2,16,0,0.0,41.0,2.4,27.3,41.0,36.26,23.43
2018,8,2,16,15,0.0,34.5,2.3,27.0,34.5,30.48,18.92
2018,8,2,16,30,0.0,28.0,2.2,26.7,28.0,24.71,14.37
2018,8,2,16,45,0.0,32.0,2.05,26.45,32.0,28.23,17.32
2018,8,2,17,0,0.0,36.0,1.9,26.2,36.0,31.75,21.43
2018,8,2,17,15,0.0,31.0,1.75,25.85,31.0,27.32,17.77
2018,8,2,17,30,0.0,26.0,1.6,25.5,26.0,22.89,14.07
2018,8,2,17,45,0.0,18.0,1.5,25.15,18.0,15.83,8.03
2018,8,2,18,0,0.0,10.0,1.4,24.8,10.0,8.78,1.95
2018,8,2,18,15,6.0,19.0,1.4,24.8,20.0,17.06,9.04
2018,8,2,18,30,12.0,28.0,1.4,24.8,30.0,25.18,15.75
2018,8,2,18,45,8.0,19.5,1.25,24.15,20.5,17.51,8.82
2018,8,2,19,0,4.0,11.0,1.1,23.5,11.0,9.86,0.0
2018,8,2,19,15,3.5,6.0,1.1,23.4,6.0,5.46,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.3,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.15,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,21.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.1,1.0,0.91,0.0
2018,8,3,5,45,0.0,3.5,2.25,22.15,3.5,3.18,0.0
2018,8,3,6,0,0.0,6.0,2.3,22.2,6.0,5.26,0.0
2018,8,3,6,15,0.0,9.0,2.4,22.3,9.0,7.9,0.76
2018,8,3,6,30,0.0,12.0,2.5,22.4,12.0,10.53,3.06
2018,8,3,6,45,0.0,19.0,2.55,22.45,19.0,16.7,8.28
2018,8,3,7,0,0.0,26.0,2.6,22.5,26.0,22.88,13.46
2018,8,3,7,15,0.0,28.5,2.65,22.6,28.5,25.1,15.29
2018,8,3,7,30,0.0,31.0,2.7,22.7,31.0,27.31,17.07
2018,8,3,7,45,0.0,60.5,2.8,22.8,60.5,53.45,38.54
2018,8,3,8,0,0.0,90.0,2.9,22.9,90.0,80.0,60.02
2018,8,3,8,15,0.5,108.0,3.0,23.05,108.5,97.18,73.64
2018,8,3,8,30,1.0,126.0,3.1,23.2,127.0,114.45,87.2
2018,8,3,8,45,4.0,143.0,3.2,23.3,146.0,132.98,101.75
2018,8,3,9,0,7.0,160.0,3.3,23.4,165.0,151.71,116.32
2018,8,3,9,15,19.0,215.0,3.4,23.55,229.0,215.92,166.58
2018,8,3,9,30,31.0,270.0,3.5,23.7,293.0,296.18,227.99
2018,8,3,9,45,21.5,249.5,3.6,23.85,266.0,251.35,192.7
2018,8,3,10,0,12.0,229.0,3.7,24.0,239.0,221.75,169.28
2018,8,3,10,15,9.5,208.0,3.75,24.2,216.0,198.9,151.27
2018,8,3,10,30,7.0,187.0,3.8,24.4,193.0,176.44,133.56
2018,8,3,10,45,17.5,253.0,3.9,24.6,268.5,248.98,189.33
2018,8,3,11,0,28.0,319.0,4.0,24.8,344.0,336.14,254.76
2018,8,3,11,15,27.0,314.5,4.0,25.0,339.0,328.84,248.61
2018,8,3,11,30,26.0,310.0,4.0,25.2,334.0,321.5,242.75
2018,8,3,11,45,33.0,346.0,4.05,25.45,377.0,361.63,272.36
2018,8,3,12,0,40.0,382.0,4.1,25.7,420.0,400.75,300.78
2018,8,3,12,15,116.5,366.0,4.1,25.8,476.5,464.81,349.98
2018,8,3,12,30,193.0,350.0,4.1,25.9,533.0,521.6,392.99
2018,8,3,12,45,310.0,342.0,4.05,26.0,634.0,607.51,456.87
2018,8,3,13,0,427.0,334.0,4.0,26.1,735.0,692.69,518.28
2018,8,3,13,15,369.5,334.5,4.0,26.15,678.0,624.59,468.48
2018,8,3,13,30,312.0,335.0,4.0,26.2,621.0,554.77,417.68
2018,8,3,13,45,246.0,363.0,4.0,26.25,585.5,512.37,385.45
2018,8,3,14,0,180.0,391.0,4.0,26.3,550.0,472.51,354.94
2018,8,3,14,15,104.5,319.5,3.95,26.2,411.0,349.59,263.94
2018,8,3,14,30,29.0,248.0,3.9,26.1,272.0,234.44,176.86
2018,8,3,14,45,85.0,245.0,3.85,26.05,312.0,258.88,196.33
2018,8,3,15,0,141.0,242.0,3.8,26.0,352.0,276.46,209.55
2018,8,3,15,15,270.0,227.0,3.7,25.9,424.0,306.15,230.67
2018,8,3,15,30,399.0,212.0,3.6,25.8,496.0,320.61,237.99
2018,8,3,15,45,201.5,151.5,3.5,25.7,295.0,186.82,137.25
2018,8,3,16,0,4.0,91.0,3.4,25.6,94.0,81.72,59.77
2018,8,3,16,15,2.0,62.5,3.3,25.45,64.0,55.7,39.29
2018,8,3,16,30,0.0,34.0,3.2,25.3,34.0,30.02,18.77
2018,8,3,16,45,13.5,44.0,3.1,25.15,50.0,40.13,26.65
2018,8,3,17,0,27.0,54.0,3.0,25.0,66.0,47.87,35.27
2018,8,3,17,15,82.0,66.5,2.85,24.75,97.5,54.92,41.46
2018,8,3,17,30,137.0,79.0,2.7,24.5,129.0,59.74,45.75
2018,8,3,17,45,211.0,85.5,2.6,24.25,148.0,65.18,50.53
2018,8,3,18,0,285.0,92.0,2.5,24.0,167.0,70.18,54.8
2018,8,3,18,15,249.5,76.0,2.5,24.0,131.0,58.77,44.78
2018,8,3,18,30,214.0,60.0,2.5,24.0,95.0,47.01,34.23
2018,8,3,18,45,123.5,41.5,2.4,23.55,60.0,32.98,21.49
2018,8,3,19,0,33.0,23.0,2.3,23.1,25.0,19.24,4.08
2018,8,3,19,15,18.0,12.0,2.25,23.0,13.0,10.91,0.0
2018,8,3,19,30,3.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.8,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,5,15,8.0,2.0,0.45,21.15,2.0,0.0,0.0
2018,8,4,5,30,16.0,4.0,0.5,21.4,4.0,3.64,0.0
2018,8,4,5,45,89.0,19.0,0.5,21.7,26.0,41.96,0.0
2018,8,4,6,0,162.0,34.0,0.5,22.0,48.0,111.37,73.24
2018,8,4,6,15,247.5,47.5,0.55,22.3,86.0,168.92,126.24
2018,8,4,6,30,333.0,61.0,0.6,22.6,124.0,236.84,183.28
2018,8,4,6,45,195.5,53.0,0.65,22.9,93.0,174.1,136.89
2018,8,4,7,0,58.0,45.0,0.7,23.2,62.0,79.38,60.68
2018,8,4,7,15,29.0,55.5,0.65,23.55,64.0,69.05,52.02
2018,8,4,7,30,0.0,66.0,0.6,23.9,66.0,58.33,42.45
2018,8,4,7,45,0.0,85.5,0.55,24.2,85.5,76.06,56.65
2018,8,4,8,0,0.0,105.0,0.5,24.5,105.0,94.34,70.98
2018,8,4,8,15,0.5,126.5,0.5,24.75,127.0,115.01,87.01
2018,8,4,8,30,1.0,148.0,0.5,25.0,149.0,135.78,102.83
2018,8,4,8,45,1.5,154.5,0.5,25.25,155.5,141.96,107.14
2018,8,4,9,0,2.0,161.0,0.5,25.5,162.0,148.23,111.54
2018,8,4,9,15,7.5,196.5,0.5,25.75,201.5,187.24,141.1
2018,8,4,9,30,13.0,232.0,0.5,26.0,241.0,226.65,170.24
2018,8,4,9,45,22.5,272.5,0.55,26.25,289.5,275.13,205.75
2018,8,4,10,0,32.0,313.0,0.6,26.5,338.0,340.46,252.61
2018,8,4,10,15,62.0,340.5,0.6,26.7,392.0,397.67,293.24
2018,8,4,10,30,92.0,368.0,0.6,26.9,446.0,454.9,332.99
2018,8,4,10,45,227.5,355.0,0.6,27.1,556.0,607.38,439.44
2018,8,4,11,0,363.0,342.0,0.6,27.3,666.0,741.33,527.69
2018,8,4,11,15,439.5,314.5,0.6,27.45,714.5,784.61,554.94
2018,8,4,11,30,516.0,287.0,0.6,27.6,763.0,824.74,580.88
2018,8,4,11,45,669.0,219.0,0.55,27.8,843.5,899.27,627.91
2018,8,4,12,0,822.0,151.0,0.5,28.0,924.0,945.79,653.34
2018,8,4,12,15,828.0,149.0,0.55,28.1,930.0,930.27,643.93
2018,8,4,12,30,834.0,147.0,0.6,28.2,936.0,911.46,633.44
2018,8,4,12,45,824.0,153.0,0.6,28.35,929.0,891.26,621.05
2018,8,4,13,0,814.0,159.0,0.6,28.5,922.0,859.09,601.31
2018,8,4,13,15,811.0,158.5,0.65,28.55,910.0,824.35,581.09
2018,8,4,13,30,808.0,158.0,0.7,28.6,898.0,787.19,559.09
2018,8,4,13,45,802.5,157.0,0.7,28.65,878.5,745.49,532.43
2018,8,4,14,0,797.0,156.0,0.7,28.7,859.0,701.93,503.43
2018,8,4,14,15,790.0,154.0,0.75,28.7,832.5,654.87,472.05
2018,8,4,14,30,783.0,152.0,0.8,28.7,806.0,606.53,438.77
2018,8,4,14,45,772.5,149.5,0.8,28.65,773.0,554.77,401.65
2018,8,4,15,0,762.0,147.0,0.8,28.6,740.0,502.56,362.99
2018,8,4,15,15,749.0,143.5,0.8,28.55,701.5,448.2,321.53
2018,8,4,15,30,736.0,140.0,0.8,28.5,663.0,394.16,278.96
2018,8,4,15,45,719.0,136.5,0.8,28.45,620.0,334.78,231.47
2018,8,4,16,0,702.0,133.0,0.8,28.4,577.0,280.61,187.07
2018,8,4,16,15,680.5,128.5,0.75,28.45,531.0,226.29,143.02
2018,8,4,16,30,659.0,124.0,0.7,28.5,485.0,174.28,103.37
2018,8,4,16,45,630.5,118.0,0.65,28.55,436.0,123.18,71.01
2018,8,4,17,0,602.0,112.0,0.6,28.6,387.0,75.71,57.76
2018,8,4,17,15,564.5,105.0,0.6,28.35,337.5,72.62,55.55
2018,8,4,17,30,527.0,98.0,0.6,28.1,288.0,70.1,53.67
2018,8,4,17,45,476.0,89.0,0.55,27.8,239.5,64.57,49.19
2018,8,4,18,0,425.0,80.0,0.5,27.5,191.0,59.11,44.62
2018,8,4,18,15,357.0,67.5,0.5,27.5,146.5,50.74,37.33
2018,8,4,18,30,289.0,55.0,0.5,27.5,102.0,42.07,29.57
2018,8,4,18,45,200.5,39.0,0.55,26.75,66.0,30.28,18.9
2018,8,4,19,0,112.0,23.0,0.6,26.0,30.0,18.09,1.99
2018,8,4,19,15,56.0,11.5,0.65,25.75,15.0,10.46,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,5,5,15,3.0,1.5,0.65,21.4,1.5,0.0,0.0
2018,8,5,5,30,6.0,3.0,0.7,21.8,3.0,0.0,0.0
2018,8,5,5,45,17.5,15.5,0.8,22.15,17.0,18.95,0.0
2018,8,5,6,0,29.0,28.0,0.9,22.5,31.0,44.43,26.2
2018,8,5,6,15,68.5,47.0,0.85,22.85,58.5,82.78,60.24
2018,8,5,6,30,108.0,66.0,0.8,23.2,86.0,124.75,95.67
2018,8,5,6,45,221.5,80.5,0.8,23.5,138.5,211.43,166.61
2018,8,5,7,0,335.0,95.0,0.8,23.8,191.0,313.81,248.18
2018,8,5,7,15,437.5,98.5,0.85,24.35,250.5,397.74,313.24
2018,8,5,7,30,540.0,102.0,0.9,24.9,310.0,497.3,387.5
2018,8,5,7,45,582.5,107.0,0.95,25.5,361.0,559.15,431.23
2018,8,5,8,0,625.0,112.0,1.0,26.1,412.0,622.86,475.1
2018,8,5,8,15,652.5,117.5,1.0,26.5,461.0,676.67,509.83
2018,8,5,8,30,680.0,123.0,1.0,26.9,510.0,730.32,543.26
2018,8,5,8,45,702.0,126.5,1.05,27.3,556.0,776.35,571.43
2018,8,5,9,0,724.0,130.0,1.1,27.7,602.0,821.12,598.39
2018,8,5,9,15,746.5,130.0,1.05,28.05,645.5,856.08,617.36
2018,8,5,9,30,769.0,130.0,1.0,28.4,689.0,893.95,637.92
2018,8,5,9,45,789.0,128.0,1.0,28.75,728.0,924.93,654.59
2018,8,5,10,0,809.0,126.0,1.0,29.1,767.0,953.28,669.57
2018,8,5,10,15,819.0,127.5,0.9,29.35,799.0,961.83,670.85
2018,8,5,10,30,829.0,129.0,0.8,29.6,831.0,977.81,676.85
2018,8,5,10,45,836.5,130.0,0.75,29.85,856.5,987.37,679.83
2018,8,5,11,0,844.0,131.0,0.7,30.1,882.0,993.42,680.86
2018,8,5,11,15,849.5,130.5,0.65,30.25,900.0,992.4,678.1
2018,8,5,11,30,855.0,130.0,0.6,30.4,918.0,987.81,673.44
2018,8,5,11,45,858.0,130.5,0.55,30.6,929.0,978.17,665.85
2018,8,5,12,0,861.0,131.0,0.5,30.8,940.0,965.03,656.38
2018,8,5,12,15,860.0,132.0,0.5,30.9,942.0,945.14,644.4
2018,8,5,12,30,859.0,133.0,0.5,31.0,944.0,922.05,630.64
2018,8,5,12,45,855.5,134.5,0.5,31.1,938.5,894.12,614.01
2018,8,5,13,0,852.0,136.0,0.5,31.2,933.0,863.38,595.69
2018,8,5,13,15,850.0,135.5,0.5,31.25,921.5,829.44,575.47
2018,8,5,13,30,848.0,135.0,0.5,31.3,910.0,792.92,553.52
2018,8,5,13,45,844.5,133.0,0.55,31.3,890.5,751.54,529.2
2018,8,5,14,0,841.0,131.0,0.6,31.3,871.0,708.01,501.68
2018,8,5,14,15,835.0,129.0,0.6,31.3,844.5,660.88,470.08
2018,8,5,14,30,829.0,127.0,0.6,31.3,818.0,612.21,436.52
2018,8,5,14,45,812.0,128.5,0.6,31.25,782.5,558.25,398.38
2018,8,5,15,0,795.0,130.0,0.6,31.2,747.0,504.22,358.97
2018,8,5,15,15,792.5,123.5,0.6,31.15,711.5,450.14,318.13
2018,8,5,15,30,790.0,117.0,0.6,31.1,676.0,395.16,275.12
2018,8,5,15,45,754.0,119.0,0.6,31.05,625.0,335.77,228.28
2018,8,5,16,0,718.0,121.0,0.6,31.0,574.0,274.96,179.98
2018,8,5,16,15,718.5,112.0,0.6,31.0,534.5,220.67,135.66
2018,8,5,16,30,719.0,103.0,0.6,31.0,495.0,166.07,93.58
2018,8,5,16,45,692.0,98.5,0.65,31.0,445.5,112.61,60.32
2018,8,5,17,0,665.0,94.0,0.7,31.0,396.0,62.62,46.44
2018,8,5,17,15,628.5,88.0,0.7,30.55,345.0,60.41,44.95
2018,8,5,17,30,592.0,82.0,0.7,30.1,294.0,58.05,43.21
2018,8,5,17,45,542.0,75.0,0.75,29.6,244.5,54.68,40.56
2018,8,5,18,0,492.0,68.0,0.8,29.1,195.0,51.18,37.66
2018,8,5,18,15,421.0,58.5,0.8,29.1,149.5,45.3,32.5
2018,8,5,18,30,350.0,49.0,0.8,29.1,104.0,39.2,26.93
2018,8,5,18,45,248.5,35.5,0.75,28.1,67.5,27.66,16.55
2018,8,5,19,0,147.0,22.0,0.7,27.1,31.0,17.36,0.0
2018,8,5,19,15,73.5,11.0,0.7,26.85,15.5,10.01,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,25.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.55,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,6,5,15,11.0,2.0,1.05,20.65,2.0,0.0,0.0
2018,8,6,5,30,22.0,4.0,1.2,21.1,4.0,0.0,0.0
2018,8,6,5,45,110.5,17.0,1.35,21.55,25.5,46.14,0.0
2018,8,6,6,0,199.0,30.0,1.5,22.0,47.0,118.46,75.27
2018,8,6,6,15,288.5,43.0,1.45,22.4,86.0,180.2,134.72
2018,8,6,6,30,378.0,56.0,1.4,22.8,125.0,251.82,195.54
2018,8,6,6,45,442.0,65.5,1.35,23.2,172.0,320.16,252.52
2018,8,6,7,0,506.0,75.0,1.3,23.6,219.0,391.9,310.15
2018,8,6,7,15,552.0,82.5,1.15,24.25,269.0,455.83,358.74
2018,8,6,7,30,598.0,90.0,1.0,24.9,319.0,522.85,407.11
2018,8,6,7,45,631.5,95.5,0.85,25.6,369.0,581.33,446.66
2018,8,6,8,0,665.0,101.0,0.7,26.3,419.0,640.84,484.49
2018,8,6,8,15,690.0,105.5,0.7,26.95,467.5,693.05,516.58
2018,8,6,8,30,715.0,110.0,0.7,27.6,516.0,744.83,547.52
2018,8,6,8,45,734.0,114.0,0.7,28.3,562.0,786.13,570.69
2018,8,6,9,0,753.0,118.0,0.7,29.0,608.0,829.77,594.96
2018,8,6,9,15,767.5,121.5,0.75,29.25,650.0,866.81,616.49
2018,8,6,9,30,782.0,125.0,0.8,29.5,692.0,901.48,636.44
2018,8,6,9,45,793.0,127.0,0.85,29.75,728.5,928.46,651.55
2018,8,6,10,0,804.0,129.0,0.9,30.0,765.0,952.5,664.93
2018,8,6,10,15,812.0,131.5,0.9,30.1,796.0,970.97,674.46
2018,8,6,10,30,820.0,134.0,0.9,30.2,827.0,986.09,682.08
2018,8,6,10,45,808.0,145.0,0.9,30.35,845.5,986.77,681.02
2018,8,6,11,0,796.0,156.0,0.9,30.5,864.0,983.56,677.96
2018,8,6,11,15,617.0,249.0,0.95,30.55,804.5,900.91,627.25
2018,8,6,11,30,438.0,342.0,1.0,30.6,745.0,803.84,562.92
2018,8,6,11,45,413.0,341.0,1.05,30.65,724.5,767.97,541.02
2018,8,6,12,0,388.0,340.0,1.1,30.7,704.0,730.79,517.31
2018,8,6,12,15,205.0,255.0,1.1,30.75,447.5,449.86,327.54
2018,8,6,12,30,22.0,170.0,1.1,30.8,191.0,177.24,129.02
2018,8,6,12,45,16.0,157.5,1.15,30.8,172.5,158.91,116.02
2018,8,6,13,0,10.0,145.0,1.2,30.8,154.0,141.04,102.52
2018,8,6,13,15,170.0,267.0,1.2,30.8,422.0,393.22,290.45
2018,8,6,13,30,330.0,389.0,1.2,30.8,690.0,618.21,444.62
2018,8,6,13,45,373.0,377.0,1.2,30.75,710.0,619.64,444.18
2018,8,6,14,0,416.0,365.0,1.2,30.7,730.0,618.18,443.47
2018,8,6,14,15,258.5,360.5,1.15,30.6,585.0,484.93,350.73
2018,8,6,14,30,101.0,356.0,1.1,30.5,440.0,368.81,268.4
2018,8,6,14,45,52.5,259.0,1.1,30.45,302.5,253.21,185.88
2018,8,6,15,0,4.0,162.0,1.1,30.4,165.0,144.48,105.58
2018,8,6,15,15,2.0,120.5,1.05,30.3,122.0,107.36,77.83
2018,8,6,15,30,0.0,79.0,1.0,30.2,79.0,70.07,49.33
2018,8,6,15,45,18.0,101.0,0.95,30.1,112.5,93.74,67.51
2018,8,6,16,0,36.0,123.0,0.9,30.0,146.0,114.92,83.32
2018,8,6,16,15,144.0,170.5,0.85,29.85,250.5,165.08,117.53
2018,8,6,16,30,252.0,218.0,0.8,29.7,355.0,192.8,134.06
2018,8,6,16,45,233.0,193.5,0.7,29.55,310.5,153.88,107.66
2018,8,6,17,0,214.0,169.0,0.6,29.4,266.0,118.38,92.43
2018,8,6,17,15,164.0,138.0,0.6,29.05,206.5,105.44,82.4
2018,8,6,17,30,114.0,107.0,0.6,28.7,147.0,84.14,65.16
2018,8,6,17,45,168.0,95.5,0.6,28.35,144.0,71.9,55.19
2018,8,6,18,0,222.0,84.0,0.6,28.0,141.0,64.36,48.9
2018,8,6,18,15,196.0,67.0,0.6,28.0,108.5,52.21,38.42
2018,8,6,18,30,170.0,50.0,0.6,28.0,76.0,39.64,27.4
2018,8,6,18,45,108.5,33.0,0.55,27.05,47.5,26.61,15.67
2018,8,6,19,0,47.0,16.0,0.5,26.1,19.0,13.23,0.0
2018,8,6,19,15,23.5,8.0,0.5,25.9,9.5,7.28,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,7,5,15,8.5,1.5,0.9,21.65,1.5,0.0,0.0
2018,8,7,5,30,17.0,3.0,1.1,21.9,3.0,0.0,0.0
2018,8,7,5,45,94.5,16.5,1.3,22.1,23.5,41.26,0.0
2018,8,7,6,0,172.0,30.0,1.5,22.3,44.0,109.09,67.52
2018,8,7,6,15,260.5,43.5,1.5,22.65,82.0,170.22,126.92
2018,8,7,6,30,349.0,57.0,1.5,23.0,120.0,240.36,186.57
2018,8,7,6,45,414.0,67.0,1.45,23.3,166.0,304.01,240.09
2018,8,7,7,0,479.0,77.0,1.4,23.6,212.0,379.26,300.73
2018,8,7,7,15,527.5,84.5,1.45,24.2,261.5,443.48,350.69
2018,8,7,7,30,576.0,92.0,1.5,24.8,311.0,511.06,401.29
2018,8,7,7,45,612.0,98.0,1.55,25.4,361.5,570.97,444.37
2018,8,7,8,0,648.0,104.0,1.6,26.0,412.0,632.19,486.82
2018,8,7,8,15,675.0,108.0,1.6,26.5,460.5,684.77,520.74
2018,8,7,8,30,702.0,112.0,1.6,27.0,509.0,737.11,553.65
2018,8,7,8,45,723.5,114.5,1.6,27.5,555.0,778.28,578.25
2018,8,7,9,0,745.0,117.0,1.6,28.0,601.0,822.19,604.3
2018,8,7,9,15,766.5,117.0,1.55,28.3,644.5,861.56,626.81
2018,8,7,9,30,788.0,117.0,1.5,28.6,688.0,898.9,647.64
2018,8,7,9,45,807.5,114.5,1.5,28.9,726.5,929.11,664.29
2018,8,7,10,0,827.0,112.0,1.5,29.2,765.0,946.72,672.98
2018,8,7,10,15,834.5,114.0,1.55,29.4,796.0,964.37,682.83
2018,8,7,10,30,842.0,116.0,1.6,29.6,827.0,978.64,690.64
2018,8,7,10,45,848.0,117.5,1.6,29.8,852.0,987.4,694.49
2018,8,7,11,0,854.0,119.0,1.6,30.0,877.0,992.59,696.29
2018,8,7,11,15,857.5,120.5,1.65,30.1,894.5,991.65,695.45
2018,8,7,11,30,861.0,122.0,1.7,30.2,912.0,987.08,692.54
2018,8,7,11,45,852.5,128.0,1.8,30.3,918.0,971.54,683.58
2018,8,7,12,0,844.0,134.0,1.9,30.4,924.0,952.65,672.61
2018,8,7,12,15,824.0,147.0,1.95,30.5,920.0,926.26,656.34
2018,8,7,12,30,804.0,160.0,2.0,30.6,916.0,907.51,644.95
2018,8,7,12,45,693.0,218.5,2.0,30.65,868.0,843.48,604.04
2018,8,7,13,0,582.0,277.0,2.0,30.7,820.0,775.02,556.9
2018,8,7,13,15,498.0,317.0,2.05,30.7,777.0,715.97,516.49
2018,8,7,13,30,414.0,357.0,2.1,30.7,734.0,659.96,477.43
2018,8,7,13,45,509.0,299.5,2.1,30.65,752.5,656.39,477.37
2018,8,7,14,0,604.0,242.0,2.1,30.6,771.0,644.11,470.41
2018,8,7,14,15,621.0,224.0,2.1,30.55,753.0,605.91,443.72
2018,8,7,14,30,638.0,206.0,2.1,30.5,735.0,564.86,414.43
2018,8,7,14,45,679.5,180.0,2.1,30.45,722.5,527.61,386.95
2018,8,7,15,0,721.0,154.0,2.1,30.4,710.0,485.03,354.34
2018,8,7,15,15,751.0,134.5,2.05,30.3,687.0,440.58,318.7
2018,8,7,15,30,781.0,115.0,2.0,30.2,664.0,389.18,276.43
2018,8,7,15,45,730.0,117.0,1.9,30.05,604.0,325.5,225.27
2018,8,7,16,0,679.0,119.0,1.8,29.9,544.0,262.32,174.47
2018,8,7,16,15,513.0,150.0,1.75,29.75,456.5,208.75,136.44
2018,8,7,16,30,347.0,181.0,1.7,29.6,369.0,179.83,120.81
2018,8,7,16,45,242.0,179.5,1.6,29.4,304.0,145.07,101.21
2018,8,7,17,0,137.0,178.0,1.5,29.2,239.0,130.49,102.75
2018,8,7,17,15,74.5,111.5,1.4,28.8,144.0,87.31,67.67
2018,8,7,17,30,12.0,45.0,1.3,28.4,49.0,40.18,28.48
2018,8,7,17,45,6.0,27.0,1.15,28.0,29.0,24.29,15.1
2018,8,7,18,0,0.0,9.0,1.0,27.6,9.0,7.9,1.11
2018,8,7,18,15,0.0,7.5,1.0,27.6,7.5,6.58,0.0
2018,8,7,18,30,0.0,6.0,1.0,27.6,6.0,5.26,0.0
2018,8,7,18,45,4.0,5.0,0.9,26.6,5.0,4.48,0.0
2018,8,7,19,0,8.0,4.0,0.8,25.6,4.0,3.69,0.0
2018,8,7,19,15,4.0,2.0,0.8,25.45,2.0,1.82,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,8,5,15,1.0,0.5,0.85,21.0,0.5,0.0,0.0
2018,8,8,5,30,2.0,1.0,1.0,21.3,1.0,0.0,0.0
2018,8,8,5,45,24.0,14.0,1.15,21.65,16.0,19.41,0.0
2018,8,8,6,0,46.0,27.0,1.3,22.0,31.0,49.11,27.22
2018,8,8,6,15,94.5,45.0,1.3,22.3,60.0,98.61,72.38
2018,8,8,6,30,143.0,63.0,1.3,22.6,89.0,145.76,112.58
2018,8,8,6,45,303.5,70.0,1.35,22.9,148.0,251.88,199.64
2018,8,8,7,0,464.0,77.0,1.4,23.2,207.0,371.2,295.27
2018,8,8,7,15,488.5,88.5,1.45,23.75,250.5,424.34,336.56
2018,8,8,7,30,513.0,100.0,1.5,24.3,294.0,478.64,377.42
2018,8,8,7,45,590.5,98.0,1.55,24.85,353.5,556.27,434.76
2018,8,8,8,0,668.0,96.0,1.6,25.4,413.0,638.43,492.64
2018,8,8,8,15,694.0,100.5,1.7,25.95,462.0,691.6,527.4
2018,8,8,8,30,720.0,105.0,1.8,26.5,511.0,740.84,558.95
2018,8,8,8,45,740.0,108.0,1.9,27.1,557.0,785.99,587.04
2018,8,8,9,0,760.0,111.0,2.0,27.7,603.0,829.61,613.7
2018,8,8,9,15,775.0,114.0,1.95,28.1,645.5,866.77,634.86
2018,8,8,9,30,790.0,117.0,1.9,28.5,688.0,901.57,654.17
2018,8,8,9,45,801.5,119.0,1.9,28.9,724.5,929.22,669.17
2018,8,8,10,0,813.0,121.0,1.9,29.3,761.0,953.92,682.27
2018,8,8,10,15,820.5,123.0,1.9,29.55,792.0,960.79,684.53
2018,8,8,10,30,828.0,125.0,1.9,29.8,823.0,974.82,691.59
2018,8,8,10,45,833.5,127.0,1.9,30.0,847.5,983.39,695.39
2018,8,8,11,0,839.0,129.0,1.9,30.2,872.0,988.44,697.14
2018,8,8,11,15,842.0,131.0,1.95,30.35,889.5,987.38,695.99
2018,8,8,11,30,845.0,133.0,2.0,30.5,907.0,982.74,692.78
2018,8,8,11,45,846.5,134.0,2.05,30.6,917.0,972.09,686.09
2018,8,8,12,0,848.0,135.0,2.1,30.7,927.0,957.98,677.37
2018,8,8,12,15,713.5,191.0,2.2,30.75,859.0,875.68,625.85
2018,8,8,12,30,579.0,247.0,2.3,30.8,791.0,791.04,570.42
2018,8,8,12,45,373.5,322.5,2.35,30.8,672.5,656.35,476.34
2018,8,8,13,0,168.0,398.0,2.4,30.8,554.0,518.16,377.1
2018,8,8,13,15,153.5,405.0,2.5,30.8,546.0,501.85,366.26
2018,8,8,13,30,139.0,412.0,2.6,30.8,538.0,485.73,354.84
2018,8,8,13,45,302.5,347.5,2.65,30.75,614.0,541.87,398.17
2018,8,8,14,0,466.0,283.0,2.7,30.7,690.0,583.66,429.79
2018,8,8,14,15,333.0,298.0,2.7,30.6,584.0,482.24,356.1
2018,8,8,14,30,200.0,313.0,2.7,30.5,478.0,391.94,289.94
2018,8,8,14,45,101.5,220.0,2.7,30.45,303.5,247.23,183.6
2018,8,8,15,0,3.0,127.0,2.7,30.4,129.0,113.74,82.67
2018,8,8,15,15,62.5,209.5,2.65,30.2,253.5,206.92,153.69
2018,8,8,15,30,122.0,292.0,2.6,30.0,378.0,284.55,210.55
2018,8,8,15,45,207.5,276.0,2.55,29.8,410.5,287.36,210.02
2018,8,8,16,0,293.0,260.0,2.5,29.6,443.0,274.46,196.52
2018,8,8,16,15,395.5,212.0,2.35,29.25,437.5,231.58,158.91
2018,8,8,16,30,498.0,164.0,2.2,28.9,432.0,180.85,115.86
2018,8,8,16,45,318.0,152.0,2.1,28.55,317.0,131.58,88.85
2018,8,8,17,0,138.0,140.0,2.0,28.2,202.0,107.0,83.98
2018,8,8,17,15,69.0,90.5,1.85,27.7,121.5,72.58,55.75
2018,8,8,17,30,0.0,41.0,1.7,27.2,41.0,36.15,25.23
2018,8,8,17,45,0.0,36.0,1.55,26.75,36.0,31.72,21.55
2018,8,8,18,0,0.0,31.0,1.4,26.3,31.0,27.3,17.77
2018,8,8,18,15,0.0,24.0,1.4,26.3,24.0,21.11,12.35
2018,8,8,18,30,0.0,17.0,1.4,26.3,17.0,14.94,6.89
2018,8,8,18,45,3.0,12.0,1.3,25.35,12.0,10.54,2.72
2018,8,8,19,0,6.0,7.0,1.2,24.4,7.0,6.27,0.0
2018,8,8,19,15,3.0,3.5,1.25,24.25,3.5,3.18,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.5,1.2,21.0,0.5,0.0,0.0
2018,8,9,5,30,0.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,8,9,5,45,57.0,13.0,1.65,21.55,17.5,27.69,0.0
2018,8,9,6,0,114.0,25.0,1.9,21.8,34.0,82.03,46.89
2018,8,9,6,15,228.0,38.5,1.95,22.15,73.0,151.64,112.76
2018,8,9,6,30,342.0,52.0,2.0,22.5,112.0,231.74,180.46
2018,8,9,6,45,396.0,63.5,2.05,22.85,156.0,291.39,231.4
2018,8,9,7,0,450.0,75.0,2.1,23.2,200.0,361.55,288.98
2018,8,9,7,15,454.0,92.5,2.15,23.65,241.0,402.69,321.82
2018,8,9,7,30,458.0,110.0,2.2,24.1,282.0,448.07,356.44
2018,8,9,7,45,465.5,128.0,2.3,24.6,325.5,495.49,391.37
2018,8,9,8,0,473.0,146.0,2.4,25.1,369.0,542.05,424.56
2018,8,9,8,15,500.0,154.0,2.4,25.5,413.5,591.71,459.47
2018,8,9,8,30,527.0,162.0,2.4,25.9,458.0,641.76,493.75
2018,8,9,8,45,470.0,202.0,2.4,26.3,483.5,654.78,498.85
2018,8,9,9,0,413.0,242.0,2.4,26.7,509.0,661.04,499.3
2018,8,9,9,15,448.0,248.0,2.35,27.05,555.5,710.5,532.18
2018,8,9,9,30,483.0,254.0,2.3,27.4,602.0,759.7,563.87
2018,8,9,9,45,426.5,291.5,2.25,27.7,611.0,752.84,554.83
2018,8,9,10,0,370.0,329.0,2.2,28.0,620.0,726.05,533.21
2018,8,9,10,15,434.0,319.0,2.15,28.3,674.0,796.86,580.27
2018,8,9,10,30,498.0,309.0,2.1,28.6,728.0,851.61,615.22
2018,8,9,10,45,683.5,211.5,2.05,28.85,805.0,941.23,674.92
2018,8,9,11,0,869.0,114.0,2.0,29.1,882.0,1003.84,711.56
2018,8,9,11,15,723.5,190.0,1.95,29.25,838.5,948.77,674.68
2018,8,9,11,30,578.0,266.0,1.9,29.4,795.0,871.52,622.89
2018,8,9,11,45,474.0,328.0,1.9,29.55,765.0,816.63,584.25
2018,8,9,12,0,370.0,390.0,1.9,29.7,735.0,752.58,539.18
2018,8,9,12,15,442.0,361.5,1.85,29.8,775.0,790.09,565.18
2018,8,9,12,30,514.0,333.0,1.8,29.9,815.0,812.23,580.16
2018,8,9,12,45,482.5,360.5,1.8,30.0,811.0,789.01,563.31
2018,8,9,13,0,451.0,388.0,1.8,30.1,807.0,764.57,546.08
2018,8,9,13,15,450.0,375.0,1.8,30.1,788.0,729.03,522.98
2018,8,9,13,30,449.0,362.0,1.8,30.1,769.0,692.34,498.88
2018,8,9,13,45,431.0,363.0,1.8,30.05,746.5,654.02,472.95
2018,8,9,14,0,413.0,364.0,1.8,30.0,724.0,615.92,446.8
2018,8,9,14,15,467.5,323.5,1.75,29.95,719.0,590.92,430.24
2018,8,9,14,30,522.0,283.0,1.7,29.9,714.0,560.13,408.83
2018,8,9,14,45,660.5,206.0,1.7,29.8,728.0,538.8,393.87
2018,8,9,15,0,799.0,129.0,1.7,29.7,742.0,504.0,367.26
2018,8,9,15,15,731.0,148.5,1.65,29.6,686.5,439.52,317.66
2018,8,9,15,30,663.0,168.0,1.6,29.5,631.0,383.38,273.6
2018,8,9,15,45,570.5,185.0,1.55,29.45,565.0,324.28,227.8
2018,8,9,16,0,478.0,202.0,1.5,29.4,499.0,274.27,189.61
2018,8,9,16,15,522.5,172.5,1.5,29.25,472.5,226.76,149.74
2018,8,9,16,30,567.0,143.0,1.5,29.1,446.0,173.72,107.22
2018,8,9,16,45,551.0,131.0,1.45,28.95,401.0,124.35,75.77
2018,8,9,17,0,535.0,119.0,1.4,28.8,356.0,80.73,62.03
2018,8,9,17,15,461.5,107.0,1.35,28.3,292.5,74.44,57.18
2018,8,9,17,30,388.0,95.0,1.3,27.8,229.0,67.27,51.44
2018,8,9,17,45,321.5,81.5,1.2,27.25,180.0,58.76,44.43
2018,8,9,18,0,255.0,68.0,1.1,26.7,131.0,49.89,36.94
2018,8,9,18,15,287.5,57.5,1.1,26.7,112.0,43.28,31.06
2018,8,9,18,30,320.0,47.0,1.1,26.7,93.0,36.25,24.6
2018,8,9,18,45,214.0,32.5,1.1,25.5,58.0,25.4,14.25
2018,8,9,19,0,108.0,18.0,1.1,24.3,23.0,14.23,0.0
2018,8,9,19,15,54.0,9.0,1.15,24.1,11.5,8.19,0.0
2018,8,9,19,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.05,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.3,2.0,0.0,0.0
2018,8,10,5,45,24.5,13.5,2.0,20.6,15.0,19.11,0.0
2018,8,10,6,0,41.0,25.0,2.2,20.9,28.0,44.69,22.4
2018,8,10,6,15,186.0,40.0,2.15,21.3,70.5,137.49,102.29
2018,8,10,6,30,331.0,55.0,2.1,21.7,113.0,231.03,180.45
2018,8,10,6,45,406.0,65.5,2.05,22.1,160.5,299.46,238.36
2018,8,10,7,0,481.0,76.0,2.0,22.5,208.0,380.51,304.4
2018,8,10,7,15,530.0,83.0,2.05,23.2,257.5,444.78,355.04
2018,8,10,7,30,579.0,90.0,2.1,23.9,307.0,512.41,406.33
2018,8,10,7,45,614.5,96.0,2.15,24.55,357.5,572.23,449.93
2018,8,10,8,0,650.0,102.0,2.2,25.2,408.0,633.3,492.72
2018,8,10,8,15,676.5,107.0,2.25,25.7,457.0,686.86,528.24
2018,8,10,8,30,703.0,112.0,2.3,26.2,506.0,740.13,562.78
2018,8,10,8,45,722.5,116.5,2.35,26.65,552.5,786.05,591.65
2018,8,10,9,0,742.0,121.0,2.4,27.1,599.0,826.18,616.17
2018,8,10,9,15,756.0,124.5,2.3,27.4,640.5,862.53,637.08
2018,8,10,9,30,770.0,128.0,2.2,27.7,682.0,896.5,656.04
2018,8,10,9,45,780.5,132.0,2.05,27.95,719.0,925.0,670.76
2018,8,10,10,0,791.0,136.0,1.9,28.2,756.0,950.53,683.29
2018,8,10,10,15,799.5,138.0,1.75,28.4,787.0,968.72,691.06
2018,8,10,10,30,808.0,140.0,1.6,28.6,818.0,983.59,696.63
2018,8,10,10,45,807.0,146.0,1.45,28.85,840.5,989.73,696.55
2018,8,10,11,0,806.0,152.0,1.3,29.1,863.0,992.21,694.24
2018,8,10,11,15,817.5,149.0,1.2,29.25,883.0,994.16,692.73
2018,8,10,11,30,829.0,146.0,1.1,29.4,903.0,980.76,681.95
2018,8,10,11,45,831.5,146.5,1.0,29.55,913.0,970.53,673.39
2018,8,10,12,0,834.0,147.0,0.9,29.7,923.0,956.89,662.8
2018,8,10,12,15,835.0,146.5,0.8,29.75,925.5,937.55,649.15
2018,8,10,12,30,836.0,146.0,0.7,29.8,928.0,915.03,633.72
2018,8,10,12,45,835.5,145.0,0.65,29.9,923.0,887.65,616.23
2018,8,10,13,0,835.0,144.0,0.6,30.0,918.0,857.4,597.05
2018,8,10,13,15,711.5,209.0,0.55,30.0,862.0,794.37,557.01
2018,8,10,13,30,588.0,274.0,0.5,30.0,806.0,723.31,508.93
2018,8,10,13,45,532.5,295.0,0.45,30.0,768.5,670.41,473.61
2018,8,10,14,0,477.0,316.0,0.4,30.0,731.0,619.97,439.24
2018,8,10,14,15,632.5,230.0,0.35,29.95,762.0,618.57,440.09
2018,8,10,14,30,788.0,144.0,0.3,29.9,793.0,601.73,428.87
2018,8,10,14,45,785.5,138.5,0.25,29.8,762.5,551.08,392.45
2018,8,10,15,0,783.0,133.0,0.2,29.7,732.0,499.15,354.34
2018,8,10,15,15,770.5,129.5,0.25,29.65,693.0,443.48,313.05
2018,8,10,15,30,758.0,126.0,0.3,29.6,654.0,388.05,270.38
2018,8,10,15,45,680.0,142.5,0.3,29.55,592.5,324.23,221.56
2018,8,10,16,0,602.0,159.0,0.3,29.5,531.0,272.34,181.67
2018,8,10,16,15,565.0,155.5,0.3,29.45,482.0,221.53,142.38
2018,8,10,16,30,528.0,152.0,0.3,29.4,433.0,174.96,108.74
2018,8,10,16,45,512.0,138.0,0.35,29.35,387.5,126.5,78.34
2018,8,10,17,0,496.0,124.0,0.4,29.3,342.0,84.47,64.81
2018,8,10,17,15,453.0,114.0,0.45,28.9,293.5,79.29,60.98
2018,8,10,17,30,410.0,104.0,0.5,28.5,245.0,73.84,56.72
2018,8,10,17,45,286.5,91.0,0.5,28.1,181.5,65.51,49.9
2018,8,10,18,0,163.0,78.0,0.5,27.7,118.0,59.91,45.18
2018,8,10,18,15,223.0,63.0,0.5,27.7,103.0,47.29,34.24
2018,8,10,18,30,283.0,48.0,0.5,27.7,88.0,36.99,25.05
2018,8,10,18,45,182.0,32.5,0.5,26.95,54.0,25.39,13.86
2018,8,10,19,0,81.0,17.0,0.5,26.2,20.0,15.46,0.0
2018,8,10,19,15,40.5,8.5,0.5,26.0,10.0,7.73,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.4,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.7,2.0,0.0,0.0
2018,8,11,5,45,66.5,15.0,0.55,22.05,19.5,32.2,0.0
2018,8,11,6,0,127.0,28.0,0.6,22.4,37.0,90.12,47.07
2018,8,11,6,15,213.0,43.5,0.6,22.85,73.5,153.29,112.84
2018,8,11,6,30,299.0,59.0,0.6,23.3,110.0,221.96,170.73
2018,8,11,6,45,365.5,70.5,0.65,23.75,155.0,285.45,223.44
