Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,0,432.0,82.0,0.7,24.2,200.0,355.81,279.8
2018,8,11,7,15,481.0,91.5,0.6,24.55,249.0,419.19,328.11
2018,8,11,7,30,530.0,101.0,0.5,24.9,298.0,492.57,381.27
2018,8,11,7,45,566.0,108.0,0.45,25.25,347.5,551.92,422.38
2018,8,11,8,0,602.0,115.0,0.4,25.6,397.0,612.62,462.85
2018,8,11,8,15,632.0,120.0,0.35,25.95,446.0,667.23,497.15
2018,8,11,8,30,662.0,125.0,0.3,26.3,495.0,721.87,529.87
2018,8,11,8,45,686.0,128.5,0.3,26.6,541.5,769.23,557.76
2018,8,11,9,0,710.0,132.0,0.3,26.9,588.0,815.47,584.44
2018,8,11,9,15,559.0,162.0,0.35,27.2,536.5,728.03,526.16
2018,8,11,9,30,408.0,192.0,0.4,27.5,485.0,621.27,453.46
2018,8,11,9,45,214.0,225.0,0.5,27.75,379.5,457.73,338.29
2018,8,11,10,0,20.0,258.0,0.6,28.0,274.0,258.52,190.7
2018,8,11,10,15,193.5,278.5,0.75,28.2,440.0,497.9,368.04
2018,8,11,10,30,367.0,299.0,0.9,28.4,606.0,710.75,513.04
2018,8,11,10,45,413.5,296.5,1.0,28.55,652.5,753.46,539.7
2018,8,11,11,0,460.0,294.0,1.1,28.7,699.0,794.23,566.74
2018,8,11,11,15,512.0,278.5,1.15,28.8,738.0,824.56,586.87
2018,8,11,11,30,564.0,263.0,1.2,28.9,777.0,855.85,607.49
2018,8,11,11,45,467.5,306.0,1.25,29.0,735.5,789.39,562.16
2018,8,11,12,0,371.0,349.0,1.3,29.1,694.0,725.65,518.77
2018,8,11,12,15,553.0,274.0,1.35,29.15,789.5,812.95,580.97
2018,8,11,12,30,735.0,199.0,1.4,29.2,885.0,882.88,627.66
2018,8,11,12,45,761.0,186.5,1.45,29.2,893.5,869.64,619.18
2018,8,11,13,0,787.0,174.0,1.5,29.2,902.0,852.21,608.96
2018,8,11,13,15,632.5,220.0,1.55,29.1,800.0,739.88,535.32
2018,8,11,13,30,478.0,266.0,1.6,29.0,698.0,629.99,460.09
2018,8,11,13,45,339.0,291.5,1.6,28.9,594.5,524.22,385.62
2018,8,11,14,0,200.0,317.0,1.6,28.8,491.0,425.47,314.2
2018,8,11,14,15,113.5,286.5,1.65,28.7,384.5,328.1,243.6
2018,8,11,14,30,27.0,256.0,1.7,28.6,278.0,240.46,178.51
2018,8,11,14,45,42.5,267.5,1.7,28.45,300.5,255.01,189.98
2018,8,11,15,0,58.0,279.0,1.7,28.3,323.0,267.15,199.14
2018,8,11,15,15,40.5,215.0,1.7,28.2,245.0,201.85,150.44
2018,8,11,15,30,23.0,151.0,1.7,28.1,167.0,139.01,102.98
2018,8,11,15,45,12.5,121.0,1.7,27.95,129.5,110.41,81.3
2018,8,11,16,0,2.0,91.0,1.7,27.8,92.0,81.17,58.93
2018,8,11,16,15,25.0,128.5,1.6,27.65,141.5,113.88,84.0
2018,8,11,16,30,48.0,166.0,1.5,27.5,191.0,141.69,105.04
2018,8,11,16,45,36.5,141.5,1.45,27.35,159.5,117.78,87.53
2018,8,11,17,0,25.0,117.0,1.4,27.2,128.0,96.19,75.36
2018,8,11,17,15,12.5,93.0,1.3,26.85,98.5,80.68,62.77
2018,8,11,17,30,0.0,69.0,1.2,26.5,69.0,60.86,46.31
2018,8,11,17,45,0.0,58.5,1.05,26.15,58.5,51.68,38.64
2018,8,11,18,0,0.0,48.0,0.9,25.8,48.0,42.37,30.67
2018,8,11,18,15,0.0,35.5,0.9,25.8,35.5,31.3,21.0
2018,8,11,18,30,0.0,23.0,0.9,25.8,23.0,20.24,11.28
2018,8,11,18,45,2.0,14.5,0.75,24.8,14.5,12.75,4.06
2018,8,11,19,0,4.0,6.0,0.6,23.8,6.0,5.46,0.0
2018,8,11,19,15,2.0,3.0,0.6,23.65,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.55,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.0,1.0,0.0,0.0
2018,8,12,5,45,73.0,14.0,1.15,20.45,19.0,33.14,0.0
2018,8,12,6,0,140.0,27.0,1.3,20.9,37.0,92.92,45.74
2018,8,12,6,15,229.0,42.0,1.25,21.35,74.0,158.19,117.18
2018,8,12,6,30,318.0,57.0,1.2,21.8,111.0,228.59,177.49
2018,8,12,6,45,384.5,68.5,1.2,22.2,156.5,293.2,231.98
2018,8,12,7,0,451.0,80.0,1.2,22.6,202.0,364.64,290.07
2018,8,12,7,15,493.5,89.5,1.05,23.35,249.5,430.33,340.29
2018,8,12,7,30,536.0,99.0,0.9,24.1,297.0,494.93,387.16
2018,8,12,7,45,575.0,106.0,0.8,24.8,348.0,556.71,429.98
2018,8,12,8,0,614.0,113.0,0.7,25.5,399.0,620.11,471.85
2018,8,12,8,15,643.0,118.0,0.7,25.95,448.0,674.41,506.57
2018,8,12,8,30,672.0,123.0,0.7,26.4,497.0,728.65,539.99
2018,8,12,8,45,692.0,127.5,0.65,26.85,542.5,774.04,565.94
2018,8,12,9,0,712.0,132.0,0.6,27.3,588.0,818.04,590.38
2018,8,12,9,15,723.5,138.0,0.6,27.6,629.0,854.21,610.52
2018,8,12,9,30,735.0,144.0,0.6,27.9,670.0,887.97,628.98
2018,8,12,9,45,741.5,151.0,0.6,28.2,706.0,909.28,639.6
2018,8,12,10,0,748.0,158.0,0.6,28.5,742.0,933.31,652.04
2018,8,12,10,15,746.5,166.5,0.6,28.65,770.0,947.72,658.96
2018,8,12,10,30,745.0,175.0,0.6,28.8,798.0,958.65,663.98
2018,8,12,10,45,744.0,182.0,0.6,28.95,820.0,965.04,666.43
2018,8,12,11,0,743.0,189.0,0.6,29.1,842.0,975.95,671.75
2018,8,12,11,15,613.5,273.5,0.6,29.2,820.0,925.46,638.94
2018,8,12,11,30,484.0,358.0,0.6,29.3,798.0,868.94,600.45
2018,8,12,11,45,461.5,368.0,0.65,29.4,791.5,845.24,586.29
2018,8,12,12,0,439.0,378.0,0.7,29.5,785.0,819.65,570.42
2018,8,12,12,15,412.0,391.5,0.7,29.55,774.5,791.52,552.05
2018,8,12,12,30,385.0,405.0,0.7,29.6,764.0,754.44,528.13
2018,8,12,12,45,384.0,403.0,0.75,29.65,759.0,734.62,516.37
2018,8,12,13,0,383.0,401.0,0.8,29.7,754.0,713.36,503.34
2018,8,12,13,15,434.5,366.5,0.8,29.7,762.0,709.72,502.38
2018,8,12,13,30,486.0,332.0,0.8,29.7,770.0,695.68,494.4
2018,8,12,13,45,451.5,328.5,0.85,29.75,728.0,640.06,457.78
2018,8,12,14,0,417.0,325.0,0.9,29.8,686.0,586.19,421.96
2018,8,12,14,15,471.5,286.5,0.9,29.75,682.5,562.48,406.87
2018,8,12,14,30,526.0,248.0,0.9,29.7,679.0,532.98,386.74
2018,8,12,14,45,395.0,243.5,0.9,29.65,559.5,425.14,310.36
2018,8,12,15,0,264.0,239.0,0.9,29.6,440.0,331.57,243.08
2018,8,12,15,15,210.5,226.5,0.85,29.5,381.0,279.46,204.78
2018,8,12,15,30,157.0,214.0,0.8,29.4,322.0,237.43,173.62
2018,8,12,15,45,85.0,153.5,0.7,29.3,211.5,155.31,112.93
2018,8,12,16,0,13.0,93.0,0.6,29.2,101.0,84.22,60.39
2018,8,12,16,15,62.0,143.5,0.6,29.0,176.5,132.48,96.22
2018,8,12,16,30,111.0,194.0,0.6,28.8,252.0,163.46,118.19
2018,8,12,16,45,81.0,166.5,0.6,28.6,206.5,137.55,100.8
2018,8,12,17,0,51.0,139.0,0.6,28.4,161.0,111.4,87.28
2018,8,12,17,15,35.0,102.5,0.65,27.9,116.5,85.14,66.11
2018,8,12,17,30,19.0,66.0,0.7,27.4,72.0,57.16,42.99
2018,8,12,17,45,10.0,50.0,0.7,26.95,53.0,44.18,32.14
2018,8,12,18,0,1.0,34.0,0.7,26.5,34.0,29.96,20.0
2018,8,12,18,15,0.5,24.0,0.7,26.5,24.0,21.12,12.3
2018,8,12,18,30,0.0,14.0,0.7,26.5,14.0,12.3,4.59
2018,8,12,18,45,1.5,9.5,0.65,25.55,9.5,8.34,0.53
2018,8,12,19,0,3.0,5.0,0.6,24.6,5.0,4.55,0.0
2018,8,12,19,15,1.5,2.5,0.55,24.35,2.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.65,20.95,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.5,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,18.8,1.0,0.0,0.0
2018,8,13,5,45,63.5,14.0,1.15,19.1,18.0,30.51,0.0
2018,8,13,6,0,122.0,27.0,1.3,19.4,35.0,86.57,39.06
2018,8,13,6,15,210.5,43.0,1.35,19.7,72.0,152.67,113.54
2018,8,13,6,30,299.0,59.0,1.4,20.0,109.0,222.92,174.37
2018,8,13,6,45,370.0,71.0,1.4,20.3,155.0,289.36,230.91
2018,8,13,7,0,441.0,83.0,1.4,20.6,201.0,363.18,291.61
2018,8,13,7,15,493.0,91.5,1.45,21.15,251.0,427.73,342.86
2018,8,13,7,30,545.0,100.0,1.5,21.7,301.0,502.57,399.8
2018,8,13,7,45,585.0,107.0,1.55,22.2,352.5,565.58,445.97
2018,8,13,8,0,625.0,114.0,1.6,22.7,404.0,630.24,491.85
2018,8,13,8,15,654.0,119.0,1.55,23.2,453.5,685.06,527.78
2018,8,13,8,30,683.0,124.0,1.5,23.7,503.0,739.76,562.27
2018,8,13,8,45,706.5,127.5,1.45,24.15,550.0,787.44,591.09
2018,8,13,9,0,730.0,131.0,1.4,24.6,597.0,833.9,618.42
2018,8,13,9,15,748.0,133.5,1.3,24.95,640.0,867.29,636.14
2018,8,13,9,30,766.0,136.0,1.2,25.3,683.0,903.81,655.58
2018,8,13,9,45,780.5,138.5,1.15,25.65,721.5,934.45,671.54
2018,8,13,10,0,795.0,141.0,1.1,26.0,760.0,962.23,685.55
2018,8,13,10,15,783.5,151.5,1.05,26.3,783.0,969.58,686.92
2018,8,13,10,30,772.0,162.0,1.0,26.6,806.0,973.03,686.23
2018,8,13,10,45,574.5,249.0,0.95,26.9,736.5,872.55,619.73
2018,8,13,11,0,377.0,336.0,0.9,27.2,667.0,754.72,538.2
2018,8,13,11,15,533.0,279.0,0.95,27.35,757.0,847.29,602.91
2018,8,13,11,30,689.0,222.0,1.0,27.5,847.0,940.32,662.61
2018,8,13,11,45,575.5,278.0,1.0,27.7,804.5,870.93,615.16
2018,8,13,12,0,462.0,334.0,1.0,27.9,762.0,799.78,567.03
2018,8,13,12,15,353.0,374.5,1.05,28.0,702.0,710.03,507.35
2018,8,13,12,30,244.0,415.0,1.1,28.1,642.0,634.96,455.76
2018,8,13,12,45,227.0,423.5,1.2,28.2,633.5,614.73,442.9
2018,8,13,13,0,210.0,432.0,1.3,28.3,625.0,587.1,424.47
2018,8,13,13,15,249.0,415.0,1.3,28.3,641.0,596.43,431.91
2018,8,13,13,30,288.0,398.0,1.3,28.3,657.0,595.32,431.92
2018,8,13,13,45,524.5,286.0,1.35,28.3,744.0,656.87,478.7
2018,8,13,14,0,761.0,174.0,1.4,28.3,831.0,692.62,505.98
2018,8,13,14,15,775.0,163.0,1.45,28.25,813.5,652.07,477.53
2018,8,13,14,30,789.0,152.0,1.5,28.2,796.0,608.34,446.57
2018,8,13,14,45,778.5,149.0,1.5,28.15,762.0,555.11,407.41
2018,8,13,15,0,768.0,146.0,1.5,28.1,728.0,501.42,366.72
2018,8,13,15,15,754.0,143.0,1.45,28.0,688.5,446.03,323.38
2018,8,13,15,30,740.0,140.0,1.4,27.9,649.0,387.16,276.3
2018,8,13,15,45,722.5,135.5,1.4,27.8,605.0,329.91,229.45
2018,8,13,16,0,705.0,131.0,1.4,27.7,561.0,274.05,183.1
2018,8,13,16,15,681.5,126.0,1.3,27.6,513.0,218.31,137.76
2018,8,13,16,30,658.0,121.0,1.2,27.5,465.0,165.21,97.73
2018,8,13,16,45,626.5,115.0,1.1,27.45,415.0,113.71,66.73
2018,8,13,17,0,595.0,109.0,1.0,27.4,365.0,74.46,57.2
2018,8,13,17,15,553.0,101.0,0.9,27.0,314.0,71.2,54.81
2018,8,13,17,30,511.0,93.0,0.8,26.6,263.0,67.75,52.12
2018,8,13,17,45,455.0,83.0,0.75,26.2,214.5,60.89,46.43
2018,8,13,18,0,399.0,73.0,0.7,25.8,166.0,54.53,40.96
2018,8,13,18,15,305.0,59.5,0.7,25.8,120.0,45.14,32.63
2018,8,13,18,30,211.0,46.0,0.7,25.8,74.0,35.45,23.79
2018,8,13,18,45,127.5,29.5,0.65,24.95,44.0,23.07,10.92
2018,8,13,19,0,44.0,13.0,0.6,24.1,14.0,11.82,0.0
2018,8,13,19,15,22.0,6.5,0.65,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,18.95,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,8,14,5,45,53.5,12.0,0.45,19.45,15.5,25.92,0.0
2018,8,14,6,0,107.0,24.0,0.5,19.7,31.0,77.2,30.35
2018,8,14,6,15,193.5,41.0,0.5,20.1,67.5,143.83,106.02
2018,8,14,6,30,280.0,58.0,0.5,20.5,104.0,213.54,165.61
2018,8,14,6,45,348.5,71.5,0.55,20.9,150.0,279.49,220.85
2018,8,14,7,0,417.0,85.0,0.6,21.3,196.0,352.56,279.94
2018,8,14,7,15,468.5,95.0,0.7,22.0,245.5,417.39,330.54
2018,8,14,7,30,520.0,105.0,0.8,22.7,295.0,486.37,382.36
2018,8,14,7,45,559.0,112.0,0.9,23.35,345.0,553.09,430.51
2018,8,14,8,0,598.0,119.0,1.0,24.0,395.0,616.02,474.49
2018,8,14,8,15,627.5,124.5,1.1,24.5,444.0,670.83,511.49
2018,8,14,8,30,657.0,130.0,1.2,25.0,493.0,725.62,547.05
2018,8,14,8,45,681.0,134.0,1.25,25.5,540.0,773.51,576.68
2018,8,14,9,0,705.0,138.0,1.3,26.0,587.0,820.27,605.08
2018,8,14,9,15,726.5,140.0,1.35,26.3,630.5,860.9,629.51
2018,8,14,9,30,748.0,142.0,1.4,26.6,674.0,893.91,648.81
2018,8,14,9,45,766.5,141.5,1.4,26.85,712.5,924.84,666.19
2018,8,14,10,0,785.0,141.0,1.4,27.1,751.0,953.07,681.76
2018,8,14,10,15,795.5,142.5,1.45,27.3,783.0,972.56,692.68
2018,8,14,10,30,806.0,144.0,1.5,27.5,815.0,988.74,701.7
2018,8,14,10,45,814.5,144.5,1.55,27.7,840.0,998.38,706.78
2018,8,14,11,0,823.0,145.0,1.6,27.9,865.0,1004.47,709.84
2018,8,14,11,15,829.5,145.0,1.6,28.0,883.5,1004.36,708.79
2018,8,14,11,30,836.0,145.0,1.6,28.1,902.0,988.89,698.42
2018,8,14,11,45,789.0,171.0,1.65,28.25,892.0,967.09,684.91
2018,8,14,12,0,742.0,197.0,1.7,28.4,882.0,930.19,661.93
2018,8,14,12,15,705.5,213.5,1.7,28.45,866.5,899.58,642.64
2018,8,14,12,30,669.0,230.0,1.7,28.5,851.0,859.84,617.16
2018,8,14,12,45,583.5,275.5,1.7,28.55,814.5,801.96,577.41
2018,8,14,13,0,498.0,321.0,1.7,28.6,778.0,745.61,538.34
2018,8,14,13,15,587.5,272.0,1.7,28.65,804.0,750.7,544.07
2018,8,14,13,30,677.0,223.0,1.7,28.7,830.0,748.1,543.8
2018,8,14,13,45,642.0,237.0,1.7,28.7,802.0,700.89,510.97
2018,8,14,14,0,607.0,251.0,1.7,28.7,774.0,654.35,478.45
2018,8,14,14,15,616.5,237.0,1.7,28.65,753.0,613.91,450.44
2018,8,14,14,30,626.0,223.0,1.7,28.6,732.0,571.28,420.04
2018,8,14,14,45,691.0,186.0,1.65,28.55,726.0,537.12,394.72
2018,8,14,15,0,756.0,149.0,1.6,28.5,720.0,497.59,363.98
2018,8,14,15,15,564.0,197.5,1.55,28.4,610.5,405.77,295.68
2018,8,14,15,30,372.0,246.0,1.5,28.3,501.0,334.83,243.53
2018,8,14,15,45,324.0,248.0,1.5,28.25,459.0,296.95,214.42
2018,8,14,16,0,276.0,250.0,1.5,28.2,417.0,261.29,187.34
2018,8,14,16,15,452.5,188.5,1.4,28.1,435.5,222.41,149.79
2018,8,14,16,30,629.0,127.0,1.3,28.0,454.0,165.36,98.97
2018,8,14,16,45,480.0,134.5,1.2,27.95,368.5,119.12,75.5
2018,8,14,17,0,331.0,142.0,1.1,27.9,283.0,102.68,80.51
2018,8,14,17,15,166.5,97.5,1.05,27.4,168.5,72.6,55.87
2018,8,14,17,30,2.0,53.0,1.0,26.9,54.0,46.8,34.34
2018,8,14,17,45,1.0,34.0,0.9,26.4,34.5,29.95,20.08
2018,8,14,18,0,0.0,15.0,0.8,25.9,15.0,13.18,5.68
2018,8,14,18,15,0.0,11.0,0.8,25.9,11.0,9.65,2.57
2018,8,14,18,30,0.0,7.0,0.8,25.9,7.0,6.14,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.05,4.5,3.94,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.2,2.0,1.82,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.05,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,19.85,15.0,25.53,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.2,30.0,70.21,22.71
2018,8,15,6,15,190.5,41.0,1.55,20.6,66.5,143.19,105.34
2018,8,15,6,30,277.0,58.0,1.6,21.0,103.0,212.67,165.6
2018,8,15,6,45,345.5,71.5,1.65,21.35,148.5,278.47,221.6
2018,8,15,7,0,414.0,85.0,1.7,21.7,194.0,351.42,281.74
2018,8,15,7,15,464.0,95.5,1.5,22.35,243.5,415.8,332.15
2018,8,15,7,30,514.0,106.0,1.3,23.0,293.0,484.19,383.07
2018,8,15,7,45,521.5,119.5,1.15,23.65,334.5,529.18,413.99
2018,8,15,8,0,529.0,133.0,1.0,24.3,376.0,573.24,442.79
2018,8,15,8,15,579.5,136.0,0.9,24.9,431.0,645.81,491.27
2018,8,15,8,30,630.0,139.0,0.8,25.5,486.0,713.85,533.79
2018,8,15,8,45,659.0,143.0,0.7,26.15,534.5,765.31,562.92
2018,8,15,9,0,688.0,147.0,0.6,26.8,583.0,815.99,590.58
2018,8,15,9,15,699.5,153.5,0.5,27.0,624.0,852.06,609.04
2018,8,15,9,30,711.0,160.0,0.4,27.2,665.0,885.75,625.73
2018,8,15,9,45,625.5,208.5,0.25,27.35,670.5,867.94,609.63
2018,8,15,10,0,540.0,257.0,0.1,27.5,676.0,837.28,584.91
2018,8,15,10,15,605.0,237.0,0.2,27.6,724.5,890.77,619.97
2018,8,15,10,30,670.0,217.0,0.3,27.7,773.0,937.92,649.13
2018,8,15,10,45,658.0,231.0,0.35,27.75,791.0,939.91,649.66
2018,8,15,11,0,646.0,245.0,0.4,27.8,809.0,938.43,648.72
2018,8,15,11,15,525.0,310.5,0.5,27.85,775.0,872.85,606.75
2018,8,15,11,30,404.0,376.0,0.6,27.9,741.0,808.6,565.34
2018,8,15,11,45,413.5,385.0,0.7,27.95,762.5,816.07,571.98
2018,8,15,12,0,423.0,394.0,0.8,28.0,784.0,820.88,576.02
2018,8,15,12,15,458.0,375.0,0.8,28.15,798.0,820.71,576.3
2018,8,15,12,30,493.0,356.0,0.8,28.3,812.0,817.1,574.46
2018,8,15,12,45,475.5,358.5,0.85,28.45,796.5,783.14,552.87
2018,8,15,13,0,458.0,361.0,0.9,28.6,781.0,748.25,530.74
2018,8,15,13,15,295.5,386.0,0.9,28.7,655.5,608.56,436.23
2018,8,15,13,30,133.0,411.0,0.9,28.8,530.0,481.69,347.88
2018,8,15,13,45,158.0,413.0,0.95,28.9,551.0,490.86,355.82
2018,8,15,14,0,183.0,415.0,1.0,29.0,572.0,497.09,360.49
2018,8,15,14,15,260.0,386.0,1.05,29.05,601.0,508.68,369.71
2018,8,15,14,30,337.0,357.0,1.1,29.1,630.0,510.56,371.49
2018,8,15,14,45,351.5,334.5,1.1,29.15,608.5,475.97,346.66
2018,8,15,15,0,366.0,312.0,1.1,29.2,587.0,439.65,320.13
2018,8,15,15,15,429.0,271.5,1.1,29.1,577.0,406.35,294.77
2018,8,15,15,30,492.0,231.0,1.1,29.0,567.0,367.03,263.33
2018,8,15,15,45,430.5,232.5,1.1,28.9,512.0,314.27,223.12
2018,8,15,16,0,369.0,234.0,1.1,28.8,457.0,272.26,191.36
2018,8,15,16,15,400.5,205.0,1.0,28.75,428.0,224.34,152.46
2018,8,15,16,30,432.0,176.0,0.9,28.7,399.0,176.85,115.42
2018,8,15,16,45,448.0,155.0,0.85,28.6,365.0,130.69,85.41
2018,8,15,17,0,464.0,134.0,0.8,28.5,331.0,91.66,71.15
2018,8,15,17,15,452.5,120.0,0.75,28.1,290.5,84.09,65.28
2018,8,15,17,30,441.0,106.0,0.7,27.7,250.0,76.04,58.81
2018,8,15,17,45,378.5,92.5,0.65,27.25,200.0,67.63,51.86
2018,8,15,18,0,316.0,79.0,0.6,26.8,150.0,58.87,44.38
2018,8,15,18,15,241.0,62.5,0.6,26.8,108.5,47.4,34.28
2018,8,15,18,30,166.0,46.0,0.6,26.8,67.0,36.43,24.3
2018,8,15,18,45,99.5,28.5,0.6,26.15,39.5,22.92,9.07
2018,8,15,19,0,33.0,11.0,0.6,25.5,12.0,10.01,0.0
2018,8,15,19,15,16.5,5.5,0.65,25.35,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,5,45,40.0,11.0,0.65,21.85,13.5,21.27,0.0
2018,8,16,6,0,80.0,22.0,0.6,22.1,27.0,59.02,13.73
2018,8,16,6,15,158.5,41.0,0.7,22.45,62.5,122.9,88.75
2018,8,16,6,30,237.0,60.0,0.8,22.8,98.0,197.38,151.88
2018,8,16,6,45,304.5,74.5,0.85,23.15,142.0,261.6,205.59
2018,8,16,7,0,372.0,89.0,0.9,23.5,186.0,332.94,263.42
2018,8,16,7,15,423.5,100.5,1.05,24.15,235.0,397.28,313.98
2018,8,16,7,30,475.0,112.0,1.2,24.8,284.0,465.86,365.99
2018,8,16,7,45,514.5,120.5,1.35,25.45,333.5,526.0,410.04
2018,8,16,8,0,554.0,129.0,1.5,26.1,383.0,594.72,458.79
2018,8,16,8,15,584.0,136.0,1.6,26.6,431.5,650.08,496.66
2018,8,16,8,30,614.0,143.0,1.7,27.1,480.0,705.55,533.49
2018,8,16,8,45,637.0,149.0,1.85,27.6,526.0,753.54,564.36
2018,8,16,9,0,660.0,155.0,2.0,28.1,572.0,800.43,594.09
2018,8,16,9,15,682.0,157.0,2.0,28.4,614.5,840.48,618.08
2018,8,16,9,30,704.0,159.0,2.0,28.7,657.0,878.69,640.6
2018,8,16,9,45,723.5,158.5,2.05,29.0,695.0,909.5,658.58
2018,8,16,10,0,743.0,158.0,2.1,29.3,733.0,931.2,670.68
2018,8,16,10,15,753.5,160.5,2.05,29.5,764.5,951.19,681.04
2018,8,16,10,30,764.0,163.0,2.0,29.7,796.0,967.99,689.37
2018,8,16,10,45,771.0,165.0,2.0,29.9,820.5,977.39,693.67
2018,8,16,11,0,778.0,167.0,2.0,30.1,845.0,983.34,695.99
2018,8,16,11,15,783.0,168.0,1.95,30.25,862.5,982.71,693.92
2018,8,16,11,30,788.0,169.0,1.9,30.4,880.0,978.56,689.85
2018,8,16,11,45,759.5,187.0,1.9,30.55,878.5,954.83,674.29
2018,8,16,12,0,731.0,205.0,1.9,30.7,877.0,935.73,661.9
2018,8,16,12,15,671.5,238.5,1.85,30.8,857.0,892.84,633.91
2018,8,16,12,30,612.0,272.0,1.8,30.9,837.0,847.97,603.06
2018,8,16,12,45,539.5,303.5,1.75,31.0,799.5,788.76,562.66
2018,8,16,13,0,467.0,335.0,1.7,31.1,762.0,732.43,523.82
2018,8,16,13,15,592.5,269.5,1.65,31.1,803.0,752.88,540.12
2018,8,16,13,30,718.0,204.0,1.6,31.1,844.0,762.74,548.27
2018,8,16,13,45,716.0,200.0,1.55,31.15,825.5,722.27,520.39
2018,8,16,14,0,714.0,196.0,1.5,31.2,807.0,679.98,491.26
2018,8,16,14,15,737.5,177.5,1.45,31.15,790.5,639.64,463.42
2018,8,16,14,30,761.0,159.0,1.4,31.1,774.0,596.53,432.76
2018,8,16,14,45,751.0,156.0,1.35,31.05,741.0,544.75,394.79
2018,8,16,15,0,741.0,153.0,1.3,31.0,708.0,489.99,353.72
2018,8,16,15,15,701.0,158.0,1.25,30.9,660.0,430.65,308.42
2018,8,16,15,30,661.0,163.0,1.2,30.8,612.0,374.68,264.65
2018,8,16,15,45,643.5,156.0,1.15,30.7,568.5,319.73,220.54
2018,8,16,16,0,626.0,149.0,1.1,30.6,525.0,266.36,177.23
2018,8,16,16,15,593.5,143.0,1.05,30.55,475.0,212.86,135.18
2018,8,16,16,30,561.0,137.0,1.0,30.5,425.0,163.27,99.17
2018,8,16,16,45,566.0,123.5,0.95,30.5,387.5,114.02,68.93
2018,8,16,17,0,571.0,110.0,0.9,30.5,350.0,75.74,57.52
2018,8,16,17,15,528.5,102.0,0.85,29.9,300.5,72.54,55.26
2018,8,16,17,30,486.0,94.0,0.8,29.3,251.0,67.87,51.62
2018,8,16,17,45,426.5,83.5,0.75,28.75,202.5,61.39,46.31
2018,8,16,18,0,367.0,73.0,0.7,28.2,154.0,54.67,40.57
2018,8,16,18,15,284.5,59.0,0.7,28.2,111.5,44.93,31.97
2018,8,16,18,30,202.0,45.0,0.7,28.2,69.0,34.86,22.74
2018,8,16,18,45,119.0,28.0,0.75,27.2,40.5,22.52,7.51
2018,8,16,19,0,36.0,11.0,0.8,26.2,12.0,10.01,0.0
2018,8,16,19,15,18.0,5.5,0.85,25.95,6.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,17,5,45,34.5,11.0,1.25,22.3,13.0,19.74,0.0
2018,8,17,6,0,69.0,22.0,1.4,22.7,26.0,55.36,7.53
2018,8,17,6,15,127.5,40.0,1.55,23.15,56.5,109.69,78.41
2018,8,17,6,30,186.0,58.0,1.7,23.6,87.0,163.26,125.24
2018,8,17,6,45,261.5,74.0,1.85,24.05,132.0,239.44,188.67
2018,8,17,7,0,337.0,90.0,2.0,24.5,177.0,314.8,250.36
2018,8,17,7,15,394.5,101.0,2.1,25.05,225.5,380.48,302.69
2018,8,17,7,30,452.0,112.0,2.2,25.6,274.0,451.08,357.08
2018,8,17,7,45,477.5,124.5,2.3,26.1,320.0,504.85,396.82
2018,8,17,8,0,503.0,137.0,2.4,26.6,366.0,559.48,436.05
2018,8,17,8,15,544.5,143.0,2.5,27.05,417.5,619.88,478.85
2018,8,17,8,30,586.0,149.0,2.6,27.5,469.0,689.26,526.69
2018,8,17,8,45,615.5,153.5,2.7,27.9,517.0,740.43,560.29
2018,8,17,9,0,645.0,158.0,2.8,28.3,565.0,790.93,592.77
2018,8,17,9,15,668.5,161.0,2.85,28.55,608.5,833.13,619.21
2018,8,17,9,30,692.0,164.0,2.9,28.8,652.0,873.61,644.26
2018,8,17,9,45,639.0,197.5,3.0,29.05,667.5,870.89,640.72
2018,8,17,10,0,586.0,231.0,3.1,29.3,683.0,861.88,632.55
2018,8,17,10,15,570.0,248.5,3.15,29.45,703.5,863.52,632.06
2018,8,17,10,30,554.0,266.0,3.2,29.6,724.0,867.97,633.31
2018,8,17,10,45,545.5,283.0,3.25,29.75,745.5,876.34,637.35
2018,8,17,11,0,537.0,300.0,3.3,29.9,767.0,881.7,639.46
2018,8,17,11,15,464.0,340.5,3.35,30.05,750.0,843.04,610.87
2018,8,17,11,30,391.0,381.0,3.4,30.2,733.0,788.97,572.45
2018,8,17,11,45,340.5,410.0,3.45,30.3,719.0,758.93,550.55
2018,8,17,12,0,290.0,439.0,3.5,30.4,705.0,727.88,527.77
2018,8,17,12,15,306.5,432.0,3.5,30.45,714.0,724.3,525.72
2018,8,17,12,30,323.0,425.0,3.5,30.5,723.0,718.68,522.14
2018,8,17,12,45,310.5,426.5,3.55,30.5,711.5,693.24,504.6
2018,8,17,13,0,298.0,428.0,3.6,30.5,700.0,667.19,486.66
2018,8,17,13,15,316.5,413.5,3.6,30.5,698.5,651.51,476.47
2018,8,17,13,30,335.0,399.0,3.6,30.5,697.0,633.73,464.63
2018,8,17,13,45,415.5,354.5,3.6,30.5,715.0,636.53,468.2
2018,8,17,14,0,496.0,310.0,3.6,30.5,733.0,628.21,463.47
2018,8,17,14,15,537.0,279.0,3.6,30.4,723.5,597.87,442.34
2018,8,17,14,30,578.0,248.0,3.6,30.3,714.0,563.19,417.41
2018,8,17,14,45,483.0,273.5,3.6,30.25,651.5,496.52,367.61
2018,8,17,15,0,388.0,299.0,3.6,30.2,589.0,439.4,324.61
2018,8,17,15,15,311.0,300.5,3.5,30.05,524.5,380.06,280.18
2018,8,17,15,30,234.0,302.0,3.4,29.9,460.0,332.08,244.38
2018,8,17,15,45,346.5,253.0,3.35,29.75,469.0,306.44,221.39
2018,8,17,16,0,459.0,204.0,3.3,29.6,478.0,266.94,185.75
2018,8,17,16,15,480.5,178.5,3.15,29.4,443.5,218.25,145.59
2018,8,17,16,30,502.0,153.0,3.0,29.2,409.0,167.25,105.92
2018,8,17,16,45,475.5,141.5,2.8,28.95,363.0,121.24,78.2
2018,8,17,17,0,449.0,130.0,2.6,28.7,317.0,89.15,69.25
2018,8,17,17,15,445.0,112.0,2.4,28.25,276.0,78.74,60.92
2018,8,17,17,30,441.0,94.0,2.2,27.8,235.0,67.72,51.88
2018,8,17,17,45,414.0,80.0,2.0,27.3,192.5,58.87,44.5
2018,8,17,18,0,387.0,66.0,1.8,26.8,150.0,49.59,36.52
2018,8,17,18,15,309.5,53.5,1.8,26.8,109.0,40.86,28.72
2018,8,17,18,30,232.0,41.0,1.8,26.8,68.0,31.84,20.3
2018,8,17,18,45,140.0,25.5,1.7,25.95,39.5,20.09,4.64
2018,8,17,19,0,48.0,10.0,1.6,25.1,11.0,9.1,0.0
2018,8,17,19,15,24.0,5.0,1.65,25.0,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,24.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,23.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,21.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,5,45,35.5,8.5,2.05,22.4,10.5,17.77,0.0
2018,8,18,6,0,71.0,17.0,2.2,22.6,21.0,48.43,0.55
2018,8,18,6,15,39.0,15.5,2.35,22.9,18.0,37.52,23.29
2018,8,18,6,30,7.0,14.0,2.5,23.2,15.0,15.74,7.2
2018,8,18,6,45,3.5,16.0,2.6,23.5,16.5,15.86,7.49
2018,8,18,7,0,0.0,18.0,2.7,23.8,18.0,15.82,7.49
2018,8,18,7,15,0.0,43.0,2.75,24.15,43.0,37.92,25.78
2018,8,18,7,30,0.0,68.0,2.8,24.5,68.0,60.11,43.91
2018,8,18,7,45,23.0,115.5,2.85,24.8,126.0,130.46,101.38
2018,8,18,8,0,46.0,163.0,2.9,25.1,184.0,200.52,157.16
2018,8,18,8,15,47.5,185.5,2.9,25.35,209.5,226.52,176.74
2018,8,18,8,30,49.0,208.0,2.9,25.6,235.0,252.38,195.99
2018,8,18,8,45,33.0,207.0,2.9,25.85,226.0,236.37,182.26
2018,8,18,9,0,17.0,206.0,2.9,26.1,217.0,207.33,158.62
2018,8,18,9,15,21.5,233.5,2.85,26.3,248.0,238.54,182.18
2018,8,18,9,30,26.0,261.0,2.8,26.5,279.0,285.38,217.07
2018,8,18,9,45,49.0,302.5,2.8,26.7,339.0,351.38,266.3
2018,8,18,10,0,72.0,344.0,2.8,26.9,399.0,417.79,314.72
2018,8,18,10,15,53.0,324.5,2.75,27.05,366.0,375.8,282.42
2018,8,18,10,30,34.0,305.0,2.7,27.2,333.0,334.27,250.79
2018,8,18,10,45,25.0,288.5,2.6,27.4,309.5,306.44,229.47
2018,8,18,11,0,16.0,272.0,2.5,27.6,286.0,266.1,198.82
2018,8,18,11,15,15.0,263.5,2.5,27.6,277.0,256.24,191.4
2018,8,18,11,30,14.0,255.0,2.5,27.6,268.0,246.48,183.98
2018,8,18,11,45,15.5,260.5,2.45,27.6,275.0,252.38,188.31
2018,8,18,12,0,17.0,266.0,2.4,27.6,282.0,258.09,192.48
2018,8,18,12,15,38.0,334.5,2.45,27.5,369.5,351.97,262.21
2018,8,18,12,30,59.0,403.0,2.5,27.4,457.0,434.1,321.63
2018,8,18,12,45,87.0,425.5,2.5,27.3,505.0,475.44,351.56
2018,8,18,13,0,115.0,448.0,2.5,27.2,553.0,521.95,384.91
2018,8,18,13,15,119.0,436.0,2.5,26.95,543.0,504.28,372.79
2018,8,18,13,30,123.0,424.0,2.5,26.7,533.0,486.17,360.62
2018,8,18,13,45,94.5,344.5,2.45,26.5,427.0,383.86,287.19
2018,8,18,14,0,66.0,265.0,2.4,26.3,321.0,282.21,212.61
2018,8,18,14,15,33.5,173.0,2.35,26.05,201.5,175.6,132.08
2018,8,18,14,30,1.0,81.0,2.3,25.8,82.0,72.56,51.92
2018,8,18,14,45,2.0,106.0,2.3,25.6,107.5,95.11,69.91
2018,8,18,15,0,3.0,131.0,2.3,25.4,133.0,117.17,87.39
2018,8,18,15,15,9.5,128.0,2.2,25.3,134.5,116.95,87.34
2018,8,18,15,30,16.0,125.0,2.1,25.2,136.0,114.67,85.61
2018,8,18,15,45,149.0,182.5,2.05,25.05,272.0,196.97,146.67
2018,8,18,16,0,282.0,240.0,2.0,24.9,408.0,254.07,184.91
2018,8,18,16,15,207.5,218.0,1.9,24.9,335.5,207.4,150.51
2018,8,18,16,30,133.0,196.0,1.8,24.9,263.0,165.64,121.58
2018,8,18,16,45,66.5,129.5,1.7,24.85,163.0,109.73,81.53
2018,8,18,17,0,0.0,63.0,1.6,24.8,63.0,55.67,42.02
2018,8,18,17,15,0.0,49.5,1.45,24.65,49.5,43.68,31.98
2018,8,18,17,30,0.0,36.0,1.3,24.5,36.0,31.72,21.79
2018,8,18,17,45,6.0,33.5,1.15,24.35,35.0,29.54,19.91
2018,8,18,18,0,12.0,31.0,1.0,24.2,34.0,27.89,18.39
2018,8,18,18,15,12.5,28.5,1.0,24.2,30.5,25.6,16.13
2018,8,18,18,30,13.0,26.0,1.0,24.2,27.0,22.98,13.21
2018,8,18,18,45,10.0,15.5,1.05,23.9,16.0,13.84,0.08
2018,8,18,19,0,7.0,5.0,1.1,23.6,5.0,4.55,0.0
2018,8,18,19,15,3.5,2.5,1.2,23.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,8,19,5,45,65.5,10.0,1.8,21.9,13.5,27.67,0.0
2018,8,19,6,0,131.0,20.0,1.9,22.1,27.0,78.86,0.0
2018,8,19,6,15,233.0,33.5,1.85,22.35,62.5,152.23,109.16
2018,8,19,6,30,335.0,47.0,1.8,22.6,98.0,227.24,175.43
2018,8,19,6,45,404.0,57.5,1.75,22.9,143.5,297.12,234.92
2018,8,19,7,0,473.0,68.0,1.7,23.2,189.0,371.48,296.07
2018,8,19,7,15,523.0,76.5,1.6,23.55,238.5,437.97,348.58
2018,8,19,7,30,573.0,85.0,1.5,23.9,288.0,508.07,401.47
2018,8,19,7,45,608.0,91.5,1.4,24.25,338.0,568.17,444.63
2018,8,19,8,0,643.0,98.0,1.3,24.6,388.0,629.51,486.36
2018,8,19,8,15,672.0,102.0,1.25,25.05,437.0,683.82,521.12
2018,8,19,8,30,701.0,106.0,1.2,25.5,486.0,738.01,554.73
2018,8,19,8,45,723.0,109.0,1.2,26.0,532.5,780.29,579.82
2018,8,19,9,0,745.0,112.0,1.2,26.5,579.0,825.37,606.37
2018,8,19,9,15,735.5,128.0,1.2,26.8,616.5,853.97,622.16
2018,8,19,9,30,726.0,144.0,1.2,27.1,654.0,884.71,639.39
2018,8,19,9,45,706.0,166.5,1.2,27.45,685.0,903.67,648.82
2018,8,19,10,0,686.0,189.0,1.2,27.8,716.0,918.05,655.52
2018,8,19,10,15,699.5,191.0,1.25,28.0,747.5,939.64,668.01
2018,8,19,10,30,713.0,193.0,1.3,28.2,779.0,958.23,678.57
2018,8,19,10,45,664.5,218.0,1.35,28.45,777.5,935.36,663.27
2018,8,19,11,0,616.0,243.0,1.4,28.7,776.0,908.29,645.28
2018,8,19,11,15,513.0,286.5,1.5,28.8,736.5,838.03,598.64
2018,8,19,11,30,410.0,330.0,1.6,28.9,697.0,770.81,553.22
2018,8,19,11,45,313.0,369.5,1.65,29.05,651.5,691.47,498.68
2018,8,19,12,0,216.0,409.0,1.7,29.2,606.0,614.47,444.59
2018,8,19,12,15,267.5,393.0,1.75,29.25,637.5,649.74,470.35
2018,8,19,12,30,319.0,377.0,1.8,29.3,669.0,668.98,484.47
2018,8,19,12,45,497.5,305.5,1.85,29.35,758.0,753.93,545.45
2018,8,19,13,0,676.0,234.0,1.9,29.4,847.0,819.14,591.55
2018,8,19,13,15,538.0,286.0,1.9,29.35,769.5,722.78,524.26
2018,8,19,13,30,400.0,338.0,1.9,29.3,692.0,634.8,462.57
2018,8,19,13,45,365.5,349.5,1.9,29.25,667.0,591.59,432.77
2018,8,19,14,0,331.0,361.0,1.9,29.2,642.0,555.35,407.03
2018,8,19,14,15,269.5,361.5,1.9,29.15,585.0,494.21,363.4
2018,8,19,14,30,208.0,362.0,1.9,29.1,528.0,438.03,322.96
2018,8,19,14,45,114.0,276.0,1.9,29.0,366.5,300.79,223.55
2018,8,19,15,0,20.0,190.0,1.9,28.9,205.0,175.04,129.95
2018,8,19,15,15,12.0,152.5,1.85,28.75,161.5,139.01,102.95
2018,8,19,15,30,4.0,115.0,1.8,28.6,118.0,102.98,75.47
2018,8,19,15,45,2.0,79.0,1.8,28.45,80.5,70.6,50.41
2018,8,19,16,0,0.0,43.0,1.8,28.3,43.0,38.0,24.8
2018,8,19,16,15,7.0,49.0,1.75,28.1,52.5,44.75,30.05
2018,8,19,16,30,14.0,55.0,1.7,27.9,62.0,50.2,34.28
2018,8,19,16,45,131.5,102.0,1.65,27.7,156.5,82.07,57.15
2018,8,19,17,0,249.0,149.0,1.6,27.5,251.0,106.78,84.3
2018,8,19,17,15,172.0,113.5,1.5,27.05,179.5,83.68,65.33
2018,8,19,17,30,95.0,78.0,1.4,26.6,108.0,63.4,48.48
2018,8,19,17,45,47.5,56.0,1.3,26.2,71.0,46.63,34.28
2018,8,19,18,0,0.0,34.0,1.2,25.8,34.0,29.96,19.97
2018,8,19,18,15,14.0,32.5,1.2,25.8,34.0,28.82,18.66
2018,8,19,18,30,28.0,31.0,1.2,25.8,34.0,26.77,16.02
2018,8,19,18,45,15.5,17.5,1.05,25.05,19.0,15.34,0.0
2018,8,19,19,0,3.0,4.0,0.9,24.3,4.0,3.64,0.0
2018,8,19,19,15,1.5,2.0,0.9,24.15,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.45,2.0,2.25,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.6,4.0,4.6,0.0
2018,8,20,6,15,1.5,7.0,1.75,21.8,7.0,6.74,0.0
2018,8,20,6,30,0.0,10.0,1.8,22.0,10.0,8.77,1.52
2018,8,20,6,45,6.0,16.5,1.85,22.2,18.0,17.88,9.26
2018,8,20,7,0,12.0,23.0,1.9,22.4,26.0,27.48,17.49
2018,8,20,7,15,6.0,33.5,1.95,22.65,35.0,33.24,22.22
2018,8,20,7,30,0.0,44.0,2.0,22.9,44.0,38.81,26.63
2018,8,20,7,45,18.0,97.0,2.0,23.2,105.0,106.89,82.79
2018,8,20,8,0,36.0,150.0,2.0,23.5,166.0,178.49,140.22
2018,8,20,8,15,168.0,167.0,2.0,23.85,256.0,316.34,250.98
2018,8,20,8,30,300.0,184.0,2.0,24.2,346.0,466.45,365.69
2018,8,20,8,45,239.5,205.0,1.95,24.6,342.0,446.42,346.63
2018,8,20,9,0,179.0,226.0,1.9,25.0,338.0,404.93,312.87
2018,8,20,9,15,96.0,221.5,1.85,25.35,282.0,325.3,250.01
2018,8,20,9,30,13.0,217.0,1.8,25.7,226.0,213.39,161.77
2018,8,20,9,45,22.0,252.0,1.75,26.1,268.5,256.31,194.24
2018,8,20,10,0,31.0,287.0,1.7,26.5,311.0,315.85,237.88
2018,8,20,10,15,24.5,272.0,1.65,26.75,291.5,292.01,219.1
2018,8,20,10,30,18.0,257.0,1.6,27.0,272.0,255.18,191.07
2018,8,20,10,45,15.5,251.5,1.6,27.25,264.5,246.71,184.37
2018,8,20,11,0,13.0,246.0,1.6,27.5,257.0,238.32,177.66
2018,8,20,11,15,12.0,233.5,1.6,27.75,244.0,224.9,167.34
2018,8,20,11,30,11.0,221.0,1.6,28.0,231.0,211.64,157.18
2018,8,20,11,45,8.5,193.5,1.6,28.25,201.0,183.16,135.57
2018,8,20,12,0,6.0,166.0,1.6,28.5,171.0,155.09,114.22
2018,8,20,12,15,11.5,212.0,1.6,28.6,222.5,202.08,149.71
2018,8,20,12,30,17.0,258.0,1.6,28.7,274.0,248.67,184.18
2018,8,20,12,45,21.5,282.0,1.6,28.8,302.0,280.99,207.77
2018,8,20,13,0,26.0,306.0,1.6,28.9,330.0,304.65,224.9
2018,8,20,13,15,30.5,328.5,1.6,28.9,356.0,325.91,240.33
2018,8,20,13,30,35.0,351.0,1.6,28.9,382.0,346.07,254.9
2018,8,20,13,45,88.5,370.0,1.6,28.9,445.5,397.86,293.24
2018,8,20,14,0,142.0,389.0,1.6,28.9,509.0,446.83,328.57
2018,8,20,14,15,140.5,385.0,1.6,28.8,500.5,430.11,316.48
2018,8,20,14,30,139.0,381.0,1.6,28.7,492.0,413.06,304.43
2018,8,20,14,45,149.0,361.5,1.55,28.65,475.5,389.36,287.43
2018,8,20,15,0,159.0,342.0,1.5,28.6,459.0,364.65,269.38
2018,8,20,15,15,129.0,313.0,1.4,28.55,404.5,314.8,232.8
2018,8,20,15,30,99.0,284.0,1.3,28.5,350.0,271.89,201.29
2018,8,20,15,45,157.5,267.5,1.2,28.4,364.0,263.06,193.02
2018,8,20,16,0,216.0,251.0,1.1,28.3,378.0,249.92,180.37
2018,8,20,16,15,274.5,218.0,1.0,28.2,364.5,212.94,149.36
2018,8,20,16,30,333.0,185.0,0.9,28.1,351.0,173.84,117.9
2018,8,20,16,45,304.5,169.0,0.8,28.0,308.0,135.21,94.44
2018,8,20,17,0,276.0,153.0,0.7,27.9,265.0,109.56,86.17
2018,8,20,17,15,319.0,132.0,0.65,27.65,243.5,96.85,76.03
2018,8,20,17,30,362.0,111.0,0.6,27.4,222.0,79.9,62.09
2018,8,20,17,45,313.0,94.5,0.5,27.1,177.0,69.43,53.34
2018,8,20,18,0,264.0,78.0,0.4,26.8,132.0,60.15,45.29
2018,8,20,18,15,195.5,59.0,0.4,26.8,92.5,46.14,32.95
2018,8,20,18,30,127.0,40.0,0.4,26.8,53.0,31.76,19.74
2018,8,20,18,45,71.5,23.0,0.4,26.2,29.5,18.55,0.0
2018,8,20,19,0,16.0,6.0,0.4,25.6,6.0,5.46,0.0
2018,8,20,19,15,8.0,3.0,0.4,25.4,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
