Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.5,4.5,1.5,22.6,4.5,4.81,0.0
2018,8,21,6,0,5.0,9.0,1.7,22.8,9.0,9.77,0.0
2018,8,21,6,15,2.5,20.0,1.85,23.0,20.0,18.61,8.55
2018,8,21,6,30,0.0,31.0,2.0,23.2,31.0,27.33,16.54
2018,8,21,6,45,6.5,48.0,2.15,23.4,49.5,46.36,32.59
2018,8,21,7,0,13.0,65.0,2.3,23.6,68.0,66.65,49.64
2018,8,21,7,15,6.5,67.5,2.4,23.8,69.0,64.39,47.76
2018,8,21,7,30,0.0,70.0,2.5,24.0,70.0,62.0,45.55
2018,8,21,7,45,0.0,54.0,2.6,24.2,54.0,47.68,33.66
2018,8,21,8,0,0.0,38.0,2.7,24.4,38.0,33.52,21.92
2018,8,21,8,15,0.5,68.5,2.75,24.7,69.0,60.98,44.17
2018,8,21,8,30,1.0,99.0,2.8,25.0,100.0,89.12,66.58
2018,8,21,8,45,15.5,162.5,2.9,25.25,172.5,163.17,125.49
2018,8,21,9,0,30.0,226.0,3.0,25.5,245.0,254.32,195.99
2018,8,21,9,15,28.0,219.5,3.05,25.8,238.0,244.17,187.22
2018,8,21,9,30,26.0,213.0,3.1,26.1,231.0,234.47,179.13
2018,8,21,9,45,16.0,191.0,3.15,26.4,202.5,190.44,144.46
2018,8,21,10,0,6.0,169.0,3.2,26.7,174.0,159.3,119.7
2018,8,21,10,15,21.0,237.0,3.2,27.0,254.0,252.2,190.83
2018,8,21,10,30,36.0,305.0,3.2,27.3,334.0,337.0,253.77
2018,8,21,10,45,40.5,326.5,3.25,27.55,360.5,362.26,271.63
2018,8,21,11,0,45.0,348.0,3.3,27.8,387.0,387.04,289.2
2018,8,21,11,15,33.0,323.0,3.3,28.0,352.0,346.79,258.85
2018,8,21,11,30,21.0,298.0,3.3,28.2,317.0,294.46,219.66
2018,8,21,11,45,21.5,305.0,3.35,28.4,324.5,300.46,223.96
2018,8,21,12,0,22.0,312.0,3.4,28.6,332.0,317.93,236.55
2018,8,21,12,15,20.0,297.0,3.4,28.75,315.0,288.9,214.88
2018,8,21,12,30,18.0,282.0,3.4,28.9,298.0,271.77,202.09
2018,8,21,12,45,41.0,334.0,3.45,29.05,371.0,347.71,258.57
2018,8,21,13,0,64.0,386.0,3.5,29.2,444.0,412.39,305.64
2018,8,21,13,15,80.0,392.5,3.5,29.2,463.5,425.8,315.53
2018,8,21,13,30,96.0,399.0,3.5,29.2,483.0,437.4,324.23
2018,8,21,13,45,67.5,355.0,3.5,29.25,413.5,369.08,274.31
2018,8,21,14,0,39.0,311.0,3.5,29.3,344.0,304.33,226.6
2018,8,21,14,15,56.0,319.0,3.5,29.2,364.5,317.5,237.01
2018,8,21,14,30,73.0,327.0,3.5,29.1,385.0,328.32,245.32
2018,8,21,14,45,175.5,317.5,3.5,29.05,448.5,367.72,275.06
2018,8,21,15,0,278.0,308.0,3.5,29.0,512.0,392.86,292.75
2018,8,21,15,15,405.5,250.0,3.45,28.8,529.0,377.3,279.11
2018,8,21,15,30,533.0,192.0,3.4,28.6,546.0,347.92,252.82
2018,8,21,15,45,425.5,174.5,3.35,28.45,444.5,265.16,189.45
2018,8,21,16,0,318.0,157.0,3.3,28.3,343.0,195.66,137.05
2018,8,21,16,15,184.0,113.0,3.1,28.0,218.5,120.54,82.7
2018,8,21,16,30,50.0,69.0,2.9,27.7,94.0,63.16,43.2
2018,8,21,16,45,85.5,58.5,2.7,27.45,95.5,48.19,31.37
2018,8,21,17,0,121.0,48.0,2.5,27.2,97.0,32.19,21.78
2018,8,21,17,15,122.5,53.5,2.25,26.75,97.0,41.44,29.8
2018,8,21,17,30,124.0,59.0,2.0,26.3,97.0,45.86,33.67
2018,8,21,17,45,144.0,43.5,1.75,25.8,79.0,31.45,21.37
2018,8,21,18,0,164.0,28.0,1.5,25.3,61.0,20.84,12.2
2018,8,21,18,15,168.0,30.0,1.5,25.3,55.0,22.77,13.54
2018,8,21,18,30,172.0,32.0,1.5,25.3,49.0,24.87,14.15
2018,8,21,18,45,94.5,18.0,1.5,24.6,26.5,14.19,0.0
2018,8,21,19,0,17.0,4.0,1.5,23.9,4.0,3.64,0.0
2018,8,21,19,15,8.5,2.0,1.6,23.85,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,22.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,22.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,8,22,5,45,64.5,8.5,1.6,20.75,11.5,7.73,0.0
2018,8,22,6,0,129.0,17.0,1.8,21.0,23.0,73.54,0.0
2018,8,22,6,15,245.0,30.0,1.85,21.3,59.5,155.78,109.64
2018,8,22,6,30,361.0,43.0,1.9,21.6,96.0,238.48,184.35
2018,8,22,6,45,438.0,52.0,2.0,21.9,142.5,310.0,246.05
2018,8,22,7,0,515.0,61.0,2.1,22.2,189.0,389.07,311.87
2018,8,22,7,15,566.5,68.0,2.15,22.7,239.5,456.84,366.24
2018,8,22,7,30,618.0,75.0,2.2,23.2,290.0,528.32,421.22
2018,8,22,7,45,654.0,80.0,2.25,23.75,341.0,589.35,466.11
2018,8,22,8,0,690.0,85.0,2.3,24.3,392.0,651.62,509.04
2018,8,22,8,15,714.5,90.0,2.35,24.8,441.5,702.05,542.34
2018,8,22,8,30,739.0,95.0,2.4,25.3,491.0,755.3,576.93
2018,8,22,8,45,756.5,99.5,2.45,25.8,537.5,800.82,605.41
2018,8,22,9,0,774.0,104.0,2.5,26.3,584.0,844.56,632.24
2018,8,22,9,15,735.0,129.0,2.5,26.65,611.0,861.91,640.97
2018,8,22,9,30,696.0,154.0,2.5,27.0,638.0,869.66,643.54
2018,8,22,9,45,528.0,226.5,2.5,27.35,605.5,790.18,586.12
2018,8,22,10,0,360.0,299.0,2.5,27.7,573.0,691.06,512.67
2018,8,22,10,15,458.0,279.0,2.5,27.9,643.0,787.03,579.59
2018,8,22,10,30,556.0,259.0,2.5,28.1,713.0,865.33,631.95
2018,8,22,10,45,622.5,234.0,2.5,28.3,757.0,911.0,661.51
2018,8,22,11,0,689.0,209.0,2.5,28.5,801.0,948.35,684.32
2018,8,22,11,15,602.0,257.0,2.5,28.65,782.0,902.76,652.25
2018,8,22,11,30,515.0,305.0,2.5,28.8,763.0,851.32,615.6
2018,8,22,11,45,335.5,322.0,2.5,28.9,621.5,680.29,497.37
2018,8,22,12,0,156.0,339.0,2.5,29.0,480.0,487.24,359.75
2018,8,22,12,15,135.5,366.0,2.5,29.0,489.0,487.75,359.97
2018,8,22,12,30,115.0,393.0,2.5,29.0,498.0,487.77,358.93
2018,8,22,12,45,148.5,387.0,2.45,29.05,521.5,503.82,371.0
2018,8,22,13,0,182.0,381.0,2.4,29.1,545.0,517.25,381.0
2018,8,22,13,15,268.5,358.0,2.35,29.05,595.5,561.8,414.03
2018,8,22,13,30,355.0,335.0,2.3,29.0,646.0,591.56,436.03
2018,8,22,13,45,426.0,303.0,2.25,28.95,667.0,599.24,442.11
2018,8,22,14,0,497.0,271.0,2.2,28.9,688.0,594.2,439.12
2018,8,22,14,15,301.0,259.5,2.15,28.8,509.5,426.06,317.68
2018,8,22,14,30,105.0,248.0,2.1,28.7,331.0,281.28,210.11
2018,8,22,14,45,98.5,263.0,2.1,28.6,338.0,281.61,210.58
2018,8,22,15,0,92.0,278.0,2.1,28.5,345.0,282.27,210.84
2018,8,22,15,15,113.5,262.0,2.05,28.35,340.0,268.34,200.15
2018,8,22,15,30,135.0,246.0,2.0,28.2,335.0,252.71,187.7
2018,8,22,15,45,223.5,237.5,1.95,28.1,372.5,255.98,187.21
2018,8,22,16,0,312.0,229.0,1.9,28.0,410.0,251.34,179.24
2018,8,22,16,15,234.5,210.5,1.8,27.75,339.5,199.81,141.89
2018,8,22,16,30,157.0,192.0,1.7,27.5,269.0,164.04,118.32
2018,8,22,16,45,85.5,147.5,1.6,27.3,189.0,116.72,86.09
2018,8,22,17,0,14.0,103.0,1.5,27.1,109.0,88.6,69.27
2018,8,22,17,15,9.0,69.0,1.35,26.6,72.5,61.02,46.4
2018,8,22,17,30,4.0,35.0,1.2,26.1,36.0,30.86,20.87
2018,8,22,17,45,2.0,23.0,1.05,25.6,23.5,20.24,11.78
2018,8,22,18,0,0.0,11.0,0.9,25.1,11.0,9.66,2.63
2018,8,22,18,15,3.0,8.5,0.9,25.1,9.0,7.61,0.77
2018,8,22,18,30,6.0,6.0,0.9,25.1,7.0,5.49,0.0
2018,8,22,18,45,3.5,3.5,0.9,24.2,4.0,3.13,0.0
2018,8,22,19,0,1.0,1.0,0.9,23.3,1.0,0.91,0.0
2018,8,22,19,15,0.5,0.5,1.0,23.1,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,23,5,45,68.0,9.0,2.15,15.4,12.0,8.19,0.0
2018,8,23,6,0,136.0,18.0,2.3,15.6,24.0,62.99,0.0
2018,8,23,6,15,262.5,31.0,2.45,16.1,62.0,164.0,116.86
2018,8,23,6,30,389.0,44.0,2.6,16.6,100.0,252.74,199.34
2018,8,23,6,45,475.5,52.5,2.75,17.1,149.5,330.44,267.6
2018,8,23,7,0,562.0,61.0,2.9,17.6,199.0,416.51,340.53
2018,8,23,7,15,618.5,67.0,3.0,18.15,253.0,488.71,399.76
2018,8,23,7,30,675.0,73.0,3.1,18.7,307.0,564.94,459.77
2018,8,23,7,45,716.0,77.0,3.25,19.2,361.5,627.62,506.84
2018,8,23,8,0,757.0,81.0,3.4,19.7,416.0,695.45,555.26
2018,8,23,8,15,785.0,84.5,3.35,20.15,469.0,753.09,594.14
2018,8,23,8,30,813.0,88.0,3.3,20.6,522.0,810.15,631.58
2018,8,23,8,45,835.5,90.0,3.25,21.0,572.0,859.58,662.84
2018,8,23,9,0,858.0,92.0,3.2,21.4,622.0,898.56,686.26
2018,8,23,9,15,872.5,94.5,3.15,21.75,667.0,936.96,709.13
2018,8,23,9,30,887.0,97.0,3.1,22.1,712.0,972.61,729.82
2018,8,23,9,45,898.5,98.5,3.0,22.45,751.5,1001.19,745.16
2018,8,23,10,0,910.0,100.0,2.9,22.8,791.0,1026.44,758.18
2018,8,23,10,15,918.5,101.0,2.85,23.05,824.0,1044.6,767.28
2018,8,23,10,30,927.0,102.0,2.8,23.3,857.0,1059.03,774.05
2018,8,23,10,45,932.0,102.5,2.75,23.55,881.5,1065.49,775.81
2018,8,23,11,0,937.0,103.0,2.7,23.8,906.0,1068.0,775.23
2018,8,23,11,15,941.0,103.5,2.65,24.0,924.0,1065.49,771.78
2018,8,23,11,30,945.0,104.0,2.6,24.2,942.0,1058.97,765.97
2018,8,23,11,45,947.5,104.0,2.55,24.4,952.5,1046.45,756.52
2018,8,23,12,0,950.0,104.0,2.5,24.6,963.0,1030.01,744.77
2018,8,23,12,15,950.0,104.0,2.5,24.7,964.5,1007.35,729.99
2018,8,23,12,30,950.0,104.0,2.5,24.8,966.0,981.03,712.95
2018,8,23,12,45,948.0,103.5,2.45,24.95,959.0,948.91,691.59
2018,8,23,13,0,946.0,103.0,2.4,25.1,952.0,913.51,668.12
2018,8,23,13,15,943.5,102.5,2.35,25.1,938.0,874.58,642.68
2018,8,23,13,30,941.0,102.0,2.3,25.1,924.0,832.72,615.17
2018,8,23,13,45,935.5,101.5,2.25,25.15,901.5,785.92,584.03
2018,8,23,14,0,930.0,101.0,2.2,25.2,879.0,736.83,550.18
2018,8,23,14,15,923.0,99.5,2.2,25.15,849.5,683.81,512.04
2018,8,23,14,30,916.0,98.0,2.2,25.1,820.0,629.13,471.59
2018,8,23,14,45,907.0,96.0,2.15,25.0,784.0,571.51,427.59
2018,8,23,15,0,898.0,94.0,2.1,24.9,748.0,512.94,381.44
2018,8,23,15,15,886.0,92.0,2.05,24.8,706.0,452.42,332.32
2018,8,23,15,30,874.0,90.0,2.0,24.7,664.0,391.8,281.58
2018,8,23,15,45,857.0,87.0,1.95,24.55,616.5,329.05,228.21
2018,8,23,16,0,840.0,84.0,1.9,24.4,569.0,267.36,175.32
2018,8,23,16,15,818.5,81.0,1.85,24.15,518.5,200.37,120.08
2018,8,23,16,30,797.0,78.0,1.8,23.9,468.0,140.97,75.94
2018,8,23,16,45,768.5,74.0,1.7,23.6,415.0,83.0,45.01
2018,8,23,17,0,740.0,70.0,1.6,23.3,362.0,53.39,40.43
2018,8,23,17,15,699.0,65.5,1.45,22.6,308.5,51.23,38.83
2018,8,23,17,30,658.0,61.0,1.3,21.9,255.0,44.8,33.42
2018,8,23,17,45,597.0,54.5,1.15,21.15,203.5,41.09,30.23
2018,8,23,18,0,536.0,48.0,1.0,20.4,152.0,37.28,26.76
2018,8,23,18,15,436.0,39.0,1.0,20.4,106.5,31.09,20.91
2018,8,23,18,30,336.0,30.0,1.0,20.4,61.0,24.75,13.81
2018,8,23,18,45,193.0,18.5,0.95,19.15,33.5,16.83,0.0
2018,8,23,19,0,50.0,7.0,0.9,17.9,6.0,0.0,0.0
2018,8,23,19,15,25.0,3.5,0.9,17.7,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,45,77.5,9.0,1.55,13.4,12.0,0.0,0.0
2018,8,24,6,0,155.0,18.0,1.7,13.9,24.0,69.61,0.0
2018,8,24,6,15,287.0,30.0,1.75,14.5,62.5,173.3,122.68
2018,8,24,6,30,419.0,42.0,1.8,15.1,101.0,264.98,209.28
2018,8,24,6,45,499.0,50.0,1.9,15.75,150.0,340.3,275.65
2018,8,24,7,0,579.0,58.0,2.0,16.4,199.0,423.29,345.71
2018,8,24,7,15,631.5,64.5,1.9,17.25,252.5,494.43,402.67
2018,8,24,7,30,684.0,71.0,1.8,18.1,306.0,569.23,459.43
2018,8,24,7,45,720.0,76.0,1.75,18.95,360.0,630.04,502.45
2018,8,24,8,0,756.0,81.0,1.7,19.8,414.0,695.41,546.05
2018,8,24,8,15,781.0,84.5,1.85,20.45,465.5,750.61,582.79
2018,8,24,8,30,806.0,88.0,2.0,21.1,517.0,804.99,618.22
2018,8,24,8,45,825.0,91.0,2.15,21.75,565.5,852.31,648.12
2018,8,24,9,0,844.0,94.0,2.3,22.4,614.0,897.71,676.31
2018,8,24,9,15,859.5,96.5,2.3,22.7,659.0,927.79,693.44
2018,8,24,9,30,875.0,99.0,2.3,23.0,704.0,964.05,714.67
2018,8,24,9,45,887.0,100.5,2.3,23.3,743.5,992.82,730.74
2018,8,24,10,0,899.0,102.0,2.3,23.6,783.0,1018.33,744.68
2018,8,24,10,15,907.0,103.0,2.25,23.85,815.0,1035.78,753.04
2018,8,24,10,30,915.0,104.0,2.2,24.1,847.0,1049.54,759.15
2018,8,24,10,45,920.0,105.0,2.15,24.35,872.0,1056.42,761.02
2018,8,24,11,0,925.0,106.0,2.1,24.6,897.0,1059.37,760.6
2018,8,24,11,15,929.5,106.5,2.0,24.8,915.0,1057.32,756.7
2018,8,24,11,30,934.0,107.0,1.9,25.0,933.0,1051.29,750.47
2018,8,24,11,45,936.0,107.5,1.85,25.2,943.5,1038.82,741.08
2018,8,24,12,0,938.0,108.0,1.8,25.4,954.0,1022.47,729.48
2018,8,24,12,15,938.5,107.0,1.75,25.55,955.0,999.4,713.97
2018,8,24,12,30,939.0,106.0,1.7,25.7,956.0,972.71,696.33
2018,8,24,12,45,939.0,105.0,1.7,25.85,950.0,942.07,676.9
2018,8,24,13,0,939.0,104.0,1.7,26.0,944.0,908.08,655.32
2018,8,24,13,15,934.5,104.0,1.7,26.05,929.0,868.13,630.05
2018,8,24,13,30,930.0,104.0,1.7,26.1,914.0,825.43,602.82
2018,8,24,13,45,924.0,103.0,1.75,26.15,891.0,778.16,572.73
2018,8,24,14,0,918.0,102.0,1.8,26.2,868.0,728.68,539.71
2018,8,24,14,15,909.5,101.5,1.75,26.15,838.0,676.09,501.94
2018,8,24,14,30,901.0,101.0,1.7,26.1,808.0,621.98,462.07
2018,8,24,14,45,889.5,99.5,1.7,26.05,771.0,564.16,418.62
2018,8,24,15,0,878.0,98.0,1.7,26.0,734.0,505.68,373.2
2018,8,24,15,15,864.5,96.0,1.7,25.9,692.0,445.56,325.06
2018,8,24,15,30,851.0,94.0,1.7,25.8,650.0,385.56,275.43
2018,8,24,15,45,833.5,92.0,1.7,25.7,604.0,320.15,220.64
2018,8,24,16,0,816.0,90.0,1.7,25.6,558.0,259.9,169.34
2018,8,24,16,15,794.0,86.0,1.65,25.35,507.5,198.76,119.16
2018,8,24,16,30,772.0,82.0,1.6,25.1,457.0,139.99,75.98
2018,8,24,16,45,741.5,78.0,1.5,24.9,404.5,83.5,46.55
2018,8,24,17,0,711.0,74.0,1.4,24.7,352.0,56.53,42.87
2018,8,24,17,15,666.5,69.5,1.25,24.0,299.0,49.71,37.29
2018,8,24,17,30,622.0,65.0,1.1,23.3,246.0,47.9,35.88
2018,8,24,17,45,556.5,57.5,1.0,22.6,194.5,43.52,32.12
2018,8,24,18,0,491.0,50.0,0.9,21.9,143.0,39.02,28.04
2018,8,24,18,15,389.0,40.0,0.9,21.9,99.0,32.05,21.51
2018,8,24,18,30,287.0,30.0,0.9,21.9,55.0,24.88,13.33
2018,8,24,18,45,161.5,18.0,0.9,20.9,30.0,16.37,0.0
2018,8,24,19,0,36.0,6.0,0.9,19.9,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.65,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,25,5,45,10.5,5.5,0.9,16.2,6.0,0.0,0.0
2018,8,25,6,0,21.0,11.0,1.0,16.6,12.0,17.23,0.0
2018,8,25,6,15,155.0,30.0,0.95,17.1,50.5,119.92,81.94
2018,8,25,6,30,289.0,49.0,0.9,17.6,89.0,212.47,165.48
2018,8,25,6,45,378.0,60.5,0.9,18.1,136.5,287.26,229.53
2018,8,25,7,0,467.0,72.0,0.9,18.6,184.0,375.26,301.79
2018,8,25,7,15,367.0,90.0,0.75,19.55,191.5,354.81,285.22
2018,8,25,7,30,267.0,108.0,0.6,20.5,199.0,312.3,250.56
2018,8,25,7,45,302.0,131.5,0.5,21.45,251.0,376.84,299.19
2018,8,25,8,0,337.0,155.0,0.4,22.4,303.0,443.36,346.18
2018,8,25,8,15,437.0,156.0,0.35,22.9,372.0,553.82,424.58
2018,8,25,8,30,537.0,157.0,0.3,23.4,441.0,655.32,492.77
2018,8,25,8,45,644.5,141.0,0.3,23.95,514.0,757.56,558.03
2018,8,25,9,0,752.0,125.0,0.3,24.5,587.0,855.93,617.19
2018,8,25,9,15,663.5,166.5,0.3,24.8,595.5,840.19,603.28
2018,8,25,9,30,575.0,208.0,0.3,25.1,604.0,807.83,580.23
2018,8,25,9,45,591.0,211.0,0.35,25.4,638.0,843.27,602.24
2018,8,25,10,0,607.0,214.0,0.4,25.7,672.0,869.97,617.78
2018,8,25,10,15,452.0,288.5,0.45,25.95,637.5,792.74,563.72
2018,8,25,10,30,297.0,363.0,0.5,26.2,603.0,699.79,499.88
2018,8,25,10,45,397.0,328.5,0.5,26.45,660.5,777.41,552.54
2018,8,25,11,0,497.0,294.0,0.5,26.7,718.0,838.74,591.75
2018,8,25,11,15,604.0,252.5,0.55,26.9,778.0,901.35,632.3
2018,8,25,11,30,711.0,211.0,0.6,27.1,838.0,955.77,665.71
2018,8,25,11,45,622.5,252.0,0.6,27.25,805.5,896.27,626.96
2018,8,25,12,0,534.0,293.0,0.6,27.4,773.0,832.47,585.24
2018,8,25,12,15,504.5,309.5,0.6,27.55,764.0,804.09,566.79
2018,8,25,12,30,475.0,326.0,0.6,27.7,755.0,774.29,546.9
2018,8,25,12,45,381.5,352.5,0.55,27.85,695.5,696.14,493.86
2018,8,25,13,0,288.0,379.0,0.5,28.0,636.0,614.2,438.17
2018,8,25,13,15,219.0,380.0,0.45,28.0,573.5,542.26,389.19
2018,8,25,13,30,150.0,381.0,0.4,28.0,511.0,469.3,338.61
2018,8,25,13,45,188.0,359.5,0.35,28.05,518.5,466.4,337.77
2018,8,25,14,0,226.0,338.0,0.3,28.1,526.0,463.01,335.63
2018,8,25,14,15,376.0,292.0,0.4,28.05,591.5,504.44,366.64
2018,8,25,14,30,526.0,246.0,0.5,28.0,657.0,527.27,383.1
2018,8,25,14,45,543.0,225.0,0.55,27.95,632.5,484.73,352.47
2018,8,25,15,0,560.0,204.0,0.6,27.9,608.0,440.57,320.03
2018,8,25,15,15,667.0,160.5,0.5,27.75,614.0,411.28,295.15
2018,8,25,15,30,774.0,117.0,0.4,27.6,620.0,372.61,260.92
2018,8,25,15,45,774.0,107.5,0.35,27.5,579.5,314.35,212.82
2018,8,25,16,0,774.0,98.0,0.3,27.4,539.0,255.4,163.76
2018,8,25,16,15,749.5,94.5,0.25,27.25,489.5,196.81,117.17
2018,8,25,16,30,725.0,91.0,0.2,27.1,440.0,140.94,77.51
2018,8,25,16,45,692.5,86.0,0.15,27.0,388.0,80.98,45.66
2018,8,25,17,0,660.0,81.0,0.1,26.9,336.0,56.41,42.3
2018,8,25,17,15,615.5,74.5,0.15,26.3,284.0,53.37,40.03
2018,8,25,17,30,571.0,68.0,0.2,25.7,232.0,50.2,37.47
2018,8,25,17,45,436.5,64.0,0.3,25.1,174.0,48.68,36.15
2018,8,25,18,0,302.0,60.0,0.4,24.5,116.0,45.44,33.13
2018,8,25,18,15,159.5,43.5,0.4,24.5,72.0,34.71,23.39
2018,8,25,18,30,17.0,27.0,0.4,24.5,28.0,23.09,11.23
2018,8,25,18,45,8.5,14.0,0.6,23.25,14.5,12.73,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.45,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.7,19.0,48.0,0.0
2018,8,26,6,15,203.5,30.0,0.7,19.2,52.5,139.36,93.05
2018,8,26,6,30,310.0,44.0,0.8,19.7,86.0,216.08,166.53
2018,8,26,6,45,386.5,55.0,0.9,20.2,131.0,288.43,228.54
2018,8,26,7,0,463.0,66.0,1.0,20.7,176.0,367.17,293.57
2018,8,26,7,15,515.0,74.5,1.2,21.5,225.5,434.79,347.66
2018,8,26,7,30,567.0,83.0,1.4,22.3,275.0,506.19,402.53
2018,8,26,7,45,602.5,90.5,1.65,23.05,325.5,567.78,448.37
2018,8,26,8,0,638.0,98.0,1.9,23.8,376.0,630.66,493.15
2018,8,26,8,15,664.0,104.5,1.95,24.35,425.5,685.48,529.61
2018,8,26,8,30,690.0,111.0,2.0,24.9,475.0,739.96,564.94
2018,8,26,8,45,695.5,121.0,2.05,25.45,517.5,779.86,589.41
2018,8,26,9,0,701.0,131.0,2.1,26.0,560.0,817.32,611.96
2018,8,26,9,15,727.0,131.5,2.05,26.4,605.0,860.15,637.32
2018,8,26,9,30,753.0,132.0,2.0,26.8,650.0,895.83,657.42
2018,8,26,9,45,764.0,136.5,2.0,27.25,687.0,924.75,673.29
2018,8,26,10,0,775.0,141.0,2.0,27.7,724.0,950.67,687.17
2018,8,26,10,15,782.0,145.0,1.9,28.0,755.0,968.84,695.33
2018,8,26,10,30,789.0,149.0,1.8,28.3,786.0,983.59,701.35
2018,8,26,10,45,792.0,153.0,1.75,28.65,809.5,990.75,703.15
2018,8,26,11,0,795.0,157.0,1.7,29.0,833.0,994.31,702.87
2018,8,26,11,15,798.5,158.5,1.6,29.25,849.5,992.1,698.77
2018,8,26,11,30,802.0,160.0,1.5,29.5,866.0,986.29,692.6
2018,8,26,11,45,802.5,163.0,1.45,29.75,876.0,975.47,684.22
2018,8,26,12,0,803.0,166.0,1.4,30.0,886.0,961.15,673.88
2018,8,26,12,15,802.5,167.0,1.4,30.15,887.5,940.47,660.74
2018,8,26,12,30,802.0,168.0,1.4,30.3,889.0,916.58,645.71
2018,8,26,12,45,799.0,168.0,1.35,30.45,882.5,886.42,626.16
2018,8,26,13,0,796.0,168.0,1.3,30.6,876.0,853.5,604.94
2018,8,26,13,15,793.0,166.5,1.35,30.65,862.0,816.57,582.55
2018,8,26,13,30,790.0,165.0,1.4,30.7,848.0,777.27,558.32
2018,8,26,13,45,784.5,163.0,1.4,30.75,827.0,733.47,529.07
2018,8,26,14,0,779.0,161.0,1.4,30.8,806.0,687.89,498.01
2018,8,26,14,15,722.0,179.0,1.4,30.8,760.5,625.85,454.53
2018,8,26,14,30,665.0,197.0,1.4,30.8,715.0,566.44,412.07
2018,8,26,14,45,696.5,175.5,1.45,30.75,695.5,523.72,381.16
2018,8,26,15,0,728.0,154.0,1.5,30.7,676.0,476.53,345.41
2018,8,26,15,15,702.0,153.0,1.45,30.6,632.5,418.45,300.33
2018,8,26,15,30,676.0,152.0,1.4,30.5,589.0,362.34,255.66
2018,8,26,15,45,500.5,177.5,1.35,30.35,488.0,285.92,199.32
2018,8,26,16,0,325.0,203.0,1.3,30.2,387.0,233.02,162.74
2018,8,26,16,15,423.0,171.0,1.25,30.0,387.5,195.89,129.68
2018,8,26,16,30,521.0,139.0,1.2,29.8,388.0,150.58,92.83
2018,8,26,16,45,510.0,125.0,1.2,29.6,345.0,102.3,66.4
2018,8,26,17,0,499.0,111.0,1.2,29.4,302.0,77.9,59.79
2018,8,26,17,15,473.5,98.5,1.1,28.7,257.5,70.67,54.09
2018,8,26,17,30,448.0,86.0,1.0,28.0,213.0,63.04,47.87
2018,8,26,17,45,383.5,73.5,0.9,27.3,166.0,54.86,40.96
2018,8,26,18,0,319.0,61.0,0.8,26.6,119.0,46.36,33.52
2018,8,26,18,15,230.5,45.5,0.8,26.6,80.0,35.14,23.39
2018,8,26,18,30,142.0,30.0,0.8,26.6,41.0,23.53,10.59
2018,8,26,18,45,75.0,16.0,0.9,25.65,21.5,14.55,0.0
2018,8,26,19,0,8.0,2.0,1.0,24.7,2.0,0.0,0.0
2018,8,26,19,15,4.0,1.0,1.0,24.45,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,5,45,29.0,7.0,0.75,21.3,8.0,0.0,0.0
2018,8,27,6,0,58.0,14.0,0.8,21.6,16.0,32.77,0.0
2018,8,27,6,15,146.5,31.5,0.85,22.05,48.0,118.27,75.99
2018,8,27,6,30,235.0,49.0,0.9,22.5,80.0,188.78,143.68
2018,8,27,6,45,308.5,63.0,0.95,23.0,123.5,255.66,200.53
2018,8,27,7,0,382.0,77.0,1.0,23.5,167.0,330.57,261.92
2018,8,27,7,15,436.0,88.5,1.0,24.25,216.0,397.37,314.36
2018,8,27,7,30,490.0,100.0,1.0,25.0,265.0,468.7,367.88
2018,8,27,7,45,529.0,109.0,1.0,25.75,314.5,536.13,415.95
2018,8,27,8,0,568.0,118.0,1.0,26.5,364.0,600.5,459.98
2018,8,27,8,15,597.0,125.0,0.9,27.15,412.5,655.78,495.04
2018,8,27,8,30,626.0,132.0,0.8,27.8,461.0,711.03,527.98
2018,8,27,8,45,647.5,138.5,0.75,28.45,507.0,758.69,555.28
2018,8,27,9,0,669.0,145.0,0.7,29.1,553.0,805.1,580.99
2018,8,27,9,15,685.5,150.0,0.65,29.5,594.5,843.51,601.5
2018,8,27,9,30,702.0,155.0,0.6,29.9,636.0,879.78,620.32
2018,8,27,9,45,713.5,160.5,0.55,30.25,673.0,909.31,634.78
2018,8,27,10,0,725.0,166.0,0.5,30.6,710.0,936.02,647.4
2018,8,27,10,15,734.0,169.0,0.55,30.8,740.0,954.36,657.41
2018,8,27,10,30,743.0,172.0,0.6,31.0,770.0,969.48,665.7
2018,8,27,10,45,748.5,175.5,0.7,31.2,794.0,978.26,671.39
2018,8,27,11,0,754.0,179.0,0.8,31.4,818.0,975.91,670.6
2018,8,27,11,15,759.0,180.5,0.85,31.5,835.0,975.21,670.31
2018,8,27,11,30,764.0,182.0,0.9,31.6,852.0,971.0,668.0
2018,8,27,11,45,757.5,187.5,0.95,31.7,858.0,955.94,659.29
2018,8,27,12,0,751.0,193.0,1.0,31.8,864.0,937.68,648.8
2018,8,27,12,15,646.0,242.5,1.05,31.85,820.5,874.56,610.2
2018,8,27,12,30,541.0,292.0,1.1,31.9,777.0,801.8,563.12
2018,8,27,12,45,435.5,334.0,1.1,31.95,722.5,726.72,513.12
2018,8,27,13,0,330.0,376.0,1.1,32.0,668.0,647.3,459.48
2018,8,27,13,15,416.0,338.0,1.15,32.0,700.5,670.7,477.8
2018,8,27,13,30,502.0,300.0,1.2,32.0,733.0,679.36,485.27
2018,8,27,13,45,565.5,260.0,1.2,32.0,736.0,662.68,475.11
2018,8,27,14,0,629.0,220.0,1.2,32.0,739.0,638.83,459.88
2018,8,27,14,15,660.0,199.5,1.2,31.9,727.0,604.17,436.28
2018,8,27,14,30,691.0,179.0,1.2,31.8,715.0,565.08,408.82
2018,8,27,14,45,584.5,206.5,1.15,31.75,645.0,490.63,354.9
2018,8,27,15,0,478.0,234.0,1.1,31.7,575.0,424.63,306.64
2018,8,27,15,15,520.5,203.5,1.1,31.6,555.0,384.15,275.48
2018,8,27,15,30,563.0,173.0,1.1,31.5,535.0,339.14,239.23
2018,8,27,15,45,555.5,154.5,1.05,31.4,489.5,283.1,194.48
2018,8,27,16,0,548.0,136.0,1.0,31.3,444.0,227.8,149.94
2018,8,27,16,15,583.5,125.0,0.95,31.1,425.5,186.27,115.05
2018,8,27,16,30,619.0,114.0,0.9,30.9,407.0,140.12,80.68
2018,8,27,16,45,523.0,116.0,0.85,30.7,343.0,95.32,60.96
2018,8,27,17,0,427.0,118.0,0.8,30.5,279.0,82.42,63.22
2018,8,27,17,15,387.0,103.0,0.7,29.85,232.0,73.49,56.14
2018,8,27,17,30,347.0,88.0,0.6,29.2,185.0,64.11,48.48
2018,8,27,17,45,320.0,72.0,0.55,28.55,146.5,53.58,39.63
2018,8,27,18,0,293.0,56.0,0.5,27.9,108.0,42.54,30.09
2018,8,27,18,15,219.5,41.5,0.5,27.9,73.0,32.06,20.64
2018,8,27,18,30,146.0,27.0,0.5,27.9,38.0,21.2,7.92
2018,8,27,18,45,77.0,14.5,0.55,27.1,20.0,13.19,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.3,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.1,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,21.8,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.1,14.0,29.61,0.0
2018,8,28,6,15,141.5,29.5,0.9,22.65,45.5,113.04,70.34
2018,8,28,6,30,229.0,47.0,1.0,23.2,77.0,183.98,139.46
2018,8,28,6,45,304.5,61.5,1.05,23.7,121.0,252.27,197.43
2018,8,28,7,0,380.0,76.0,1.1,24.2,165.0,328.79,260.07
2018,8,28,7,15,437.0,87.0,1.2,24.9,214.0,396.78,313.9
2018,8,28,7,30,494.0,98.0,1.3,25.6,263.0,469.62,369.28
2018,8,28,7,45,536.5,105.5,1.35,26.3,313.0,538.36,419.05
2018,8,28,8,0,579.0,113.0,1.4,27.0,363.0,604.04,464.88
2018,8,28,8,15,609.5,119.5,1.4,27.65,412.0,660.34,501.73
2018,8,28,8,30,640.0,126.0,1.4,28.3,461.0,716.69,537.12
2018,8,28,8,45,663.0,131.5,1.45,29.0,507.5,764.95,566.43
2018,8,28,9,0,686.0,137.0,1.5,29.7,554.0,812.0,594.4
2018,8,28,9,15,706.5,140.5,1.5,30.05,597.0,852.83,618.09
2018,8,28,9,30,727.0,144.0,1.5,30.4,640.0,891.65,640.2
2018,8,28,9,45,744.0,145.0,1.5,30.7,678.0,921.8,656.69
2018,8,28,10,0,761.0,146.0,1.5,31.0,716.0,943.16,667.66
2018,8,28,10,15,771.0,148.5,1.5,31.25,747.0,962.43,677.57
2018,8,28,10,30,781.0,151.0,1.5,31.5,778.0,978.39,685.48
2018,8,28,10,45,788.0,153.0,1.5,31.75,802.5,987.31,689.19
2018,8,28,11,0,795.0,155.0,1.5,32.0,827.0,992.67,690.9
2018,8,28,11,15,799.5,157.0,1.5,32.15,844.5,991.88,689.32
2018,8,28,11,30,804.0,159.0,1.5,32.3,862.0,987.44,685.72
2018,8,28,11,45,807.0,159.0,1.5,32.45,871.5,975.83,677.91
2018,8,28,12,0,810.0,159.0,1.5,32.6,881.0,960.69,668.14
2018,8,28,12,15,748.0,190.0,1.5,32.65,857.5,911.44,637.67
2018,8,28,12,30,686.0,221.0,1.5,32.7,834.0,868.09,610.98
2018,8,28,12,45,658.0,233.5,1.45,32.8,818.0,829.78,585.61
2018,8,28,13,0,630.0,246.0,1.4,32.9,802.0,790.23,559.1
2018,8,28,13,15,620.0,247.5,1.4,32.9,787.5,754.48,535.99
2018,8,28,13,30,610.0,249.0,1.4,32.9,773.0,717.34,511.58
2018,8,28,13,45,598.0,250.5,1.35,32.9,753.0,677.61,484.64
2018,8,28,14,0,586.0,252.0,1.3,32.9,733.0,637.14,456.79
2018,8,28,14,15,612.5,231.0,1.3,32.85,718.0,601.13,432.46
2018,8,28,14,30,639.0,210.0,1.3,32.8,703.0,561.21,404.54
2018,8,28,14,45,659.0,191.5,1.25,32.7,679.0,516.12,371.74
2018,8,28,15,0,679.0,173.0,1.2,32.6,655.0,467.82,335.44
2018,8,28,15,15,661.0,168.0,1.15,32.5,614.5,412.19,292.82
2018,8,28,15,30,643.0,163.0,1.1,32.4,574.0,357.79,250.03
2018,8,28,15,45,380.5,168.5,1.1,32.3,407.0,242.92,168.91
2018,8,28,16,0,118.0,174.0,1.1,32.2,240.0,168.6,120.45
2018,8,28,16,15,139.5,175.0,1.05,32.0,246.0,161.67,114.38
2018,8,28,16,30,161.0,176.0,1.0,31.8,252.0,150.93,106.33
2018,8,28,16,45,207.0,153.0,0.95,31.55,238.5,115.76,82.42
2018,8,28,17,0,253.0,130.0,0.9,31.3,225.0,94.98,73.3
2018,8,28,17,15,269.5,113.0,0.85,30.6,199.5,84.21,64.83
2018,8,28,17,30,286.0,96.0,0.8,29.9,174.0,72.93,55.66
2018,8,28,17,45,251.0,77.0,0.7,29.2,134.5,59.53,44.44
2018,8,28,18,0,216.0,58.0,0.6,28.5,95.0,43.93,31.1
2018,8,28,18,15,170.5,42.0,0.6,28.5,65.0,32.42,20.75
2018,8,28,18,30,125.0,26.0,0.6,28.5,35.0,20.43,6.06
2018,8,28,18,45,65.5,13.5,0.65,27.5,18.0,12.28,0.0
2018,8,28,19,0,6.0,1.0,0.7,26.5,1.0,0.0,0.0
2018,8,28,19,15,3.0,0.5,0.7,26.25,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,5,45,24.0,6.0,1.0,21.3,6.5,0.0,0.0
2018,8,29,6,0,48.0,12.0,1.1,21.6,13.0,27.57,0.0
2018,8,29,6,15,131.0,29.5,1.15,22.05,43.5,108.51,65.36
2018,8,29,6,30,214.0,47.0,1.2,22.5,74.0,177.66,134.85
2018,8,29,6,45,289.5,62.0,1.25,22.95,117.5,245.71,193.0
2018,8,29,7,0,365.0,77.0,1.3,23.4,161.0,322.04,255.98
2018,8,29,7,15,423.5,87.5,1.3,24.1,209.5,389.57,309.63
2018,8,29,7,30,482.0,98.0,1.3,24.8,258.0,462.15,364.85
2018,8,29,7,45,527.0,105.5,1.35,25.45,308.5,532.06,415.88
2018,8,29,8,0,572.0,113.0,1.4,26.1,359.0,599.28,463.19
2018,8,29,8,15,605.0,118.5,1.4,26.95,407.5,656.19,500.34
2018,8,29,8,30,638.0,124.0,1.4,27.8,456.0,713.34,536.02
2018,8,29,8,45,664.5,127.5,1.4,28.65,502.5,762.25,565.04
2018,8,29,9,0,691.0,131.0,1.4,29.5,549.0,810.15,592.71
2018,8,29,9,15,710.0,135.0,1.35,29.95,592.0,850.24,615.02
2018,8,29,9,30,729.0,139.0,1.3,30.4,635.0,888.25,635.62
2018,8,29,9,45,744.0,141.5,1.25,30.85,672.5,912.15,646.98
2018,8,29,10,0,759.0,144.0,1.2,31.3,710.0,939.42,660.46
2018,8,29,10,15,767.5,147.5,1.3,31.55,741.0,958.21,671.4
2018,8,29,10,30,776.0,151.0,1.4,31.8,772.0,973.65,680.45
2018,8,29,10,45,781.0,154.5,1.45,32.05,796.0,982.08,684.58
2018,8,29,11,0,786.0,158.0,1.5,32.3,820.0,986.93,686.72
2018,8,29,11,15,789.5,159.5,1.6,32.45,836.5,984.56,685.57
2018,8,29,11,30,793.0,161.0,1.7,32.6,853.0,978.61,682.36
2018,8,29,11,45,705.0,209.0,1.75,32.75,829.0,934.24,654.83
2018,8,29,12,0,617.0,257.0,1.8,32.9,805.0,880.2,620.1
2018,8,29,12,15,503.5,305.5,1.85,33.0,753.5,799.52,566.33
2018,8,29,12,30,390.0,354.0,1.9,33.1,702.0,723.63,514.7
2018,8,29,12,45,513.0,293.5,1.95,33.15,747.5,756.53,540.22
2018,8,29,13,0,636.0,233.0,2.0,33.2,793.0,782.89,560.1
2018,8,29,13,15,671.5,215.0,2.0,33.2,797.5,765.79,549.12
2018,8,29,13,30,707.0,197.0,2.0,33.2,802.0,743.94,535.13
2018,8,29,13,45,692.0,198.5,2.05,33.15,778.0,698.58,504.7
2018,8,29,14,0,677.0,200.0,2.1,33.1,754.0,652.46,473.24
2018,8,29,14,15,620.0,216.5,2.1,33.0,710.0,592.62,430.98
2018,8,29,14,30,563.0,233.0,2.1,32.9,666.0,535.26,389.78
2018,8,29,14,45,580.0,214.0,2.1,32.85,641.5,493.26,358.97
2018,8,29,15,0,597.0,195.0,2.1,32.8,617.0,447.37,324.16
2018,8,29,15,15,653.5,164.0,2.0,32.65,600.5,404.78,289.91
2018,8,29,15,30,710.0,133.0,1.9,32.5,584.0,355.07,248.54
2018,8,29,15,45,685.5,130.0,1.85,32.4,538.5,298.1,202.09
2018,8,29,16,0,661.0,127.0,1.8,32.3,493.0,243.49,157.54
2018,8,29,16,15,630.5,122.0,1.75,32.05,444.5,188.98,115.16
2018,8,29,16,30,600.0,117.0,1.7,31.8,396.0,138.15,80.3
2018,8,29,16,45,559.5,110.0,1.65,31.55,345.5,89.41,57.05
2018,8,29,17,0,519.0,103.0,1.6,31.3,295.0,73.47,55.72
2018,8,29,17,15,467.5,93.5,1.45,30.5,245.5,67.48,51.06
2018,8,29,17,30,416.0,84.0,1.3,29.7,196.0,61.78,46.45
2018,8,29,17,45,347.5,70.5,1.15,28.9,150.0,52.79,38.86
2018,8,29,18,0,279.0,57.0,1.0,28.1,104.0,43.45,30.71
2018,8,29,18,15,193.5,40.5,1.0,28.1,67.5,31.37,19.79
2018,8,29,18,30,108.0,24.0,1.0,28.1,31.0,18.86,3.44
2018,8,29,18,45,54.0,12.0,1.0,27.1,15.5,10.91,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,24.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,5,45,34.5,6.0,0.95,21.95,7.0,0.0,0.0
2018,8,30,6,0,69.0,12.0,1.0,22.2,14.0,34.91,0.0
2018,8,30,6,15,174.0,27.0,1.0,22.65,45.5,122.03,70.75
2018,8,30,6,30,279.0,42.0,1.0,23.1,77.0,201.65,152.5
2018,8,30,6,45,362.5,53.0,1.05,23.5,121.5,272.51,213.25
2018,8,30,7,0,446.0,64.0,1.1,23.9,166.0,357.24,282.55
2018,8,30,7,15,504.0,72.5,1.15,24.65,216.0,427.91,338.15
2018,8,30,7,30,562.0,81.0,1.2,25.4,266.0,502.98,394.61
2018,8,30,7,45,604.5,86.5,1.25,26.1,317.0,567.09,440.75
2018,8,30,8,0,647.0,92.0,1.3,26.8,368.0,633.04,485.54
2018,8,30,8,15,676.5,96.5,1.3,27.55,417.5,688.59,520.67
2018,8,30,8,30,706.0,101.0,1.3,28.3,467.0,744.0,554.67
2018,8,30,8,45,728.5,104.5,1.3,29.05,514.0,787.25,579.57
2018,8,30,9,0,751.0,108.0,1.3,29.8,561.0,833.42,605.91
2018,8,30,9,15,763.5,113.0,1.2,30.25,602.5,870.14,624.98
2018,8,30,9,30,776.0,118.0,1.1,30.7,644.0,904.27,641.98
2018,8,30,9,45,573.5,206.5,1.05,31.15,607.5,823.95,587.06
2018,8,30,10,0,371.0,295.0,1.0,31.6,571.0,701.67,501.29
2018,8,30,10,15,437.0,286.5,1.05,31.85,625.0,777.88,552.15
2018,8,30,10,30,503.0,278.0,1.1,32.1,679.0,835.8,588.7
2018,8,30,10,45,508.0,272.5,1.15,32.4,688.5,833.13,588.61
2018,8,30,11,0,513.0,267.0,1.2,32.7,698.0,828.01,582.16
2018,8,30,11,15,439.0,312.0,1.3,32.8,686.0,793.84,558.56
2018,8,30,11,30,365.0,357.0,1.4,32.9,674.0,742.75,524.41
2018,8,30,11,45,362.0,356.0,1.45,33.05,673.5,728.96,515.74
2018,8,30,12,0,359.0,355.0,1.5,33.2,673.0,713.59,505.69
2018,8,30,12,15,259.5,390.5,1.55,33.25,620.5,642.67,456.56
2018,8,30,12,30,160.0,426.0,1.6,33.3,568.0,563.05,401.29
2018,8,30,12,45,109.5,345.0,1.6,33.3,442.0,430.21,310.58
2018,8,30,13,0,59.0,264.0,1.6,33.3,316.0,294.19,214.4
2018,8,30,13,15,91.0,215.5,1.65,33.25,294.0,277.87,204.48
2018,8,30,13,30,123.0,167.0,1.7,33.2,272.0,255.31,189.3
2018,8,30,13,45,155.0,171.5,1.7,33.15,300.0,274.78,204.12
2018,8,30,14,0,187.0,176.0,1.7,33.1,328.0,290.68,215.9
2018,8,30,14,15,326.0,206.0,1.7,32.95,460.0,396.55,293.05
2018,8,30,14,30,465.0,236.0,1.7,32.8,592.0,480.81,351.45
2018,8,30,14,45,354.0,241.5,1.7,32.7,505.0,397.0,290.04
2018,8,30,15,0,243.0,247.0,1.7,32.6,418.0,324.49,237.17
2018,8,30,15,15,289.0,242.0,1.6,32.5,433.0,320.18,232.47
2018,8,30,15,30,335.0,237.0,1.5,32.4,448.0,309.82,222.09
2018,8,30,15,45,315.0,225.5,1.45,32.3,412.0,269.74,190.91
2018,8,30,16,0,295.0,214.0,1.4,32.2,376.0,231.89,161.69
2018,8,30,16,15,223.0,193.5,1.35,31.9,309.5,181.97,126.46
2018,8,30,16,30,151.0,173.0,1.3,31.6,243.0,146.98,104.03
2018,8,30,16,45,280.5,141.5,1.2,31.25,251.5,108.89,76.87
2018,8,30,17,0,410.0,110.0,1.1,30.9,260.0,77.24,58.89
2018,8,30,17,15,410.0,97.0,1.0,30.3,226.5,69.78,53.0
2018,8,30,17,30,410.0,84.0,0.9,29.7,193.0,61.88,46.51
2018,8,30,17,45,332.5,71.5,0.85,29.15,146.5,53.59,39.45
2018,8,30,18,0,255.0,59.0,0.8,28.6,100.0,45.02,31.88
2018,8,30,18,15,156.0,39.0,0.8,28.6,61.0,31.19,19.43
2018,8,30,18,30,57.0,19.0,0.8,28.6,22.0,15.59,0.0
2018,8,30,18,45,28.5,9.5,0.8,28.15,11.0,8.64,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.85,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.85,0.0,0.0,0.0
