Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,1,0,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,31,5,45,22.5,5.5,1.0,21.65,6.0,0.0,0.0
2018,8,31,6,0,45.0,11.0,1.1,21.8,12.0,25.69,0.0
2018,8,31,6,15,139.5,27.5,1.1,22.2,42.5,108.5,59.46
2018,8,31,6,30,234.0,44.0,1.1,22.6,73.0,184.2,139.22
2018,8,31,6,45,314.0,57.5,1.1,22.95,116.5,253.87,199.05
2018,8,31,7,0,394.0,71.0,1.1,23.3,160.0,332.42,263.8
2018,8,31,7,15,450.5,81.0,1.0,23.9,208.5,399.65,316.84
2018,8,31,7,30,507.0,91.0,0.9,24.5,257.0,477.52,375.02
2018,8,31,7,45,547.5,99.0,0.75,25.05,307.0,540.91,419.35
2018,8,31,8,0,588.0,107.0,0.6,25.6,357.0,606.04,462.54
2018,8,31,8,15,617.5,113.5,0.55,26.0,405.5,661.82,497.68
2018,8,31,8,30,647.0,120.0,0.5,26.4,454.0,717.57,531.52
2018,8,31,8,45,669.0,125.5,0.4,26.85,500.0,765.1,557.93
2018,8,31,9,0,691.0,131.0,0.3,27.3,546.0,811.35,582.69
2018,8,31,9,15,718.0,130.5,0.3,27.8,590.0,853.53,605.84
2018,8,31,9,30,745.0,130.0,0.3,28.3,634.0,888.52,624.17
2018,8,31,9,45,770.0,126.5,0.3,28.85,673.0,921.84,641.21
2018,8,31,10,0,795.0,123.0,0.3,29.4,712.0,952.53,656.47
2018,8,31,10,15,802.0,126.0,0.35,29.65,742.5,969.65,665.43
2018,8,31,10,30,809.0,129.0,0.4,29.9,773.0,983.31,672.67
2018,8,31,10,45,813.0,132.5,0.5,30.2,796.5,990.9,677.48
2018,8,31,11,0,817.0,136.0,0.6,30.5,820.0,994.82,680.33
2018,8,31,11,15,820.5,138.0,0.65,30.55,837.0,992.88,679.46
2018,8,31,11,30,824.0,140.0,0.7,30.6,854.0,987.25,676.59
2018,8,31,11,45,824.0,141.5,0.7,30.7,862.5,973.96,668.14
2018,8,31,12,0,824.0,143.0,0.7,30.8,871.0,957.15,657.79
2018,8,31,12,15,767.0,172.0,0.75,30.85,850.5,911.14,630.95
2018,8,31,12,30,710.0,201.0,0.8,30.9,830.0,869.5,606.78
2018,8,31,12,45,753.5,177.0,0.8,30.9,840.0,853.16,597.31
2018,8,31,13,0,797.0,153.0,0.8,30.9,850.0,837.66,588.09
2018,8,31,13,15,811.5,143.0,0.8,30.9,842.0,806.43,569.01
2018,8,31,13,30,826.0,133.0,0.8,30.9,834.0,766.74,544.6
2018,8,31,13,45,819.5,132.0,0.75,30.9,812.5,726.36,518.35
2018,8,31,14,0,813.0,131.0,0.7,30.9,791.0,679.36,486.32
2018,8,31,14,15,779.0,140.5,0.7,30.9,754.0,623.1,447.67
2018,8,31,14,30,745.0,150.0,0.7,30.9,717.0,567.97,408.84
2018,8,31,14,45,729.0,146.0,0.65,30.9,679.0,510.24,366.97
2018,8,31,15,0,713.0,142.0,0.6,30.9,641.0,453.94,324.83
2018,8,31,15,15,728.0,129.0,0.5,30.75,611.5,403.12,284.85
2018,8,31,15,30,743.0,116.0,0.4,30.6,582.0,353.19,243.92
2018,8,31,15,45,696.0,119.5,0.3,30.45,529.5,289.92,193.85
2018,8,31,16,0,649.0,123.0,0.2,30.3,477.0,235.09,150.45
2018,8,31,16,15,641.0,112.5,0.2,30.1,434.0,180.49,107.88
2018,8,31,16,30,633.0,102.0,0.2,29.9,391.0,126.8,70.84
2018,8,31,16,45,605.5,94.0,0.25,29.7,343.0,75.64,47.55
2018,8,31,17,0,578.0,86.0,0.3,29.5,295.0,60.9,45.64
2018,8,31,17,15,528.0,78.5,0.3,29.1,245.5,57.29,42.82
2018,8,31,17,30,478.0,71.0,0.3,28.7,196.0,53.54,39.71
2018,8,31,17,45,405.5,60.5,0.3,28.25,149.5,46.94,34.02
2018,8,31,18,0,333.0,50.0,0.3,27.8,103.0,38.4,26.45
2018,8,31,18,15,231.5,36.0,0.3,27.8,66.0,28.05,16.83
2018,8,31,18,30,130.0,22.0,0.3,27.8,29.0,17.38,0.0
2018,8,31,18,45,65.0,11.0,0.35,27.2,14.5,10.01,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,1,5,45,22.0,5.5,0.65,22.65,6.0,0.0,0.0
2018,9,1,6,0,44.0,11.0,0.7,22.7,12.0,25.38,0.0
2018,9,1,6,15,133.0,27.5,0.8,22.9,41.5,105.58,53.84
2018,9,1,6,30,222.0,44.0,0.9,23.1,71.0,179.28,134.73
2018,9,1,6,45,302.5,57.5,1.0,23.35,114.0,248.49,194.27
2018,9,1,7,0,383.0,71.0,1.1,23.6,157.0,326.71,259.0
2018,9,1,7,15,442.0,81.0,1.05,24.0,205.5,394.95,313.3
2018,9,1,7,30,501.0,91.0,1.0,24.4,254.0,473.98,373.13
2018,9,1,7,45,545.0,98.0,0.9,24.8,304.0,538.55,419.33
2018,9,1,8,0,589.0,105.0,0.8,25.2,354.0,605.11,464.85
2018,9,1,8,15,564.5,122.5,0.8,25.7,385.5,629.69,478.94
2018,9,1,8,30,540.0,140.0,0.8,26.2,417.0,649.99,489.98
2018,9,1,8,45,493.5,173.5,0.75,26.65,445.5,658.03,491.27
2018,9,1,9,0,447.0,207.0,0.7,27.1,474.0,667.89,493.58
2018,9,1,9,15,511.5,202.0,0.8,27.4,529.5,733.61,538.06
2018,9,1,9,30,576.0,197.0,0.9,27.7,585.0,807.32,586.02
2018,9,1,9,45,670.5,167.0,0.95,28.0,643.5,877.02,628.85
2018,9,1,10,0,765.0,137.0,1.0,28.3,702.0,938.81,665.55
2018,9,1,10,15,783.5,135.0,1.0,28.5,735.5,961.48,677.06
2018,9,1,10,30,802.0,133.0,1.0,28.7,769.0,980.94,687.11
2018,9,1,10,45,808.5,134.5,1.05,28.85,793.0,988.71,691.19
2018,9,1,11,0,815.0,136.0,1.1,29.0,817.0,992.86,693.33
2018,9,1,11,15,819.0,138.0,1.1,29.15,834.0,991.36,691.33
2018,9,1,11,30,823.0,140.0,1.1,29.3,851.0,986.16,687.29
2018,9,1,11,45,810.5,141.5,1.1,29.4,848.0,960.55,671.1
2018,9,1,12,0,798.0,143.0,1.1,29.5,845.0,931.91,653.32
2018,9,1,12,15,705.0,185.0,1.1,29.55,806.0,871.53,615.84
2018,9,1,12,30,612.0,227.0,1.1,29.6,767.0,805.73,573.8
2018,9,1,12,45,486.5,248.5,1.1,29.65,675.5,688.82,496.15
2018,9,1,13,0,361.0,270.0,1.1,29.7,584.0,581.76,422.97
2018,9,1,13,15,440.5,221.5,1.05,29.7,598.5,580.72,424.83
2018,9,1,13,30,520.0,173.0,1.0,29.7,613.0,576.04,422.84
2018,9,1,13,45,395.0,182.5,0.95,29.7,511.5,464.44,343.35
2018,9,1,14,0,270.0,192.0,0.9,29.7,410.0,366.17,272.03
2018,9,1,14,15,197.0,230.5,0.85,29.65,386.5,333.28,247.03
2018,9,1,14,30,124.0,269.0,0.8,29.6,363.0,309.67,228.59
2018,9,1,14,45,147.5,288.5,0.75,29.55,395.0,327.57,241.22
2018,9,1,15,0,171.0,308.0,0.7,29.5,427.0,341.17,250.07
2018,9,1,15,15,95.0,199.5,0.7,29.35,265.0,209.26,154.0
2018,9,1,15,30,19.0,91.0,0.7,29.2,103.0,86.56,62.15
2018,9,1,15,45,9.5,59.0,0.75,29.05,65.0,54.98,37.89
2018,9,1,16,0,0.0,27.0,0.8,28.9,27.0,23.82,13.51
2018,9,1,16,15,0.0,24.5,0.8,28.55,24.5,21.6,11.83
2018,9,1,16,30,0.0,22.0,0.8,28.2,22.0,19.38,10.11
2018,9,1,16,45,0.0,18.0,0.85,27.8,18.0,15.84,7.3
2018,9,1,17,0,0.0,14.0,0.9,27.4,14.0,12.31,4.9
2018,9,1,17,15,0.0,11.5,0.8,26.9,11.5,10.1,3.04
2018,9,1,17,30,0.0,9.0,0.7,26.4,9.0,7.9,1.15
2018,9,1,17,45,0.0,7.5,0.65,25.9,7.5,6.58,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.4,6.0,5.26,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.4,4.5,3.94,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.4,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.8,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,2,5,45,0.5,1.0,1.2,20.6,1.0,0.0,0.0
2018,9,2,6,0,1.0,2.0,1.4,20.8,2.0,2.17,0.0
2018,9,2,6,15,0.5,6.5,1.45,21.15,6.5,5.9,0.0
2018,9,2,6,30,0.0,11.0,1.5,21.5,11.0,9.66,2.08
2018,9,2,6,45,0.0,18.5,1.55,21.8,18.5,16.26,7.76
2018,9,2,7,0,0.0,26.0,1.6,22.1,26.0,22.88,13.41
2018,9,2,7,15,0.0,44.0,1.45,22.6,44.0,38.81,26.71
2018,9,2,7,30,0.0,62.0,1.3,23.1,62.0,54.78,39.84
2018,9,2,7,45,0.0,80.0,1.2,23.6,80.0,71.59,53.42
2018,9,2,8,0,0.0,98.0,1.1,24.1,98.0,88.7,66.99
2018,9,2,8,15,0.0,99.5,1.0,24.6,99.5,89.44,67.16
2018,9,2,8,30,0.0,101.0,0.9,25.1,101.0,90.42,67.55
2018,9,2,8,45,3.5,139.0,0.85,25.55,141.0,130.14,98.69
2018,9,2,9,0,7.0,177.0,0.8,26.0,181.0,170.62,129.59
2018,9,2,9,15,21.0,217.5,0.7,26.6,231.0,224.03,169.79
2018,9,2,9,30,35.0,258.0,0.6,27.2,281.0,294.97,221.5
2018,9,2,9,45,71.0,293.5,0.55,27.8,344.5,368.08,273.82
2018,9,2,10,0,107.0,329.0,0.5,28.4,408.0,441.83,324.64
2018,9,2,10,15,146.0,352.5,0.4,28.8,465.0,523.48,378.83
2018,9,2,10,30,185.0,376.0,0.3,29.2,522.0,586.49,418.63
2018,9,2,10,45,292.5,360.0,0.2,29.55,599.5,692.54,487.12
2018,9,2,11,0,400.0,344.0,0.1,29.9,677.0,794.8,549.63
2018,9,2,11,15,403.0,347.0,0.2,30.05,688.5,794.08,548.23
2018,9,2,11,30,406.0,350.0,0.3,30.2,700.0,791.12,547.22
2018,9,2,11,45,586.0,262.0,0.45,30.35,773.0,870.93,603.22
2018,9,2,12,0,766.0,174.0,0.6,30.5,846.0,932.59,643.47
2018,9,2,12,15,794.0,158.5,0.7,30.55,856.0,922.34,638.12
2018,9,2,12,30,822.0,143.0,0.8,30.6,866.0,907.56,630.98
2018,9,2,12,45,827.5,138.0,0.85,30.65,861.0,871.03,609.54
2018,9,2,13,0,833.0,133.0,0.9,30.7,856.0,840.41,591.8
2018,9,2,13,15,829.5,132.0,0.95,30.7,841.5,803.05,569.63
2018,9,2,13,30,826.0,131.0,1.0,30.7,827.0,763.23,545.63
2018,9,2,13,45,820.0,129.5,1.05,30.7,805.0,722.5,520.05
2018,9,2,14,0,814.0,128.0,1.1,30.7,783.0,675.21,488.46
2018,9,2,14,15,805.5,126.0,1.15,30.6,754.0,624.26,453.61
2018,9,2,14,30,797.0,124.0,1.2,30.5,725.0,572.17,416.76
2018,9,2,14,45,785.5,122.0,1.2,30.4,690.0,517.63,376.55
2018,9,2,15,0,774.0,120.0,1.2,30.3,655.0,462.77,334.7
2018,9,2,15,15,758.0,117.0,1.2,30.15,614.0,405.18,289.57
2018,9,2,15,30,742.0,114.0,1.2,30.0,573.0,348.34,243.63
2018,9,2,15,45,690.5,119.0,1.15,29.85,520.0,285.26,193.03
2018,9,2,16,0,639.0,124.0,1.1,29.7,467.0,231.12,149.7
2018,9,2,16,15,606.0,115.5,1.1,29.45,415.5,174.94,106.4
2018,9,2,16,30,573.0,107.0,1.1,29.2,364.0,122.86,71.27
2018,9,2,16,45,459.5,93.5,1.05,28.9,283.0,69.78,46.53
2018,9,2,17,0,346.0,80.0,1.0,28.6,202.0,56.39,42.12
2018,9,2,17,15,258.5,70.0,0.9,28.05,152.5,50.06,36.95
2018,9,2,17,30,171.0,60.0,0.8,27.5,103.0,47.09,34.47
2018,9,2,17,45,144.0,56.5,0.7,26.95,86.5,44.47,32.07
2018,9,2,18,0,117.0,53.0,0.6,26.4,70.0,41.6,29.15
2018,9,2,18,15,72.0,33.0,0.6,26.4,42.0,26.47,15.15
2018,9,2,18,30,27.0,13.0,0.6,26.4,14.0,11.3,0.0
2018,9,2,18,45,13.5,6.5,0.6,25.8,7.0,5.91,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,3,5,45,30.5,5.0,0.85,22.15,5.5,0.0,0.0
2018,9,3,6,0,61.0,10.0,0.9,22.3,11.0,30.51,0.0
2018,9,3,6,15,178.5,24.0,1.1,22.7,41.5,118.55,49.88
2018,9,3,6,30,296.0,38.0,1.3,23.1,72.0,207.64,155.76
2018,9,3,6,45,382.5,48.0,1.45,23.45,116.5,282.42,221.0
2018,9,3,7,0,469.0,58.0,1.6,23.8,161.0,365.88,290.44
2018,9,3,7,15,527.5,65.0,1.55,24.3,210.5,436.2,346.62
2018,9,3,7,30,586.0,72.0,1.5,24.8,260.0,510.92,403.49
2018,9,3,7,45,626.5,78.0,1.45,25.3,311.0,575.17,449.77
2018,9,3,8,0,667.0,84.0,1.4,25.8,362.0,641.09,494.16
2018,9,3,8,15,695.0,88.0,1.35,26.2,411.0,695.48,528.97
2018,9,3,8,30,723.0,92.0,1.3,26.6,460.0,745.87,560.0
2018,9,3,8,45,743.5,96.0,1.3,27.05,506.5,792.73,588.24
2018,9,3,9,0,764.0,100.0,1.3,27.5,553.0,837.97,614.82
2018,9,3,9,15,778.5,103.5,1.2,27.8,595.0,875.02,634.62
2018,9,3,9,30,793.0,107.0,1.1,28.1,637.0,909.52,652.37
2018,9,3,9,45,802.5,111.0,1.0,28.4,674.0,936.92,665.24
2018,9,3,10,0,812.0,115.0,0.9,28.7,711.0,961.14,675.93
2018,9,3,10,15,821.0,116.5,0.9,28.95,741.5,978.57,684.39
2018,9,3,10,30,830.0,118.0,0.9,29.2,772.0,981.52,684.21
2018,9,3,10,45,836.0,120.0,0.85,29.45,796.5,989.39,686.37
2018,9,3,11,0,842.0,122.0,0.8,29.7,821.0,993.62,686.36
2018,9,3,11,15,846.5,122.5,0.85,29.85,837.5,991.05,684.73
2018,9,3,11,30,851.0,123.0,0.9,30.0,854.0,984.8,681.1
2018,9,3,11,45,688.0,198.5,0.9,30.15,793.5,906.33,632.67
2018,9,3,12,0,525.0,274.0,0.9,30.3,733.0,804.92,566.96
2018,9,3,12,15,362.5,345.0,0.95,30.4,662.0,693.98,493.0
2018,9,3,12,30,200.0,416.0,1.0,30.5,591.0,590.34,421.35
2018,9,3,12,45,214.5,397.0,1.0,30.55,583.5,573.41,411.41
2018,9,3,13,0,229.0,378.0,1.0,30.6,576.0,564.02,405.55
2018,9,3,13,15,231.5,372.5,1.0,30.6,569.5,546.16,393.62
2018,9,3,13,30,234.0,367.0,1.0,30.6,563.0,527.39,381.02
2018,9,3,13,45,313.0,334.5,1.0,30.6,589.5,538.33,390.14
2018,9,3,14,0,392.0,302.0,1.0,30.6,616.0,546.35,396.38
2018,9,3,14,15,551.0,234.0,1.0,30.6,657.0,559.95,406.93
2018,9,3,14,30,710.0,166.0,1.0,30.6,698.0,558.09,405.3
2018,9,3,14,45,622.0,190.5,1.0,30.6,640.0,490.73,355.89
2018,9,3,15,0,534.0,215.0,1.0,30.6,582.0,429.6,310.75
2018,9,3,15,15,609.5,174.5,1.0,30.55,568.5,390.73,279.65
2018,9,3,15,30,685.0,134.0,1.0,30.5,555.0,341.0,238.29
2018,9,3,15,45,544.0,148.0,1.0,30.45,466.0,267.64,183.36
2018,9,3,16,0,403.0,162.0,1.0,30.4,377.0,209.76,141.8
2018,9,3,16,15,405.0,142.5,0.95,30.2,340.0,165.05,106.82
2018,9,3,16,30,407.0,123.0,0.9,30.0,303.0,120.41,75.3
2018,9,3,16,45,375.0,116.0,0.9,29.8,265.5,84.09,64.69
2018,9,3,17,0,343.0,109.0,0.9,29.6,228.0,76.79,58.93
2018,9,3,17,15,325.5,88.0,0.85,29.05,185.5,63.42,47.97
2018,9,3,17,30,308.0,67.0,0.8,28.5,143.0,49.38,36.2
2018,9,3,17,45,269.0,56.0,0.75,27.95,110.5,42.09,29.89
2018,9,3,18,0,230.0,45.0,0.7,27.4,78.0,34.5,23.05
2018,9,3,18,15,137.0,28.5,0.7,27.4,46.0,22.15,11.38
2018,9,3,18,30,44.0,12.0,0.7,27.4,14.0,10.91,0.0
2018,9,3,18,45,22.0,6.0,0.7,26.85,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,4,5,45,8.5,3.5,0.9,22.55,3.5,0.0,0.0
2018,9,4,6,0,17.0,7.0,1.0,22.7,7.0,12.35,0.0
2018,9,4,6,15,92.5,23.0,1.15,23.1,32.5,74.32,24.72
2018,9,4,6,30,168.0,39.0,1.3,23.5,58.0,149.06,110.61
2018,9,4,6,45,231.5,54.5,1.45,23.95,96.0,209.18,163.12
2018,9,4,7,0,295.0,70.0,1.6,24.4,134.0,276.37,219.41
2018,9,4,7,15,387.5,79.5,1.55,25.0,187.5,360.52,287.09
2018,9,4,7,30,480.0,89.0,1.5,25.6,241.0,453.37,358.59
2018,9,4,7,45,534.5,95.5,1.4,26.2,293.5,529.74,414.08
2018,9,4,8,0,589.0,102.0,1.3,26.8,346.0,603.38,465.13
2018,9,4,8,15,613.5,109.5,1.3,27.35,393.0,656.24,499.27
2018,9,4,8,30,638.0,117.0,1.3,27.9,440.0,708.71,532.29
2018,9,4,8,45,572.5,152.0,1.25,28.5,463.5,712.08,530.61
2018,9,4,9,0,507.0,187.0,1.2,29.1,487.0,701.5,518.84
2018,9,4,9,15,432.0,229.0,1.25,29.45,498.0,690.71,507.84
2018,9,4,9,30,357.0,271.0,1.3,29.8,509.0,656.25,481.26
2018,9,4,9,45,372.0,286.5,1.3,30.15,547.0,692.68,504.34
2018,9,4,10,0,387.0,302.0,1.3,30.5,585.0,727.74,525.52
2018,9,4,10,15,424.0,299.5,1.3,30.7,622.0,780.54,558.77
2018,9,4,10,30,461.0,297.0,1.3,30.9,659.0,815.19,580.02
2018,9,4,10,45,460.5,303.5,1.35,31.1,674.5,819.26,581.46
2018,9,4,11,0,460.0,310.0,1.4,31.3,690.0,820.88,581.75
2018,9,4,11,15,511.0,289.5,1.45,31.4,720.0,843.7,597.46
2018,9,4,11,30,562.0,269.0,1.5,31.5,750.0,863.21,610.8
2018,9,4,11,45,593.5,252.5,1.5,31.6,765.5,868.81,614.28
2018,9,4,12,0,625.0,236.0,1.5,31.7,781.0,866.69,613.16
2018,9,4,12,15,450.5,316.5,1.55,31.7,709.5,760.48,540.85
2018,9,4,12,30,276.0,397.0,1.6,31.7,638.0,652.17,466.11
2018,9,4,12,45,302.5,369.5,1.6,31.75,631.5,634.07,455.75
2018,9,4,13,0,329.0,342.0,1.6,31.8,625.0,613.8,443.06
2018,9,4,13,15,499.0,274.5,1.6,31.75,695.5,677.41,489.49
2018,9,4,13,30,669.0,207.0,1.6,31.7,766.0,720.54,520.51
2018,9,4,13,45,616.5,223.5,1.6,31.65,728.0,663.06,480.36
2018,9,4,14,0,564.0,240.0,1.6,31.6,690.0,607.88,441.95
2018,9,4,14,15,476.5,266.5,1.6,31.5,636.5,541.57,394.91
2018,9,4,14,30,389.0,293.0,1.6,31.4,583.0,481.31,351.55
2018,9,4,14,45,322.0,284.5,1.6,31.3,516.5,413.19,302.57
2018,9,4,15,0,255.0,276.0,1.6,31.2,450.0,352.09,258.07
2018,9,4,15,15,279.0,237.0,1.55,31.1,416.5,309.89,226.14
2018,9,4,15,30,303.0,198.0,1.5,31.0,383.0,265.42,191.3
2018,9,4,15,45,197.0,177.5,1.45,30.95,294.0,197.89,141.75
2018,9,4,16,0,91.0,157.0,1.4,30.9,205.0,148.11,106.83
2018,9,4,16,15,65.0,153.5,1.35,30.6,186.0,136.39,99.13
2018,9,4,16,30,39.0,150.0,1.3,30.3,167.0,124.5,91.72
2018,9,4,16,45,24.5,102.5,1.2,30.0,112.5,85.44,65.81
2018,9,4,17,0,10.0,55.0,1.1,29.7,58.0,48.62,35.4
2018,9,4,17,15,5.0,46.0,1.0,29.15,47.5,40.6,28.8
2018,9,4,17,30,0.0,37.0,0.9,28.6,37.0,32.61,22.05
2018,9,4,17,45,0.0,28.5,0.8,28.0,28.5,25.09,15.57
2018,9,4,18,0,0.0,20.0,0.7,27.4,20.0,17.59,8.99
2018,9,4,18,15,3.0,13.5,0.7,27.4,13.5,11.87,3.25
2018,9,4,18,30,6.0,7.0,0.7,27.4,7.0,6.37,0.0
2018,9,4,18,45,3.0,3.5,0.7,26.85,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,22.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.55,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.6,9.0,24.21,0.0
2018,9,5,6,15,158.0,23.0,0.75,23.05,38.5,108.24,30.06
2018,9,5,6,30,268.0,38.0,0.9,23.5,68.0,195.12,144.76
2018,9,5,6,45,359.5,49.0,1.0,24.0,112.0,272.18,211.61
2018,9,5,7,0,451.0,60.0,1.1,24.5,156.0,358.67,282.63
2018,9,5,7,15,514.0,67.0,1.15,25.25,206.0,431.18,339.97
2018,9,5,7,30,577.0,74.0,1.2,26.0,256.0,508.44,398.25
2018,9,5,7,45,525.0,96.5,1.3,26.75,285.0,524.47,408.29
2018,9,5,8,0,473.0,119.0,1.4,27.5,314.0,527.1,408.19
2018,9,5,8,15,398.0,157.0,1.5,27.95,336.0,529.82,407.16
2018,9,5,8,30,323.0,195.0,1.6,28.4,358.0,507.95,388.33
2018,9,5,8,45,341.0,212.0,1.7,28.8,399.0,552.69,419.4
2018,9,5,9,0,359.0,229.0,1.8,29.2,440.0,597.16,449.24
2018,9,5,9,15,430.0,222.0,1.85,29.5,493.5,681.47,507.19
2018,9,5,9,30,501.0,215.0,1.9,29.8,547.0,750.24,553.22
2018,9,5,9,45,350.0,265.5,1.95,30.1,504.0,647.48,477.83
2018,9,5,10,0,199.0,316.0,2.0,30.4,461.0,538.24,397.44
2018,9,5,10,15,257.0,323.0,2.05,30.6,518.5,621.81,456.33
2018,9,5,10,30,315.0,330.0,2.1,30.8,576.0,686.51,500.18
2018,9,5,10,45,563.0,234.0,2.1,31.05,691.0,854.91,616.63
2018,9,5,11,0,811.0,138.0,2.1,31.3,806.0,990.93,701.57
2018,9,5,11,15,772.0,157.0,2.15,31.45,803.5,964.17,682.89
2018,9,5,11,30,733.0,176.0,2.2,31.6,801.0,933.73,663.54
2018,9,5,11,45,557.0,264.0,2.2,31.75,742.0,844.27,603.57
2018,9,5,12,0,381.0,352.0,2.2,31.9,683.0,732.17,525.51
2018,9,5,12,15,322.5,379.0,2.2,32.0,659.5,690.94,496.77
2018,9,5,12,30,264.0,406.0,2.2,32.1,636.0,650.28,467.7
2018,9,5,12,45,351.0,373.0,2.15,32.2,676.0,679.97,489.7
2018,9,5,13,0,438.0,340.0,2.1,32.3,716.0,712.14,512.22
2018,9,5,13,15,468.5,319.5,2.1,32.3,715.0,694.44,500.78
2018,9,5,13,30,499.0,299.0,2.1,32.3,714.0,673.11,487.05
2018,9,5,13,45,470.0,304.0,2.05,32.3,686.5,628.28,455.69
2018,9,5,14,0,441.0,309.0,2.0,32.3,659.0,584.46,424.81
2018,9,5,14,15,422.0,305.0,1.95,32.2,629.5,540.51,393.79
2018,9,5,14,30,403.0,301.0,1.9,32.1,600.0,495.54,361.55
2018,9,5,14,45,525.5,234.5,1.85,32.0,604.0,475.69,347.01
2018,9,5,15,0,648.0,168.0,1.8,31.9,608.0,440.93,319.66
2018,9,5,15,15,646.0,153.0,1.75,31.7,568.5,384.71,275.63
2018,9,5,15,30,644.0,138.0,1.7,31.5,529.0,328.09,230.05
2018,9,5,15,45,684.5,118.0,1.7,31.35,503.5,278.56,187.48
2018,9,5,16,0,725.0,98.0,1.7,31.2,478.0,228.06,143.53
2018,9,5,16,15,696.5,93.5,1.6,30.9,428.5,166.34,95.78
2018,9,5,16,30,668.0,89.0,1.5,30.6,379.0,112.2,60.37
2018,9,5,16,45,629.5,83.5,1.45,30.3,328.5,60.76,45.32
2018,9,5,17,0,591.0,78.0,1.4,30.0,278.0,55.91,41.49
2018,9,5,17,15,530.0,71.5,1.25,29.2,227.0,52.79,39.05
2018,9,5,17,30,469.0,65.0,1.1,28.4,176.0,49.63,36.41
2018,9,5,17,45,315.0,55.0,0.95,27.55,121.5,41.67,29.51
2018,9,5,18,0,161.0,45.0,0.8,26.7,67.0,35.81,24.05
2018,9,5,18,15,105.0,28.5,0.8,26.7,40.5,23.04,11.02
2018,9,5,18,30,49.0,12.0,0.8,26.7,14.0,10.91,0.0
2018,9,5,18,45,24.5,6.0,0.85,25.75,7.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,45,25.0,4.5,0.65,21.0,4.5,0.0,0.0
2018,9,6,6,0,50.0,9.0,0.7,21.1,9.0,25.87,0.0
2018,9,6,6,15,162.5,22.5,0.8,21.65,37.5,109.13,20.41
2018,9,6,6,30,275.0,36.0,0.9,22.2,66.0,196.19,145.72
2018,9,6,6,45,366.0,47.0,1.05,22.75,110.5,273.94,213.94
2018,9,6,7,0,457.0,58.0,1.2,23.3,155.0,360.42,285.55
2018,9,6,7,15,518.5,66.0,1.25,24.1,205.0,433.39,343.59
2018,9,6,7,30,580.0,74.0,1.3,24.9,255.0,511.06,402.47
2018,9,6,7,45,623.5,78.5,1.35,25.7,306.0,575.43,448.81
2018,9,6,8,0,667.0,83.0,1.4,26.5,357.0,641.64,493.43
2018,9,6,8,15,697.0,87.5,1.35,27.1,407.0,698.23,529.29
2018,9,6,8,30,727.0,92.0,1.3,27.7,457.0,750.79,561.2
2018,9,6,8,45,749.5,95.5,1.25,28.25,504.0,798.87,589.24
2018,9,6,9,0,772.0,99.0,1.2,28.8,551.0,845.41,615.51
2018,9,6,9,15,785.5,103.0,1.05,29.2,593.0,882.18,633.76
2018,9,6,9,30,799.0,107.0,0.9,29.6,635.0,916.32,649.72
2018,9,6,9,45,808.5,110.5,0.8,30.0,671.5,943.06,661.46
2018,9,6,10,0,818.0,114.0,0.7,30.4,708.0,966.57,671.02
2018,9,6,10,15,727.0,150.5,0.65,30.7,695.5,929.19,645.07
2018,9,6,10,30,636.0,187.0,0.6,31.0,683.0,880.56,613.19
2018,9,6,10,45,392.5,264.5,0.5,31.25,573.5,709.13,499.06
2018,9,6,11,0,149.0,342.0,0.4,31.5,464.0,507.35,360.38
2018,9,6,11,15,198.5,354.5,0.35,31.75,521.0,566.07,401.35
2018,9,6,11,30,248.0,367.0,0.3,32.0,578.0,638.52,447.23
2018,9,6,11,45,272.0,374.5,0.25,32.2,608.0,661.27,460.03
2018,9,6,12,0,296.0,382.0,0.2,32.4,638.0,681.61,471.76
2018,9,6,12,15,240.0,398.0,0.2,32.5,605.5,633.12,438.9
2018,9,6,12,30,184.0,414.0,0.2,32.6,573.0,574.23,399.96
2018,9,6,12,45,240.0,393.5,0.15,32.75,599.5,602.77,419.64
2018,9,6,13,0,296.0,373.0,0.1,32.9,626.0,615.65,428.18
2018,9,6,13,15,344.0,353.0,0.1,32.9,642.0,617.98,430.5
2018,9,6,13,30,392.0,333.0,0.1,32.9,658.0,622.12,433.79
2018,9,6,13,45,440.5,306.5,0.1,32.95,662.0,608.95,425.81
2018,9,6,14,0,489.0,280.0,0.1,33.0,666.0,590.52,414.18
2018,9,6,14,15,562.0,238.5,0.1,32.95,666.0,568.46,400.17
2018,9,6,14,30,635.0,197.0,0.1,32.9,666.0,539.98,380.85
2018,9,6,14,45,667.0,172.5,0.1,32.8,643.0,494.98,349.1
2018,9,6,15,0,699.0,148.0,0.1,32.7,620.0,445.47,312.86
2018,9,6,15,15,651.0,151.0,0.15,32.55,568.5,383.75,267.48
2018,9,6,15,30,603.0,154.0,0.2,32.4,517.0,326.7,224.48
2018,9,6,15,45,570.5,148.5,0.25,32.3,470.0,271.88,182.11
2018,9,6,16,0,538.0,143.0,0.3,32.2,423.0,219.94,142.0
2018,9,6,16,15,486.0,138.5,0.35,31.95,371.5,170.44,106.34
2018,9,6,16,30,434.0,134.0,0.4,31.7,320.0,127.28,79.7
2018,9,6,16,45,377.0,111.5,0.4,31.5,258.0,78.04,59.18
2018,9,6,17,0,320.0,89.0,0.4,31.3,196.0,63.03,47.1
2018,9,6,17,15,384.5,74.5,0.45,30.6,180.0,54.38,40.1
2018,9,6,17,30,449.0,60.0,0.5,29.9,164.0,45.51,32.69
2018,9,6,17,45,384.5,51.0,0.5,29.25,123.5,39.92,27.78
2018,9,6,18,0,320.0,42.0,0.5,28.6,83.0,34.17,22.39
2018,9,6,18,15,203.0,28.0,0.5,28.6,49.5,22.03,9.35
2018,9,6,18,30,86.0,14.0,0.5,28.6,16.0,12.73,0.0
2018,9,6,18,45,43.0,7.0,0.6,27.75,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,7,5,45,21.5,4.0,0.7,21.5,4.0,0.0,0.0
2018,9,7,6,0,43.0,8.0,0.7,21.7,8.0,22.53,0.0
2018,9,7,6,15,147.5,22.0,0.8,22.3,35.5,102.0,6.96
2018,9,7,6,30,252.0,36.0,0.9,22.9,63.0,186.17,137.15
2018,9,7,6,45,342.0,48.0,1.0,23.5,106.5,262.68,204.35
2018,9,7,7,0,432.0,60.0,1.1,24.1,150.0,348.53,275.1
2018,9,7,7,15,494.0,68.5,1.0,24.95,199.5,421.31,332.16
2018,9,7,7,30,556.0,77.0,0.9,25.8,249.0,498.82,389.62
2018,9,7,7,45,572.0,88.0,0.75,26.65,294.0,549.98,424.04
2018,9,7,8,0,588.0,99.0,0.6,27.5,339.0,600.7,455.9
2018,9,7,8,15,639.5,100.0,0.5,28.1,392.5,667.62,497.57
2018,9,7,8,30,691.0,101.0,0.4,28.7,446.0,735.94,537.98
2018,9,7,8,45,696.0,111.5,0.3,29.25,488.5,775.87,558.44
2018,9,7,9,0,701.0,122.0,0.2,29.8,531.0,813.24,577.05
2018,9,7,9,15,734.0,121.0,0.25,30.15,578.0,860.31,604.21
2018,9,7,9,30,767.0,120.0,0.3,30.5,625.0,900.95,626.94
2018,9,7,9,45,735.5,141.5,0.4,30.85,648.5,913.35,633.53
2018,9,7,10,0,704.0,163.0,0.5,31.2,672.0,915.71,634.61
2018,9,7,10,15,553.0,233.0,0.55,31.45,643.5,838.82,585.51
2018,9,7,10,30,402.0,303.0,0.6,31.7,615.0,762.6,533.93
2018,9,7,10,45,349.5,335.0,0.65,31.95,612.5,724.56,508.83
2018,9,7,11,0,297.0,367.0,0.7,32.2,610.0,701.57,492.34
2018,9,7,11,15,248.5,355.5,0.75,32.35,561.5,634.21,448.08
2018,9,7,11,30,200.0,344.0,0.8,32.5,513.0,551.03,393.03
2018,9,7,11,45,217.0,371.5,0.8,32.65,557.0,604.62,428.49
2018,9,7,12,0,234.0,399.0,0.8,32.8,601.0,639.85,450.41
2018,9,7,12,15,172.0,332.0,0.85,32.9,480.5,490.53,350.96
2018,9,7,12,30,110.0,265.0,0.9,33.0,360.0,359.86,261.18
2018,9,7,12,45,134.5,302.5,0.95,33.05,417.5,411.6,298.46
2018,9,7,13,0,159.0,340.0,1.0,33.1,475.0,460.03,331.75
2018,9,7,13,15,312.0,320.5,1.05,33.1,580.0,561.39,403.65
2018,9,7,13,30,465.0,301.0,1.1,33.1,685.0,648.2,463.0
2018,9,7,13,45,496.5,280.5,1.15,33.1,680.0,625.09,447.52
2018,9,7,14,0,528.0,260.0,1.2,33.1,675.0,598.07,429.9
2018,9,7,14,15,612.5,214.5,1.2,32.95,678.0,579.3,417.77
2018,9,7,14,30,697.0,169.0,1.2,32.8,681.0,549.02,396.59
2018,9,7,14,45,671.5,168.5,1.25,32.7,641.5,492.62,355.64
2018,9,7,15,0,646.0,168.0,1.3,32.6,602.0,437.72,314.65
2018,9,7,15,15,628.0,160.0,1.3,32.45,559.5,381.22,271.16
2018,9,7,15,30,610.0,152.0,1.3,32.3,517.0,326.12,227.55
2018,9,7,15,45,492.5,157.5,1.3,32.1,436.5,256.47,175.5
2018,9,7,16,0,375.0,163.0,1.3,31.9,356.0,201.39,135.83
2018,9,7,16,15,345.0,152.5,1.25,31.6,316.0,160.55,105.61
2018,9,7,16,30,315.0,142.0,1.2,31.3,276.0,128.35,85.3
2018,9,7,16,45,313.5,123.0,1.2,31.0,241.5,90.77,69.95
2018,9,7,17,0,312.0,104.0,1.2,30.7,207.0,73.77,56.19
2018,9,7,17,15,306.0,88.0,1.1,29.9,173.5,63.9,48.19
2018,9,7,17,30,300.0,72.0,1.0,29.1,140.0,53.5,39.47
2018,9,7,17,45,268.5,58.5,0.9,28.35,107.0,44.38,31.55
2018,9,7,18,0,237.0,45.0,0.8,27.6,74.0,34.85,22.93
2018,9,7,18,15,146.0,28.5,0.8,27.6,43.5,22.41,8.47
2018,9,7,18,30,55.0,12.0,0.8,27.6,13.0,10.91,0.0
2018,9,7,18,45,27.5,6.0,0.8,26.8,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.3,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.4,7.0,18.46,0.0
2018,9,8,6,15,126.5,22.0,0.35,21.8,33.5,93.09,0.0
2018,9,8,6,30,219.0,37.0,0.4,22.2,60.0,172.94,126.49
2018,9,8,6,45,302.5,50.0,0.4,22.6,101.5,242.83,188.35
2018,9,8,7,0,386.0,63.0,0.4,23.0,143.0,322.37,253.67
2018,9,8,7,15,376.0,80.5,0.45,23.8,177.0,356.88,281.39
2018,9,8,7,30,366.0,98.0,0.5,24.6,211.0,389.23,305.91
2018,9,8,7,45,337.0,124.0,0.5,25.4,243.0,415.77,323.89
2018,9,8,8,0,308.0,150.0,0.5,26.2,275.0,423.0,327.02
2018,9,8,8,15,296.5,174.5,0.55,26.85,308.0,453.67,347.44
2018,9,8,8,30,285.0,199.0,0.6,27.5,341.0,482.09,365.43
2018,9,8,8,45,272.0,224.5,0.65,28.2,370.5,508.21,381.26
2018,9,8,9,0,259.0,250.0,0.7,28.9,400.0,532.09,395.23
2018,9,8,9,15,294.5,264.0,0.75,29.3,447.0,585.96,431.39
2018,9,8,9,30,330.0,278.0,0.8,29.7,494.0,640.22,466.76
2018,9,8,9,45,309.5,301.5,0.8,30.05,513.5,650.29,470.32
2018,9,8,10,0,289.0,325.0,0.8,30.4,533.0,657.89,472.76
2018,9,8,10,15,290.5,340.5,0.85,30.65,557.5,676.35,483.8
2018,9,8,10,30,292.0,356.0,0.9,30.9,582.0,693.16,493.65
2018,9,8,10,45,284.0,370.5,0.9,31.15,596.0,697.53,494.72
2018,9,8,11,0,276.0,385.0,0.9,31.4,610.0,700.17,494.87
2018,9,8,11,15,274.5,394.5,0.9,31.55,622.0,702.3,495.25
2018,9,8,11,30,273.0,404.0,0.9,31.7,634.0,702.82,494.67
2018,9,8,11,45,264.5,409.5,0.9,31.85,634.5,690.73,485.98
2018,9,8,12,0,256.0,415.0,0.9,32.0,635.0,677.44,476.7
2018,9,8,12,15,255.5,415.5,0.9,32.05,635.0,665.48,468.8
2018,9,8,12,30,255.0,416.0,0.9,32.1,635.0,652.31,460.11
2018,9,8,12,45,260.0,410.5,0.85,32.15,632.5,636.92,449.73
2018,9,8,13,0,265.0,405.0,0.8,32.2,630.0,620.25,438.51
2018,9,8,13,15,193.0,392.0,0.8,32.2,554.0,525.93,374.93
2018,9,8,13,30,121.0,379.0,0.8,32.2,478.0,446.21,320.24
2018,9,8,13,45,66.0,289.0,0.8,32.15,343.0,309.16,224.71
2018,9,8,14,0,11.0,199.0,0.8,32.1,208.0,184.0,133.92
2018,9,8,14,15,9.0,187.0,0.85,32.05,194.0,171.11,125.02
2018,9,8,14,30,7.0,175.0,0.9,32.0,180.0,158.51,115.87
2018,9,8,14,45,68.5,228.0,0.9,31.9,274.0,234.33,172.68
2018,9,8,15,0,130.0,281.0,0.9,31.8,368.0,299.26,219.28
2018,9,8,15,15,253.0,256.0,0.9,31.6,411.0,313.11,227.15
2018,9,8,15,30,376.0,231.0,0.9,31.4,454.0,312.61,222.66
2018,9,8,15,45,387.5,200.5,0.9,31.2,414.0,261.56,182.38
2018,9,8,16,0,399.0,170.0,0.9,31.0,374.0,210.63,141.95
2018,9,8,16,15,375.0,160.0,0.9,30.7,336.0,169.3,111.31
2018,9,8,16,30,351.0,150.0,0.9,30.4,298.0,135.41,90.07
2018,9,8,16,45,352.5,129.5,0.9,30.1,261.0,90.18,69.69
2018,9,8,17,0,354.0,109.0,0.9,29.8,224.0,77.77,59.72
2018,9,8,17,15,276.5,94.0,0.85,29.1,173.5,71.52,54.69
2018,9,8,17,30,199.0,79.0,0.8,28.4,123.0,60.71,45.59
2018,9,8,17,45,159.0,60.5,0.75,27.75,89.5,47.26,33.97
2018,9,8,18,0,119.0,42.0,0.7,27.1,56.0,33.39,21.65
2018,9,8,18,15,72.5,26.0,0.7,27.1,33.0,20.96,5.98
2018,9,8,18,30,26.0,10.0,0.7,27.1,10.0,9.1,0.0
2018,9,8,18,45,13.0,5.0,0.8,26.2,5.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.1,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.1,2.0,1.82,0.0
2018,9,9,6,15,0.0,8.5,2.0,20.35,8.5,7.47,0.0
2018,9,9,6,30,0.0,15.0,2.0,20.6,15.0,13.19,4.62
2018,9,9,6,45,0.0,23.5,2.05,20.85,23.5,20.68,11.34
2018,9,9,7,0,0.0,32.0,2.1,21.1,32.0,28.19,17.83
2018,9,9,7,15,0.0,36.5,2.05,21.5,36.5,32.16,21.26
2018,9,9,7,30,0.0,41.0,2.0,21.9,41.0,36.14,24.58
2018,9,9,7,45,0.0,49.5,1.9,22.3,49.5,43.68,30.75
2018,9,9,8,0,0.0,58.0,1.8,22.7,58.0,51.23,36.82
2018,9,9,8,15,4.5,101.0,1.7,23.2,103.0,94.91,72.37
2018,9,9,8,30,9.0,144.0,1.6,23.7,148.0,141.54,109.39
2018,9,9,8,45,10.5,169.0,1.5,24.2,174.5,167.59,129.25
2018,9,9,9,0,12.0,194.0,1.4,24.7,201.0,193.67,148.79
2018,9,9,9,15,10.5,194.0,1.35,25.15,200.5,191.02,145.88
2018,9,9,9,30,9.0,194.0,1.3,25.6,200.0,188.64,143.32
2018,9,9,9,45,8.5,185.0,1.2,26.05,191.0,178.51,134.91
2018,9,9,10,0,8.0,176.0,1.1,26.5,182.0,168.78,126.9
2018,9,9,10,15,6.5,166.5,1.1,26.85,171.5,157.84,118.1
2018,9,9,10,30,5.0,157.0,1.1,27.2,161.0,147.11,109.5
2018,9,9,10,45,5.0,163.5,1.15,27.55,167.5,153.06,113.78
2018,9,9,11,0,5.0,170.0,1.2,27.9,174.0,158.97,117.97
2018,9,9,11,15,4.0,155.0,1.2,28.15,158.5,143.74,106.12
2018,9,9,11,30,3.0,140.0,1.2,28.4,143.0,128.72,94.49
2018,9,9,11,45,6.0,173.5,1.15,28.6,179.0,162.42,120.06
2018,9,9,12,0,9.0,207.0,1.1,28.8,215.0,196.04,145.1
2018,9,9,12,15,9.5,210.5,1.1,28.95,219.0,199.15,147.2
2018,9,9,12,30,10.0,214.0,1.1,29.1,223.0,202.15,149.34
2018,9,9,12,45,13.0,243.5,1.1,29.2,254.5,231.15,170.83
2018,9,9,13,0,16.0,273.0,1.1,29.3,286.0,259.66,191.68
2018,9,9,13,15,12.0,235.5,1.1,29.35,245.5,220.79,162.96
2018,9,9,13,30,8.0,198.0,1.1,29.4,205.0,182.82,134.85
2018,9,9,13,45,15.0,228.5,1.1,29.4,240.5,214.24,158.69
2018,9,9,14,0,22.0,259.0,1.1,29.4,276.0,244.49,181.21
2018,9,9,14,15,26.5,264.0,1.1,29.35,284.0,251.54,186.55
2018,9,9,14,30,31.0,269.0,1.1,29.3,292.0,254.6,189.03
2018,9,9,14,45,40.0,271.5,1.1,29.2,299.0,256.8,190.93
2018,9,9,15,0,49.0,274.0,1.1,29.1,306.0,257.41,191.53
2018,9,9,15,15,50.0,258.5,1.15,28.9,289.5,238.87,178.02
2018,9,9,15,30,51.0,243.0,1.2,28.7,273.0,220.27,164.33
2018,9,9,15,45,34.0,210.5,1.2,28.55,230.0,184.15,137.62
2018,9,9,16,0,17.0,178.0,1.2,28.4,187.0,154.4,115.77
2018,9,9,16,15,14.5,156.0,1.25,28.05,163.0,133.81,100.45
2018,9,9,16,30,12.0,134.0,1.3,27.7,139.0,113.83,85.46
2018,9,9,16,45,6.0,104.0,1.3,27.4,106.5,88.65,69.34
2018,9,9,17,0,0.0,74.0,1.3,27.1,74.0,64.58,49.35
2018,9,9,17,15,0.0,63.0,1.25,26.45,63.0,55.09,41.45
2018,9,9,17,30,0.0,52.0,1.2,25.8,52.0,45.54,33.26
2018,9,9,17,45,3.5,36.5,1.1,25.2,37.0,32.21,21.64
2018,9,9,18,0,7.0,21.0,1.0,24.6,22.0,18.86,9.86
2018,9,9,18,15,3.5,12.0,1.0,24.6,12.5,10.56,0.0
2018,9,9,18,30,0.0,3.0,1.0,24.6,3.0,2.73,0.0
2018,9,9,18,45,0.0,1.5,1.3,23.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.75,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,20.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
