Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,4,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,10,5,45,0.0,1.0,1.65,19.15,1.0,0.0,0.0
2018,9,10,6,0,0.0,2.0,1.7,19.2,2.0,1.82,0.0
2018,9,10,6,15,8.0,13.0,1.75,19.4,14.0,15.24,0.0
2018,9,10,6,30,16.0,24.0,1.8,19.6,26.0,30.88,18.35
2018,9,10,6,45,8.0,36.5,1.8,19.85,37.5,36.83,24.72
2018,9,10,7,0,0.0,49.0,1.8,20.1,49.0,44.15,31.18
2018,9,10,7,15,0.0,60.0,1.8,20.55,60.0,54.05,39.61
2018,9,10,7,30,0.0,71.0,1.8,21.0,71.0,64.04,47.89
2018,9,10,7,45,2.0,86.0,1.8,21.5,87.0,79.67,60.68
2018,9,10,8,0,4.0,101.0,1.8,22.0,103.0,95.45,73.35
2018,9,10,8,15,2.0,89.5,1.75,22.6,90.5,81.58,61.57
2018,9,10,8,30,0.0,78.0,1.7,23.2,78.0,69.02,50.94
2018,9,10,8,45,0.0,94.5,1.65,23.85,94.5,84.08,62.77
2018,9,10,9,0,0.0,111.0,1.6,24.5,111.0,99.58,74.75
2018,9,10,9,15,3.5,148.5,1.6,25.05,151.0,138.86,105.46
2018,9,10,9,30,7.0,186.0,1.6,25.6,191.0,178.78,135.99
2018,9,10,9,45,9.0,202.5,1.55,26.15,209.0,196.47,148.87
2018,9,10,10,0,11.0,219.0,1.5,26.7,227.0,214.14,161.64
2018,9,10,10,15,10.0,214.0,1.5,27.0,221.5,207.48,156.01
2018,9,10,10,30,9.0,209.0,1.5,27.3,216.0,201.0,150.67
2018,9,10,10,45,6.5,184.0,1.55,27.65,189.0,174.02,129.79
2018,9,10,11,0,4.0,159.0,1.6,28.0,162.0,147.65,109.4
2018,9,10,11,15,4.5,164.0,1.6,28.2,167.5,152.64,113.08
2018,9,10,11,30,5.0,169.0,1.6,28.4,173.0,157.56,116.65
2018,9,10,11,45,5.0,167.5,1.65,28.6,171.5,155.89,115.23
2018,9,10,12,0,5.0,166.0,1.7,28.8,170.0,154.21,113.84
2018,9,10,12,15,3.0,151.0,1.7,28.9,153.5,138.28,101.6
2018,9,10,12,30,1.0,136.0,1.7,29.0,137.0,122.58,89.54
2018,9,10,12,45,1.5,140.5,1.75,29.1,142.0,126.94,92.91
2018,9,10,13,0,2.0,145.0,1.8,29.2,147.0,131.22,96.19
2018,9,10,13,15,4.5,167.0,1.8,29.25,171.0,152.78,112.71
2018,9,10,13,30,7.0,189.0,1.8,29.3,195.0,173.97,128.83
2018,9,10,13,45,100.0,262.5,1.8,29.3,340.0,314.78,235.75
2018,9,10,14,0,193.0,336.0,1.8,29.3,485.0,433.88,322.22
2018,9,10,14,15,116.5,297.5,1.8,29.15,386.5,339.21,252.49
2018,9,10,14,30,40.0,259.0,1.8,29.0,288.0,250.96,187.22
2018,9,10,14,45,57.0,253.0,1.75,28.85,292.0,249.62,186.78
2018,9,10,15,0,74.0,247.0,1.7,28.7,296.0,246.13,184.17
2018,9,10,15,15,45.0,222.0,1.7,28.5,251.0,207.5,155.37
2018,9,10,15,30,16.0,197.0,1.7,28.3,206.0,174.95,131.39
2018,9,10,15,45,24.0,180.5,1.65,28.1,193.0,158.42,118.79
2018,9,10,16,0,32.0,164.0,1.6,27.9,180.0,143.18,106.94
2018,9,10,16,15,163.5,150.5,1.5,27.65,219.0,141.68,100.65
2018,9,10,16,30,295.0,137.0,1.4,27.4,258.0,120.94,82.37
2018,9,10,16,45,191.0,127.5,1.3,27.1,201.5,93.04,73.1
2018,9,10,17,0,87.0,118.0,1.2,26.8,145.0,90.4,71.14
2018,9,10,17,15,47.0,92.0,1.05,26.4,106.0,74.73,58.01
2018,9,10,17,30,7.0,66.0,0.9,26.0,67.0,56.18,42.18
2018,9,10,17,45,3.5,48.0,0.8,25.55,48.5,41.25,29.14
2018,9,10,18,0,0.0,30.0,0.7,25.1,30.0,26.19,15.67
2018,9,10,18,15,2.0,17.5,0.7,25.1,17.5,15.37,0.0
2018,9,10,18,30,4.0,5.0,0.7,25.1,5.0,4.55,0.0
2018,9,10,18,45,2.0,2.5,0.6,24.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,21.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,11,5,45,0.5,1.0,0.8,21.2,1.0,0.0,0.0
2018,9,11,6,0,1.0,2.0,0.9,21.3,2.0,1.82,0.0
2018,9,11,6,15,1.0,15.0,1.0,21.65,15.0,13.99,0.0
2018,9,11,6,30,1.0,28.0,1.1,22.0,28.0,26.92,14.87
2018,9,11,6,45,82.5,48.5,1.25,22.35,65.0,105.14,80.14
2018,9,11,7,0,164.0,69.0,1.4,22.7,102.0,190.69,151.55
2018,9,11,7,15,100.5,90.0,1.3,23.25,112.0,171.42,136.14
2018,9,11,7,30,37.0,111.0,1.2,23.8,122.0,144.06,112.96
2018,9,11,7,45,36.0,130.5,1.15,24.3,143.0,164.63,129.12
2018,9,11,8,0,35.0,150.0,1.1,24.8,164.0,184.99,144.52
2018,9,11,8,15,37.5,169.0,1.1,25.25,186.0,207.37,161.3
2018,9,11,8,30,40.0,188.0,1.1,25.7,208.0,229.82,177.8
2018,9,11,8,45,29.5,190.0,1.1,26.1,205.5,220.75,169.55
2018,9,11,9,0,19.0,192.0,1.1,26.5,203.0,198.33,151.26
2018,9,11,9,15,19.5,210.0,1.15,26.8,222.0,216.34,164.5
2018,9,11,9,30,20.0,228.0,1.2,27.1,241.0,234.28,177.4
2018,9,11,9,45,14.0,212.0,1.2,27.45,221.5,211.02,158.93
2018,9,11,10,0,8.0,196.0,1.2,27.8,202.0,188.45,141.15
2018,9,11,10,15,10.0,215.0,1.25,27.9,222.5,208.55,156.17
2018,9,11,10,30,12.0,234.0,1.3,28.0,243.0,228.58,170.9
2018,9,11,10,45,11.0,228.5,1.35,28.15,237.0,221.47,165.2
2018,9,11,11,0,10.0,223.0,1.4,28.3,231.0,214.51,159.74
2018,9,11,11,15,25.0,280.5,1.45,28.35,301.0,298.89,222.54
2018,9,11,11,30,40.0,338.0,1.5,28.4,371.0,371.08,274.67
2018,9,11,11,45,64.0,359.0,1.55,28.5,413.0,412.97,304.82
2018,9,11,12,0,88.0,380.0,1.6,28.6,455.0,453.24,333.62
2018,9,11,12,15,79.0,383.0,1.6,28.6,450.0,442.66,325.47
2018,9,11,12,30,70.0,386.0,1.6,28.6,445.0,432.09,317.69
2018,9,11,12,45,133.0,388.5,1.65,28.65,500.0,494.56,363.53
2018,9,11,13,0,196.0,391.0,1.7,28.7,555.0,539.92,396.34
2018,9,11,13,15,219.5,380.5,1.7,28.65,561.0,536.03,393.96
2018,9,11,13,30,243.0,370.0,1.7,28.6,567.0,536.45,394.72
2018,9,11,13,45,292.5,343.0,1.7,28.6,573.0,529.59,390.87
2018,9,11,14,0,342.0,316.0,1.7,28.6,579.0,518.01,383.33
2018,9,11,14,15,313.5,318.0,1.65,28.55,552.0,479.54,355.13
2018,9,11,14,30,285.0,320.0,1.6,28.5,525.0,442.99,328.19
2018,9,11,14,45,280.5,299.0,1.6,28.4,492.0,401.3,297.71
2018,9,11,15,0,276.0,278.0,1.6,28.3,459.0,360.11,266.92
2018,9,11,15,15,327.0,248.5,1.55,28.2,448.5,333.68,245.5
2018,9,11,15,30,378.0,219.0,1.5,28.1,438.0,301.39,218.29
2018,9,11,15,45,412.0,191.0,1.45,28.0,411.5,257.88,181.92
2018,9,11,16,0,446.0,163.0,1.4,27.9,385.0,211.46,142.94
2018,9,11,16,15,498.0,136.0,1.3,27.65,358.5,164.15,104.08
2018,9,11,16,30,550.0,109.0,1.2,27.4,332.0,111.04,66.97
2018,9,11,16,45,516.0,99.0,1.15,27.15,285.0,71.0,54.64
2018,9,11,17,0,482.0,89.0,1.1,26.9,238.0,64.66,49.49
2018,9,11,17,15,423.5,78.0,0.95,26.45,190.5,57.7,43.64
2018,9,11,17,30,365.0,67.0,0.8,26.0,143.0,50.48,37.34
2018,9,11,17,45,239.5,52.5,0.7,25.55,96.5,40.09,28.11
2018,9,11,18,0,114.0,38.0,0.6,25.1,50.0,30.3,18.77
2018,9,11,18,15,64.0,22.0,0.6,25.1,28.0,17.79,0.0
2018,9,11,18,30,14.0,6.0,0.6,25.1,6.0,5.46,0.0
2018,9,11,18,45,7.0,3.0,0.6,24.65,3.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.6,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.7,5.0,0.0,0.0
2018,9,12,6,15,148.0,17.5,1.6,22.05,29.0,77.22,0.0
2018,9,12,6,30,259.0,29.0,1.7,22.4,53.0,184.75,131.59
2018,9,12,6,45,283.5,36.0,1.85,22.75,78.0,220.31,171.83
2018,9,12,7,0,308.0,43.0,2.0,23.1,103.0,258.15,206.42
2018,9,12,7,15,164.5,69.0,2.0,23.5,102.0,195.36,156.63
2018,9,12,7,30,21.0,95.0,2.0,23.9,101.0,112.79,87.47
2018,9,12,7,45,20.0,102.0,2.0,24.35,109.0,117.94,91.56
2018,9,12,8,0,19.0,109.0,2.0,24.8,117.0,123.62,95.74
2018,9,12,8,15,16.5,105.0,2.0,25.25,112.5,108.9,83.42
2018,9,12,8,30,14.0,101.0,2.0,25.7,108.0,102.68,77.98
2018,9,12,8,45,7.0,104.0,2.0,26.1,107.5,99.42,74.72
2018,9,12,9,0,0.0,107.0,2.0,26.5,107.0,95.8,71.18
2018,9,12,9,15,5.5,148.0,2.0,26.85,151.5,140.37,106.09
2018,9,12,9,30,11.0,189.0,2.0,27.2,196.0,185.85,140.94
2018,9,12,9,45,16.5,218.5,2.05,27.55,230.0,220.18,166.7
2018,9,12,10,0,22.0,248.0,2.1,27.9,264.0,254.61,192.19
2018,9,12,10,15,31.0,271.0,2.1,28.1,294.0,302.65,227.64
2018,9,12,10,30,40.0,294.0,2.1,28.3,324.0,334.74,250.82
2018,9,12,10,45,33.0,278.5,2.1,28.45,304.0,308.95,231.06
2018,9,12,11,0,26.0,263.0,2.1,28.6,284.0,283.75,211.95
2018,9,12,11,15,66.5,270.0,2.05,28.75,325.0,329.66,247.04
2018,9,12,11,30,107.0,277.0,2.0,28.9,366.0,389.42,291.19
2018,9,12,11,45,215.5,296.5,2.0,29.05,478.0,525.19,390.04
2018,9,12,12,0,324.0,316.0,2.0,29.2,590.0,640.36,470.66
2018,9,12,12,15,323.5,334.0,1.9,29.3,607.5,646.06,472.32
2018,9,12,12,30,323.0,352.0,1.8,29.4,625.0,649.74,473.42
2018,9,12,12,45,226.0,366.5,1.75,29.45,556.5,564.32,412.23
2018,9,12,13,0,129.0,381.0,1.7,29.5,488.0,474.57,347.69
2018,9,12,13,15,250.5,328.5,1.6,29.55,532.0,519.21,382.25
2018,9,12,13,30,372.0,276.0,1.5,29.6,576.0,552.93,407.33
2018,9,12,13,45,416.0,263.0,1.4,29.65,589.0,549.37,404.3
2018,9,12,14,0,460.0,250.0,1.3,29.7,602.0,540.77,397.63
2018,9,12,14,15,635.5,178.0,1.3,29.65,643.5,555.78,409.15
2018,9,12,14,30,811.0,106.0,1.3,29.6,685.0,549.53,403.91
2018,9,12,14,45,770.0,107.0,1.3,29.55,633.5,482.06,353.27
2018,9,12,15,0,729.0,108.0,1.3,29.5,582.0,417.62,303.83
2018,9,12,15,15,650.5,125.0,1.35,29.35,526.5,353.5,254.05
2018,9,12,15,30,572.0,142.0,1.4,29.2,471.0,299.43,211.32
2018,9,12,15,45,575.0,131.0,1.45,29.1,438.0,251.21,170.88
2018,9,12,16,0,578.0,120.0,1.5,29.0,405.0,202.28,130.13
2018,9,12,16,15,401.5,133.0,1.5,28.75,320.5,148.78,95.84
2018,9,12,16,30,225.0,146.0,1.5,28.5,236.0,121.29,84.9
2018,9,12,16,45,371.0,110.0,1.5,28.2,233.5,77.44,59.8
2018,9,12,17,0,517.0,74.0,1.5,27.9,231.0,53.95,40.25
2018,9,12,17,15,488.0,63.5,1.35,27.3,188.5,47.62,34.95
2018,9,12,17,30,459.0,53.0,1.2,26.7,146.0,40.92,29.12
2018,9,12,17,45,338.5,43.5,1.05,26.1,101.0,34.49,23.29
2018,9,12,18,0,218.0,34.0,0.9,25.5,56.0,26.54,15.44
2018,9,12,18,15,120.5,19.5,0.9,25.5,30.5,15.43,0.0
2018,9,12,18,30,23.0,5.0,0.9,25.5,5.0,4.55,0.0
2018,9,12,18,45,11.5,2.5,0.95,24.85,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,20.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,9,13,5,45,1.5,0.5,2.55,20.7,0.5,0.0,0.0
2018,9,13,6,0,3.0,1.0,2.7,20.8,1.0,0.0,0.0
2018,9,13,6,15,84.5,15.0,2.9,21.2,22.5,48.7,0.0
2018,9,13,6,30,166.0,29.0,3.1,21.6,44.0,139.33,97.64
2018,9,13,6,45,211.5,40.0,3.3,22.05,72.5,183.44,143.29
2018,9,13,7,0,257.0,51.0,3.5,22.5,101.0,233.53,187.58
2018,9,13,7,15,252.0,74.0,3.65,23.0,135.5,272.42,220.59
2018,9,13,7,30,247.0,97.0,3.8,23.5,170.0,294.44,238.89
2018,9,13,7,45,129.0,106.5,4.0,24.05,145.0,215.4,173.31
2018,9,13,8,0,11.0,116.0,4.2,24.6,120.0,117.05,90.32
2018,9,13,8,15,10.0,119.5,4.25,25.1,123.5,118.56,91.16
2018,9,13,8,30,9.0,123.0,4.3,25.6,127.0,120.4,92.12
2018,9,13,8,45,12.5,152.0,4.35,26.1,158.5,152.27,117.04
2018,9,13,9,0,16.0,181.0,4.4,26.6,190.0,184.41,141.74
2018,9,13,9,15,15.5,188.0,4.45,27.0,197.5,190.11,145.49
2018,9,13,9,30,15.0,195.0,4.5,27.4,205.0,195.88,149.32
2018,9,13,9,45,10.5,192.0,4.5,27.8,199.0,187.74,142.25
2018,9,13,10,0,6.0,189.0,4.5,28.2,193.0,179.72,135.35
2018,9,13,10,15,8.5,202.0,4.55,28.45,208.0,194.42,146.36
2018,9,13,10,30,11.0,215.0,4.6,28.7,223.0,209.08,157.25
2018,9,13,10,45,12.5,224.5,4.6,28.95,234.0,219.23,164.61
2018,9,13,11,0,14.0,234.0,4.6,29.2,245.0,229.29,171.9
2018,9,13,11,15,72.0,306.0,4.6,29.4,365.5,372.75,280.6
2018,9,13,11,30,130.0,378.0,4.6,29.6,486.0,518.87,387.02
2018,9,13,11,45,129.0,386.0,4.65,29.8,494.0,520.15,386.81
2018,9,13,12,0,128.0,394.0,4.7,30.0,502.0,520.59,386.6
2018,9,13,12,15,169.0,398.0,4.7,30.1,540.5,554.98,411.98
2018,9,13,12,30,210.0,402.0,4.7,30.2,579.0,586.3,434.78
2018,9,13,12,45,128.0,373.5,4.7,30.3,481.0,475.71,353.68
2018,9,13,13,0,46.0,345.0,4.7,30.4,383.0,361.33,268.69
2018,9,13,13,15,83.0,359.5,4.7,30.35,426.5,399.61,298.09
2018,9,13,13,30,120.0,374.0,4.7,30.3,470.0,441.04,328.97
2018,9,13,13,45,118.0,360.0,4.7,30.25,452.0,416.38,311.03
2018,9,13,14,0,116.0,346.0,4.7,30.2,434.0,391.88,293.27
2018,9,13,14,15,131.5,336.5,4.7,30.05,432.5,382.02,286.46
2018,9,13,14,30,147.0,327.0,4.7,29.9,431.0,370.28,277.97
2018,9,13,14,45,111.0,301.0,4.65,29.75,377.0,317.54,238.55
2018,9,13,15,0,75.0,275.0,4.6,29.6,323.0,269.14,202.32
2018,9,13,15,15,65.0,253.5,4.55,29.35,293.0,239.94,180.44
2018,9,13,15,30,55.0,232.0,4.5,29.1,263.0,212.27,159.59
2018,9,13,15,45,60.5,213.5,4.45,28.85,245.0,192.28,144.13
2018,9,13,16,0,66.0,195.0,4.4,28.6,227.0,171.75,128.11
2018,9,13,16,15,114.0,177.5,4.3,28.3,225.5,152.89,111.83
2018,9,13,16,30,162.0,160.0,4.2,28.0,224.0,130.8,94.97
2018,9,13,16,45,130.0,138.5,4.1,27.7,185.0,104.33,82.59
2018,9,13,17,0,98.0,117.0,4.0,27.4,146.0,89.41,70.28
2018,9,13,17,15,70.5,93.0,3.9,27.05,111.5,74.85,57.98
2018,9,13,17,30,43.0,69.0,3.8,26.7,77.0,56.7,42.36
2018,9,13,17,45,28.0,50.0,3.65,26.3,54.5,41.64,29.11
2018,9,13,18,0,13.0,31.0,3.5,25.9,32.0,26.36,14.88
2018,9,13,18,15,12.0,17.0,3.5,25.9,17.5,15.46,0.0
2018,9,13,18,30,11.0,3.0,3.5,25.9,3.0,2.73,0.0
2018,9,13,18,45,5.5,1.5,3.6,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,22.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,22.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,22.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,22.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.25,22.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.3,22.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.4,22.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.0,22.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2018,9,14,5,45,10.5,2.0,6.25,22.55,2.0,0.0,0.0
2018,9,14,6,0,21.0,4.0,6.3,22.6,4.0,0.0,0.0
2018,9,14,6,15,63.5,12.5,6.35,22.8,17.0,37.75,0.0
2018,9,14,6,30,106.0,21.0,6.4,23.0,30.0,97.34,65.46
2018,9,14,6,45,246.5,34.0,6.5,23.15,75.5,193.21,151.15
2018,9,14,7,0,387.0,47.0,6.6,23.3,121.0,310.38,250.72
2018,9,14,7,15,232.5,38.5,6.7,23.65,87.0,210.26,171.39
2018,9,14,7,30,78.0,30.0,6.8,24.0,53.0,91.44,72.06
2018,9,14,7,45,39.0,37.5,6.9,24.3,49.0,68.22,51.96
2018,9,14,8,0,0.0,45.0,7.0,24.6,45.0,39.7,27.06
2018,9,14,8,15,3.0,91.5,7.1,25.0,93.0,84.52,63.58
2018,9,14,8,30,6.0,138.0,7.2,25.4,141.0,133.38,102.7
2018,9,14,8,45,4.0,117.5,7.3,25.8,119.5,110.01,83.41
2018,9,14,9,0,2.0,97.0,7.4,26.2,98.0,88.16,65.47
2018,9,14,9,15,4.5,142.5,7.45,26.45,145.0,134.13,101.86
2018,9,14,9,30,7.0,188.0,7.5,26.7,192.0,181.2,138.56
2018,9,14,9,45,12.0,211.5,7.55,26.95,219.5,208.92,159.87
2018,9,14,10,0,17.0,235.0,7.6,27.2,247.0,236.7,181.06
2018,9,14,10,15,10.5,194.0,7.6,27.3,201.5,188.66,143.24
2018,9,14,10,30,4.0,153.0,7.6,27.4,156.0,142.42,106.77
2018,9,14,10,45,3.0,145.0,7.6,27.5,147.5,133.73,99.79
2018,9,14,11,0,2.0,137.0,7.6,27.6,139.0,125.16,92.92
2018,9,14,11,15,5.0,167.5,7.6,27.7,172.0,156.46,117.23
2018,9,14,11,30,8.0,198.0,7.6,27.8,205.0,187.77,141.36
2018,9,14,11,45,9.5,214.0,7.55,27.85,222.0,203.8,153.6
2018,9,14,12,0,11.0,230.0,7.5,27.9,239.0,219.63,165.66
2018,9,14,12,15,11.5,232.5,7.5,27.9,242.0,221.63,167.17
2018,9,14,12,30,12.0,235.0,7.5,27.9,245.0,223.52,168.63
2018,9,14,12,45,10.5,221.0,7.45,27.85,229.5,208.33,157.0
2018,9,14,13,0,9.0,207.0,7.4,27.8,214.0,193.38,145.56
2018,9,14,13,15,14.5,239.5,7.35,27.7,251.0,226.49,171.27
2018,9,14,13,30,20.0,272.0,7.3,27.6,288.0,258.73,196.19
2018,9,14,13,45,25.0,284.0,7.25,27.5,303.5,275.85,209.53
2018,9,14,14,0,30.0,296.0,7.2,27.4,319.0,286.3,217.8
2018,9,14,14,15,30.5,283.5,7.15,27.25,306.0,271.29,206.65
2018,9,14,14,30,31.0,271.0,7.1,27.1,293.0,256.35,195.52
2018,9,14,14,45,18.5,226.0,7.05,26.9,239.0,207.09,157.78
2018,9,14,15,0,6.0,181.0,7.0,26.7,185.0,161.16,122.35
2018,9,14,15,15,3.0,151.0,6.95,26.5,153.0,133.44,100.94
2018,9,14,15,30,0.0,121.0,6.9,26.3,121.0,106.34,79.84
2018,9,14,15,45,0.0,111.0,6.85,26.1,111.0,97.49,73.08
2018,9,14,16,0,0.0,101.0,6.8,25.9,101.0,88.68,66.31
2018,9,14,16,15,41.0,123.5,6.7,25.65,139.5,108.52,80.9
2018,9,14,16,30,82.0,146.0,6.6,25.4,178.0,120.85,90.61
2018,9,14,16,45,50.0,107.0,6.55,25.15,125.5,87.47,69.29
2018,9,14,17,0,18.0,68.0,6.5,24.9,73.0,58.25,44.47
2018,9,14,17,15,9.0,44.0,6.45,24.65,46.5,38.85,27.79
2018,9,14,17,30,0.0,20.0,6.4,24.4,20.0,17.58,9.4
2018,9,14,17,45,0.0,15.5,6.4,24.1,15.5,13.62,5.8
2018,9,14,18,0,0.0,11.0,6.4,23.8,11.0,9.66,1.75
2018,9,14,18,15,3.0,6.0,6.4,23.8,6.0,5.46,0.0
2018,9,14,18,30,6.0,1.0,6.4,23.8,1.0,0.0,0.0
2018,9,14,18,45,3.0,0.5,6.5,23.45,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,22.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,21.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,21.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,21.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,21.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.1,21.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.05,21.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,45,3.0,1.5,7.0,21.7,1.5,0.0,0.0
2018,9,15,6,0,6.0,3.0,7.0,21.7,3.0,0.0,0.0
2018,9,15,6,15,3.0,12.5,7.0,21.75,12.5,12.62,0.0
2018,9,15,6,30,0.0,22.0,7.0,21.8,22.0,19.4,8.31
2018,9,15,6,45,0.0,38.5,7.0,21.85,38.5,36.07,23.54
2018,9,15,7,0,0.0,55.0,7.0,21.9,55.0,52.04,37.28
2018,9,15,7,15,1.0,53.0,7.05,22.0,53.5,47.71,34.06
2018,9,15,7,30,2.0,51.0,7.1,22.1,52.0,46.38,33.09
2018,9,15,7,45,1.5,53.5,7.15,22.15,54.0,48.33,34.66
2018,9,15,8,0,1.0,56.0,7.2,22.2,56.0,50.22,36.12
2018,9,15,8,15,0.5,43.5,7.2,22.35,43.5,38.79,26.52
2018,9,15,8,30,0.0,31.0,7.2,22.5,31.0,27.34,16.94
2018,9,15,8,45,0.0,51.0,7.2,22.6,51.0,45.06,31.41
2018,9,15,9,0,0.0,71.0,7.2,22.7,71.0,62.83,45.78
2018,9,15,9,15,0.0,85.5,7.2,22.8,85.5,75.76,56.09
2018,9,15,9,30,0.0,100.0,7.2,22.9,100.0,88.97,66.56
2018,9,15,9,45,2.5,135.0,7.2,23.05,137.0,124.36,94.84
2018,9,15,10,0,5.0,170.0,7.2,23.2,174.0,160.28,123.22
2018,9,15,10,15,8.5,200.5,7.1,23.35,207.0,193.09,148.9
2018,9,15,10,30,12.0,231.0,7.0,23.5,240.0,225.99,174.42
2018,9,15,10,45,9.5,211.5,6.95,23.65,219.0,203.7,156.54
2018,9,15,11,0,7.0,192.0,6.9,23.8,198.0,181.96,139.18
2018,9,15,11,15,4.0,157.5,6.85,23.95,161.0,146.12,110.76
2018,9,15,11,30,1.0,123.0,6.8,24.1,124.0,111.11,82.92
2018,9,15,11,45,0.5,104.5,6.7,24.2,105.0,93.69,69.08
2018,9,15,12,0,0.0,86.0,6.6,24.3,86.0,76.47,55.37
2018,9,15,12,15,0.0,81.0,6.6,24.4,81.0,72.02,51.81
2018,9,15,12,30,0.0,76.0,6.6,24.5,76.0,67.55,48.26
2018,9,15,12,45,1.5,107.5,6.55,24.65,108.5,97.09,71.68
2018,9,15,13,0,3.0,139.0,6.5,24.8,141.0,126.61,94.96
2018,9,15,13,15,1.5,99.5,6.45,24.8,100.5,89.69,65.84
2018,9,15,13,30,0.0,60.0,6.4,24.8,60.0,53.25,36.94
2018,9,15,13,45,0.0,61.0,6.35,24.8,61.0,54.12,37.69
2018,9,15,14,0,0.0,62.0,6.3,24.8,62.0,54.99,38.44
2018,9,15,14,15,0.0,60.5,6.25,24.75,60.5,53.63,37.43
2018,9,15,14,30,0.0,59.0,6.2,24.7,59.0,52.27,36.43
2018,9,15,14,45,0.0,66.0,6.2,24.6,66.0,58.47,41.51
2018,9,15,15,0,0.0,73.0,6.2,24.5,73.0,64.66,46.62
2018,9,15,15,15,0.0,59.5,6.15,24.35,59.5,52.64,37.08
2018,9,15,15,30,0.0,46.0,6.1,24.2,46.0,40.65,27.49
2018,9,15,15,45,0.0,42.5,6.1,24.1,42.5,37.53,25.06
2018,9,15,16,0,0.0,39.0,6.1,24.0,39.0,34.41,22.62
2018,9,15,16,15,0.0,31.5,6.1,23.8,31.5,27.77,17.26
2018,9,15,16,30,0.0,24.0,6.1,23.6,24.0,21.13,11.86
2018,9,15,16,45,0.0,25.5,6.1,23.45,25.5,22.45,13.82
2018,9,15,17,0,0.0,27.0,6.1,23.3,27.0,23.76,14.98
2018,9,15,17,15,0.0,22.0,6.15,23.1,22.0,19.35,11.12
2018,9,15,17,30,0.0,17.0,6.2,22.9,17.0,14.94,7.19
2018,9,15,17,45,0.0,12.5,6.2,22.75,12.5,10.98,3.59
2018,9,15,18,0,0.0,8.0,6.2,22.6,8.0,7.02,0.0
2018,9,15,18,15,0.0,4.5,6.2,22.6,4.5,4.09,0.0
2018,9,15,18,30,0.0,1.0,6.2,22.6,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,6.25,22.35,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,20.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,20.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,20.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.05,20.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,20.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,20.85,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,20.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,20.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.85,21.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.55,20.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,20.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,20.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,20.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,20.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,20.9,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,20.9,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,20.9,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.5,6.1,21.0,3.5,3.18,0.0
2018,9,16,6,30,0.0,7.0,6.1,21.1,7.0,6.14,0.0
2018,9,16,6,45,0.0,19.0,6.1,21.15,19.0,16.71,7.9
2018,9,16,7,0,0.0,31.0,6.1,21.2,31.0,27.31,16.96
2018,9,16,7,15,0.5,30.5,6.15,21.3,30.5,27.17,17.06
2018,9,16,7,30,1.0,30.0,6.2,21.4,30.0,27.1,17.07
2018,9,16,7,45,0.5,36.0,6.2,21.55,36.0,32.09,21.2
2018,9,16,8,0,0.0,42.0,6.2,21.7,42.0,37.04,25.23
2018,9,16,8,15,0.0,45.5,6.25,21.85,45.5,40.15,27.7
2018,9,16,8,30,0.0,49.0,6.3,22.0,49.0,43.27,30.14
2018,9,16,8,45,0.0,46.5,6.3,22.15,46.5,41.07,28.2
2018,9,16,9,0,0.0,44.0,6.3,22.3,44.0,38.87,26.28
2018,9,16,9,15,0.0,61.5,6.35,22.5,61.5,54.42,38.84
2018,9,16,9,30,0.0,79.0,6.4,22.7,79.0,70.0,51.31
2018,9,16,9,45,2.0,111.5,6.4,22.85,113.0,101.64,76.69
2018,9,16,10,0,4.0,144.0,6.4,23.0,147.0,134.27,102.59
2018,9,16,10,15,9.5,195.5,6.45,23.15,202.5,189.26,146.02
2018,9,16,10,30,15.0,247.0,6.5,23.3,258.0,245.03,189.44
2018,9,16,10,45,11.5,225.0,6.5,23.4,233.5,218.93,168.6
2018,9,16,11,0,8.0,203.0,6.5,23.5,209.0,193.53,148.4
2018,9,16,11,15,5.5,175.5,6.55,23.65,179.5,164.51,125.39
2018,9,16,11,30,3.0,148.0,6.6,23.8,150.0,136.12,102.84
2018,9,16,11,45,3.0,142.0,6.65,23.9,144.0,130.41,98.28
2018,9,16,12,0,3.0,136.0,6.7,24.0,138.0,124.74,93.74
2018,9,16,12,15,1.5,113.0,6.7,24.0,114.0,102.24,75.92
2018,9,16,12,30,0.0,90.0,6.7,24.0,90.0,80.06,58.3
2018,9,16,12,45,0.0,85.0,6.7,24.0,85.0,75.57,54.76
2018,9,16,13,0,0.0,80.0,6.7,24.0,80.0,71.09,51.23
2018,9,16,13,15,0.5,87.5,6.75,23.95,88.0,78.16,56.92
2018,9,16,13,30,1.0,95.0,6.8,23.9,96.0,85.18,62.59
2018,9,16,13,45,0.5,81.5,6.85,23.8,82.0,72.72,52.74
2018,9,16,14,0,0.0,68.0,6.9,23.7,68.0,60.32,42.91
2018,9,16,14,15,0.0,62.0,6.95,23.6,62.0,54.96,38.7
2018,9,16,14,30,0.0,56.0,7.0,23.5,56.0,49.6,34.48
2018,9,16,14,45,0.0,56.5,7.05,23.4,56.5,50.02,34.92
2018,9,16,15,0,0.0,57.0,7.1,23.3,57.0,50.44,35.37
2018,9,16,15,15,0.0,63.0,7.15,23.2,63.0,55.75,39.8
2018,9,16,15,30,0.0,69.0,7.2,23.1,69.0,61.05,44.27
2018,9,16,15,45,0.0,51.0,7.25,23.0,51.0,45.06,31.36
2018,9,16,16,0,0.0,33.0,7.3,22.9,33.0,29.1,18.37
2018,9,16,16,15,0.0,38.0,7.3,22.8,38.0,33.51,22.1
2018,9,16,16,30,0.0,43.0,7.3,22.7,43.0,37.92,25.84
2018,9,16,16,45,8.5,66.5,7.35,22.6,69.0,58.81,45.39
2018,9,16,17,0,17.0,90.0,7.4,22.5,95.0,76.07,60.31
2018,9,16,17,15,10.5,75.0,7.4,22.4,78.0,63.47,49.28
2018,9,16,17,30,4.0,60.0,7.4,22.3,61.0,50.8,37.96
2018,9,16,17,45,2.5,41.5,7.4,22.2,42.0,35.51,24.18
2018,9,16,18,0,1.0,23.0,7.4,22.1,23.0,20.1,8.61
2018,9,16,18,15,1.0,12.0,7.4,22.1,12.0,10.91,0.0
2018,9,16,18,30,1.0,1.0,7.4,22.1,1.0,0.0,0.0
2018,9,16,18,45,0.5,0.5,7.4,22.05,0.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.1,22.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,22.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,22.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.85,23.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.5,23.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,9,17,5,45,0.5,0.5,3.05,23.6,0.5,0.0,0.0
2018,9,17,6,0,1.0,1.0,3.1,23.6,1.0,0.0,0.0
2018,9,17,6,15,4.0,10.0,3.15,23.75,10.5,10.77,0.0
2018,9,17,6,30,7.0,19.0,3.2,23.9,20.0,21.21,8.83
2018,9,17,6,45,37.5,35.5,3.25,24.05,42.0,64.34,46.18
2018,9,17,7,0,68.0,52.0,3.3,24.2,64.0,102.56,78.96
2018,9,17,7,15,159.5,64.5,3.4,24.4,106.0,188.13,150.9
2018,9,17,7,30,251.0,77.0,3.5,24.6,148.0,287.78,232.9
2018,9,17,7,45,140.5,86.5,3.55,24.8,127.5,212.7,171.02
2018,9,17,8,0,30.0,96.0,3.6,25.0,107.0,118.19,91.83
2018,9,17,8,15,21.5,99.0,3.7,25.25,107.5,114.28,88.18
2018,9,17,8,30,13.0,102.0,3.8,25.5,108.0,103.03,78.47
2018,9,17,8,45,7.0,110.0,3.9,25.75,113.5,105.44,79.82
2018,9,17,9,0,1.0,118.0,4.0,26.0,119.0,107.48,80.85
2018,9,17,9,15,5.5,152.5,4.1,26.3,156.0,145.18,110.46
2018,9,17,9,30,10.0,187.0,4.2,26.6,193.0,183.41,140.02
2018,9,17,9,45,266.5,179.0,4.3,26.9,363.5,468.79,365.71
2018,9,17,10,0,523.0,171.0,4.4,27.2,534.0,745.45,569.39
2018,9,17,10,15,499.5,196.5,4.45,27.45,555.5,744.41,564.89
2018,9,17,10,30,476.0,222.0,4.5,27.7,577.0,749.69,566.18
2018,9,17,10,45,531.0,207.5,4.55,27.95,615.5,794.15,597.24
2018,9,17,11,0,586.0,193.0,4.6,28.2,654.0,828.67,620.75
2018,9,17,11,15,355.0,273.5,4.6,28.35,554.5,670.52,503.46
2018,9,17,11,30,124.0,354.0,4.6,28.5,455.0,488.25,365.92
2018,9,17,11,45,78.5,317.5,4.6,28.65,381.5,385.1,289.77
2018,9,17,12,0,33.0,281.0,4.6,28.8,308.0,301.23,226.12
2018,9,17,12,15,342.5,224.0,4.6,28.85,507.0,563.89,428.48
2018,9,17,12,30,652.0,167.0,4.6,28.9,706.0,772.77,580.2
2018,9,17,12,45,706.0,163.5,4.55,28.95,742.0,786.58,588.45
2018,9,17,13,0,760.0,160.0,4.5,29.0,778.0,798.77,596.82
2018,9,17,13,15,756.5,157.0,4.45,29.0,761.5,759.71,569.87
2018,9,17,13,30,753.0,154.0,4.4,29.0,745.0,718.49,540.5
2018,9,17,13,45,545.5,200.5,4.35,29.05,622.0,581.54,439.36
2018,9,17,14,0,338.0,247.0,4.3,29.1,499.0,455.73,344.71
2018,9,17,14,15,470.0,203.5,4.15,29.0,537.5,472.31,357.9
2018,9,17,14,30,602.0,160.0,4.0,28.9,576.0,476.93,360.21
2018,9,17,14,45,637.5,139.0,3.85,28.8,558.0,437.18,328.12
2018,9,17,15,0,673.0,118.0,3.7,28.7,540.0,392.59,291.13
2018,9,17,15,15,670.0,118.0,3.55,28.55,513.0,347.42,252.59
2018,9,17,15,30,667.0,118.0,3.4,28.4,486.0,301.51,212.62
2018,9,17,15,45,623.0,117.0,3.25,28.25,436.5,244.44,165.25
2018,9,17,16,0,579.0,116.0,3.1,28.1,387.0,192.36,123.26
2018,9,17,16,15,556.5,105.0,2.9,27.85,341.0,139.8,83.71
2018,9,17,16,30,534.0,94.0,2.7,27.6,295.0,90.17,54.31
2018,9,17,16,45,510.5,86.0,2.55,27.35,254.5,62.31,47.4
2018,9,17,17,0,487.0,78.0,2.4,27.1,214.0,58.48,44.23
2018,9,17,17,15,416.5,68.0,2.25,26.7,166.5,50.98,37.78
2018,9,17,17,30,346.0,58.0,2.1,26.3,119.0,44.22,31.72
2018,9,17,17,45,248.0,43.5,1.95,25.95,79.5,33.67,22.16
2018,9,17,18,0,150.0,29.0,1.8,25.6,40.0,22.8,9.19
2018,9,17,18,15,78.0,15.5,1.8,25.6,21.0,14.1,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.6,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.3,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.95,24.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,22.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,22.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,20.9,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,20.9,1.0,0.0,0.0
2018,9,18,6,15,0.0,8.5,2.15,21.15,8.5,7.73,0.0
2018,9,18,6,30,0.0,16.0,2.3,21.4,16.0,14.08,3.73
2018,9,18,6,45,0.0,31.5,2.45,21.7,31.5,27.98,16.93
2018,9,18,7,0,0.0,47.0,2.6,22.0,47.0,43.09,29.86
2018,9,18,7,15,9.5,69.5,2.65,22.35,72.0,72.12,54.32
2018,9,18,7,30,19.0,92.0,2.7,22.7,97.0,101.69,79.0
2018,9,18,7,45,27.0,113.0,2.75,23.1,122.0,138.48,109.06
2018,9,18,8,0,35.0,134.0,2.8,23.5,147.0,167.72,132.45
2018,9,18,8,15,42.0,154.0,2.8,23.95,172.0,195.31,154.03
2018,9,18,8,30,49.0,174.0,2.8,24.4,197.0,223.2,175.44
2018,9,18,8,45,43.5,188.5,2.8,24.85,210.5,233.68,182.48
2018,9,18,9,0,38.0,203.0,2.8,25.3,224.0,243.75,189.14
2018,9,18,9,15,79.5,234.0,2.8,25.65,282.5,316.86,245.77
2018,9,18,9,30,121.0,265.0,2.8,26.0,341.0,409.34,315.05
2018,9,18,9,45,105.0,280.5,2.8,26.3,349.5,392.36,300.45
2018,9,18,10,0,89.0,296.0,2.8,26.6,358.0,392.38,298.86
2018,9,18,10,15,135.0,323.5,2.8,26.8,422.0,485.85,367.57
2018,9,18,10,30,181.0,351.0,2.8,27.0,486.0,560.37,420.73
2018,9,18,10,45,230.5,358.0,2.75,27.2,535.0,614.22,458.61
2018,9,18,11,0,280.0,365.0,2.7,27.4,584.0,684.51,506.94
2018,9,18,11,15,299.0,368.5,2.7,27.5,607.0,700.37,517.1
2018,9,18,11,30,318.0,372.0,2.7,27.6,630.0,714.3,526.29
2018,9,18,11,45,330.0,370.5,2.65,27.75,640.5,714.03,525.42
2018,9,18,12,0,342.0,369.0,2.6,27.9,651.0,711.81,523.36
2018,9,18,12,15,320.5,371.0,2.6,28.0,635.0,680.35,500.92
2018,9,18,12,30,299.0,373.0,2.6,28.1,619.0,648.53,478.36
2018,9,18,12,45,274.0,373.5,2.6,28.25,597.0,612.18,452.4
2018,9,18,13,0,249.0,374.0,2.6,28.4,575.0,576.36,426.69
2018,9,18,13,15,458.0,283.5,2.6,28.4,644.5,646.15,480.54
2018,9,18,13,30,667.0,193.0,2.6,28.4,714.0,693.2,516.44
2018,9,18,13,45,616.0,210.5,2.55,28.45,680.0,638.66,476.15
2018,9,18,14,0,565.0,228.0,2.5,28.5,646.0,583.94,435.98
2018,9,18,14,15,493.0,242.0,2.5,28.45,595.5,519.52,388.55
2018,9,18,14,30,421.0,256.0,2.5,28.4,545.0,460.74,344.63
2018,9,18,14,45,307.5,267.5,2.45,28.35,472.5,384.41,287.49
2018,9,18,15,0,194.0,279.0,2.4,28.3,400.0,322.2,240.96
2018,9,18,15,15,341.0,223.5,2.3,28.15,417.5,313.7,231.61
2018,9,18,15,30,488.0,168.0,2.2,28.0,435.0,286.65,205.17
2018,9,18,15,45,610.5,124.5,2.1,27.85,427.5,246.27,166.63
2018,9,18,16,0,733.0,81.0,2.0,27.7,420.0,192.65,116.99
2018,9,18,16,15,712.0,74.5,1.9,27.35,372.5,134.79,73.65
2018,9,18,16,30,691.0,68.0,1.8,27.0,325.0,79.42,42.79
2018,9,18,16,45,649.5,62.5,1.7,26.65,274.5,44.98,32.84
2018,9,18,17,0,608.0,57.0,1.6,26.3,224.0,42.15,30.49
2018,9,18,17,15,541.0,50.5,1.45,25.65,175.0,38.32,27.18
2018,9,18,17,30,474.0,44.0,1.3,25.0,126.0,34.44,23.61
2018,9,18,17,45,364.0,34.5,1.15,24.3,84.5,27.73,17.32
2018,9,18,18,0,254.0,25.0,1.0,23.6,43.0,20.86,6.52
2018,9,18,18,15,135.0,14.0,1.0,23.6,22.5,12.73,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.6,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.05,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.65,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.8,2.0,0.0,0.0
2018,9,19,6,15,94.5,16.0,1.5,18.35,22.5,54.13,0.0
2018,9,19,6,30,181.0,30.0,1.7,18.9,43.0,147.22,88.74
2018,9,19,6,45,287.0,43.0,1.9,19.45,84.5,231.89,181.06
2018,9,19,7,0,393.0,56.0,2.1,20.0,126.0,325.41,261.52
2018,9,19,7,15,464.0,65.5,1.95,20.55,175.0,403.55,326.4
2018,9,19,7,30,535.0,75.0,1.8,21.1,224.0,487.16,392.37
2018,9,19,7,45,582.0,82.0,1.7,21.65,274.5,555.19,443.38
2018,9,19,8,0,629.0,89.0,1.6,22.2,325.0,625.32,492.47
2018,9,19,8,15,662.5,94.0,1.6,23.05,374.5,683.57,530.81
2018,9,19,8,30,696.0,99.0,1.6,23.9,424.0,741.85,567.88
2018,9,19,8,45,720.5,103.0,1.55,24.7,470.5,790.51,596.77
2018,9,19,9,0,745.0,107.0,1.5,25.5,517.0,837.79,623.92
2018,9,19,9,15,763.0,110.5,1.45,25.9,559.5,871.57,642.43
2018,9,19,9,30,781.0,114.0,1.4,26.3,602.0,908.07,662.51
2018,9,19,9,45,794.0,117.0,1.4,26.75,638.5,936.36,677.53
2018,9,19,10,0,807.0,120.0,1.4,27.2,675.0,961.51,690.56
2018,9,19,10,15,816.0,122.0,1.4,27.45,705.0,978.18,698.8
2018,9,19,10,30,825.0,124.0,1.4,27.7,735.0,991.29,705.0
2018,9,19,10,45,831.0,125.5,1.35,27.9,757.5,997.15,706.2
2018,9,19,11,0,837.0,127.0,1.3,28.1,780.0,999.25,705.28
2018,9,19,11,15,840.0,128.5,1.35,28.25,795.0,994.58,702.12
2018,9,19,11,30,843.0,130.0,1.4,28.4,810.0,986.13,696.84
2018,9,19,11,45,843.5,131.0,1.4,28.55,817.0,970.99,686.8
2018,9,19,12,0,844.0,132.0,1.4,28.7,824.0,952.24,674.7
2018,9,19,12,15,842.5,132.5,1.35,28.8,823.0,927.61,658.46
2018,9,19,12,30,841.0,133.0,1.3,28.9,822.0,899.69,640.29
2018,9,19,12,45,837.0,133.5,1.3,29.0,813.0,866.47,619.48
2018,9,19,13,0,833.0,134.0,1.3,29.1,804.0,830.43,596.81
2018,9,19,13,15,827.0,133.0,1.3,29.15,787.0,788.69,570.43
2018,9,19,13,30,821.0,132.0,1.3,29.2,770.0,744.71,542.2
2018,9,19,13,45,812.0,131.0,1.3,29.2,745.5,696.64,509.43
2018,9,19,14,0,803.0,130.0,1.3,29.2,721.0,647.05,474.81
2018,9,19,14,15,791.0,128.0,1.25,29.2,689.5,593.5,436.12
2018,9,19,14,30,779.0,126.0,1.2,29.2,658.0,539.28,395.9
2018,9,19,14,45,763.5,124.0,1.15,29.15,621.0,482.99,353.06
2018,9,19,15,0,748.0,122.0,1.1,29.1,584.0,424.6,307.41
2018,9,19,15,15,703.0,124.5,1.05,29.1,534.0,361.83,257.65
2018,9,19,15,30,658.0,127.0,1.0,29.1,484.0,303.36,210.42
2018,9,19,15,45,655.5,116.0,0.9,29.05,444.0,248.24,164.33
2018,9,19,16,0,653.0,105.0,0.8,29.0,404.0,193.06,119.13
2018,9,19,16,15,616.5,99.0,0.8,28.8,355.0,138.48,79.84
2018,9,19,16,30,580.0,93.0,0.8,28.6,306.0,88.51,52.94
2018,9,19,16,45,529.0,85.5,0.85,28.4,256.0,62.62,47.41
2018,9,19,17,0,478.0,78.0,0.9,28.2,206.0,59.07,44.47
2018,9,19,17,15,405.0,67.0,0.85,27.6,158.5,50.4,37.08
2018,9,19,17,30,332.0,56.0,0.8,27.0,111.0,42.84,30.36
2018,9,19,17,45,230.0,40.5,0.8,26.35,72.0,31.45,20.03
2018,9,19,18,0,128.0,25.0,0.8,25.7,33.0,19.69,3.64
2018,9,19,18,15,64.0,12.5,0.8,25.7,16.5,11.37,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.05,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.1,1.0,0.0,0.0
2018,9,20,6,15,68.5,15.5,0.7,20.6,20.0,42.83,0.0
2018,9,20,6,30,132.0,30.0,0.7,21.1,39.0,123.41,68.87
