Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,7,45,391.0,89.5,1.35,19.75,203.0,420.68,340.93
2018,9,30,8,0,346.0,107.0,1.3,20.4,226.0,423.08,341.06
2018,9,30,8,15,242.5,134.0,1.35,21.0,223.5,367.42,295.17
2018,9,30,8,30,139.0,161.0,1.4,21.6,221.0,303.37,242.01
2018,9,30,8,45,99.0,184.0,1.4,22.2,229.0,297.71,235.28
2018,9,30,9,0,59.0,207.0,1.4,22.8,237.0,272.13,212.95
2018,9,30,9,15,228.0,204.5,1.35,23.15,336.5,459.45,358.5
2018,9,30,9,30,397.0,202.0,1.3,23.5,436.0,638.98,488.3
2018,9,30,9,45,593.0,161.5,1.25,23.9,535.0,794.74,594.55
2018,9,30,10,0,789.0,121.0,1.2,24.3,634.0,938.66,684.32
2018,9,30,10,15,798.0,123.5,1.15,24.55,663.0,954.79,690.0
2018,9,30,10,30,807.0,126.0,1.1,24.8,692.0,967.41,695.14
2018,9,30,10,45,579.0,201.0,1.05,25.0,614.0,829.26,604.14
2018,9,30,11,0,351.0,276.0,1.0,25.2,536.0,655.7,483.28
2018,9,30,11,15,185.5,259.0,1.0,25.35,396.5,468.65,350.88
2018,9,30,11,30,20.0,242.0,1.0,25.5,257.0,242.37,181.78
2018,9,30,11,45,13.0,213.5,1.0,25.65,223.5,207.23,155.94
2018,9,30,12,0,6.0,185.0,1.0,25.8,190.0,173.06,129.75
2018,9,30,12,15,8.5,205.5,1.0,25.9,212.5,194.04,145.83
2018,9,30,12,30,11.0,226.0,1.0,26.0,235.0,214.75,161.41
2018,9,30,12,45,16.5,250.0,1.0,26.1,263.0,240.89,181.06
2018,9,30,13,0,22.0,274.0,1.0,26.2,291.0,266.35,200.02
2018,9,30,13,15,29.0,282.0,1.0,26.25,303.5,285.14,214.04
2018,9,30,13,30,36.0,290.0,1.0,26.3,316.0,294.2,220.87
2018,9,30,13,45,48.0,287.5,1.05,26.35,321.0,295.69,222.4
2018,9,30,14,0,60.0,285.0,1.1,26.4,326.0,295.8,222.86
2018,9,30,14,15,104.5,282.5,1.15,26.35,350.0,312.65,236.05
2018,9,30,14,30,149.0,280.0,1.2,26.3,374.0,327.29,246.95
2018,9,30,14,45,136.0,260.5,1.25,26.25,342.0,291.86,220.27
2018,9,30,15,0,123.0,241.0,1.3,26.2,310.0,258.11,194.76
2018,9,30,15,15,149.5,224.0,1.3,26.0,301.5,241.19,181.06
2018,9,30,15,30,176.0,207.0,1.3,25.8,293.0,221.04,164.14
2018,9,30,15,45,95.0,169.5,1.35,25.65,215.5,160.18,119.13
2018,9,30,16,0,14.0,132.0,1.4,25.5,138.0,114.7,86.77
2018,9,30,16,15,57.5,114.0,1.35,25.1,132.5,98.98,73.14
2018,9,30,16,30,101.0,96.0,1.3,24.7,127.0,76.75,60.21
2018,9,30,16,45,245.5,77.0,1.25,24.3,134.0,56.06,42.64
2018,9,30,17,0,390.0,58.0,1.2,23.9,141.0,44.55,32.66
2018,9,30,17,15,342.0,48.5,1.15,23.2,106.0,38.53,27.16
2018,9,30,17,30,294.0,39.0,1.1,22.5,71.0,30.47,19.43
2018,9,30,17,45,175.0,24.0,1.05,21.85,40.5,18.99,0.84
2018,9,30,18,0,56.0,9.0,1.0,21.2,10.0,8.19,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.2,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.3,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,16.8,25.0,82.27,0.0
2018,10,1,6,45,263.5,31.5,0.85,17.35,62.5,210.17,154.32
2018,10,1,7,0,391.0,44.0,0.9,17.9,100.0,313.71,249.27
2018,10,1,7,15,472.0,51.5,0.95,18.5,147.0,394.93,317.86
2018,10,1,7,30,553.0,59.0,1.0,19.1,194.0,482.43,388.09
2018,10,1,7,45,605.5,64.5,1.1,19.75,244.0,552.32,441.27
2018,10,1,8,0,658.0,70.0,1.2,20.4,294.0,624.76,493.35
2018,10,1,8,15,693.0,74.5,1.25,21.0,343.0,683.63,533.31
2018,10,1,8,30,728.0,79.0,1.3,21.6,392.0,738.47,569.19
2018,10,1,8,45,752.5,82.5,1.3,22.25,438.0,786.74,598.87
2018,10,1,9,0,777.0,86.0,1.3,22.9,484.0,833.42,626.73
2018,10,1,9,15,797.0,88.0,1.25,23.25,526.0,872.09,648.7
2018,10,1,9,30,817.0,90.0,1.2,23.6,568.0,908.29,668.68
2018,10,1,9,45,832.5,91.0,1.1,24.0,604.5,936.1,681.97
2018,10,1,10,0,848.0,92.0,1.0,24.4,641.0,950.74,686.7
2018,10,1,10,15,856.5,94.5,0.95,24.65,670.5,966.9,693.83
2018,10,1,10,30,865.0,97.0,0.9,24.9,700.0,979.44,698.7
2018,10,1,10,45,870.5,98.5,0.85,25.2,722.0,984.1,698.66
2018,10,1,11,0,876.0,100.0,0.8,25.5,744.0,984.96,696.52
2018,10,1,11,15,879.5,101.0,0.8,25.7,758.5,979.47,691.97
2018,10,1,11,30,883.0,102.0,0.8,25.9,773.0,970.16,685.33
2018,10,1,11,45,884.0,102.5,0.75,26.1,779.5,954.16,673.76
2018,10,1,12,0,885.0,103.0,0.7,26.3,786.0,934.5,660.18
2018,10,1,12,15,882.5,104.0,0.75,26.4,784.0,908.68,645.09
2018,10,1,12,30,880.0,105.0,0.8,26.5,782.0,879.56,627.93
2018,10,1,12,45,841.5,119.5,0.85,26.6,760.0,837.82,602.59
2018,10,1,13,0,803.0,134.0,0.9,26.7,738.0,788.14,571.88
2018,10,1,13,15,730.5,157.0,0.95,26.7,697.0,723.09,529.73
2018,10,1,13,30,658.0,180.0,1.0,26.7,656.0,658.1,485.33
2018,10,1,13,45,751.5,141.5,1.05,26.75,667.0,646.55,478.9
2018,10,1,14,0,845.0,103.0,1.1,26.8,678.0,626.12,464.75
2018,10,1,14,15,834.0,101.0,1.15,26.7,646.0,571.09,424.7
2018,10,1,14,30,823.0,99.0,1.2,26.6,614.0,515.24,382.85
2018,10,1,14,45,807.5,96.5,1.2,26.55,575.5,456.35,336.9
2018,10,1,15,0,792.0,94.0,1.2,26.5,537.0,397.71,289.55
2018,10,1,15,15,769.5,91.5,1.2,26.35,493.5,337.3,239.67
2018,10,1,15,30,747.0,89.0,1.2,26.2,450.0,278.57,190.14
2018,10,1,15,45,716.5,85.5,1.15,26.0,402.5,215.86,138.04
2018,10,1,16,0,686.0,82.0,1.1,25.8,355.0,159.37,93.31
2018,10,1,16,15,643.5,77.5,1.05,25.45,305.5,104.68,57.09
2018,10,1,16,30,601.0,73.0,1.0,25.1,256.0,55.33,41.88
2018,10,1,16,45,538.0,66.0,0.95,24.75,206.5,49.81,37.23
2018,10,1,17,0,475.0,59.0,0.9,24.4,157.0,46.01,33.81
2018,10,1,17,15,381.5,48.5,0.85,23.7,112.5,38.91,27.36
2018,10,1,17,30,288.0,38.0,0.8,23.0,68.0,29.75,18.57
2018,10,1,17,45,170.0,23.5,0.8,22.35,38.5,18.64,0.0
2018,10,1,18,0,52.0,9.0,0.8,21.7,9.0,8.19,0.0
2018,10,1,18,15,26.0,4.5,0.8,21.7,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,15,7.0,6.5,1.05,16.95,7.0,0.0,0.0
2018,10,2,6,30,14.0,13.0,1.2,17.5,14.0,18.52,0.0
2018,10,2,6,45,61.0,31.5,1.4,18.05,39.5,79.86,55.02
2018,10,2,7,0,108.0,50.0,1.6,18.6,65.0,142.27,111.79
2018,10,2,7,15,241.5,62.5,1.65,19.05,115.0,258.55,210.0
2018,10,2,7,30,375.0,75.0,1.7,19.5,165.0,375.58,306.4
2018,10,2,7,45,489.5,76.0,1.75,20.0,223.0,481.89,390.85
2018,10,2,8,0,604.0,77.0,1.8,20.5,281.0,592.08,473.63
2018,10,2,8,15,527.0,104.0,1.95,21.15,302.0,585.43,466.41
2018,10,2,8,30,450.0,131.0,2.1,21.8,323.0,563.96,447.78
2018,10,2,8,45,524.0,130.5,2.3,22.45,378.5,640.91,504.17
2018,10,2,9,0,598.0,130.0,2.5,23.1,434.0,729.63,565.91
2018,10,2,9,15,583.0,149.0,2.55,23.45,466.0,751.08,578.37
2018,10,2,9,30,568.0,168.0,2.6,23.8,498.0,761.07,583.25
2018,10,2,9,45,584.5,171.5,2.65,24.15,530.0,796.61,606.13
2018,10,2,10,0,601.0,175.0,2.7,24.5,562.0,822.03,621.64
2018,10,2,10,15,571.5,198.5,2.7,24.75,580.0,813.9,614.01
2018,10,2,10,30,542.0,222.0,2.7,25.0,598.0,810.85,609.25
2018,10,2,10,45,693.0,166.0,2.7,25.25,662.5,901.9,670.85
2018,10,2,11,0,844.0,110.0,2.7,25.5,727.0,963.61,709.58
2018,10,2,11,15,778.0,139.0,2.7,25.65,716.5,932.16,687.23
2018,10,2,11,30,712.0,168.0,2.7,25.8,706.0,893.34,660.85
2018,10,2,11,45,520.5,255.5,2.7,25.95,650.5,783.79,583.59
2018,10,2,12,0,329.0,343.0,2.7,26.1,595.0,669.22,499.3
2018,10,2,12,15,439.0,295.5,2.7,26.15,631.5,717.67,536.34
2018,10,2,12,30,549.0,248.0,2.7,26.2,668.0,746.33,558.32
2018,10,2,12,45,467.0,281.5,2.65,26.25,635.5,688.27,515.19
2018,10,2,13,0,385.0,315.0,2.6,26.3,603.0,623.26,467.65
2018,10,2,13,15,372.5,310.5,2.6,26.25,584.0,588.8,443.33
2018,10,2,13,30,360.0,306.0,2.6,26.2,565.0,554.21,418.43
2018,10,2,13,45,306.0,304.5,2.55,26.2,519.0,495.1,374.71
2018,10,2,14,0,252.0,303.0,2.5,26.2,473.0,440.24,333.77
2018,10,2,14,15,254.5,287.0,2.45,26.1,451.5,408.6,310.32
2018,10,2,14,30,257.0,271.0,2.4,26.0,430.0,376.48,285.91
2018,10,2,14,45,230.5,257.0,2.35,25.9,393.0,330.49,250.69
2018,10,2,15,0,204.0,243.0,2.3,25.8,356.0,290.54,219.75
2018,10,2,15,15,347.5,191.5,2.2,25.65,365.5,278.64,206.59
2018,10,2,15,30,491.0,140.0,2.1,25.5,375.0,248.31,176.28
2018,10,2,15,45,580.5,110.0,2.0,25.35,359.0,207.74,137.9
2018,10,2,16,0,670.0,80.0,1.9,25.2,343.0,153.89,90.22
2018,10,2,16,15,602.0,77.5,1.75,24.75,289.0,100.2,55.6
2018,10,2,16,30,534.0,75.0,1.6,24.3,235.0,55.15,41.9
2018,10,2,16,45,327.0,70.0,1.45,23.9,162.0,51.56,38.85
2018,10,2,17,0,120.0,65.0,1.3,23.5,89.0,50.5,37.72
2018,10,2,17,15,187.0,49.5,1.25,22.85,74.0,37.72,26.38
2018,10,2,17,30,254.0,34.0,1.2,22.2,59.0,26.59,15.8
2018,10,2,17,45,146.0,20.0,1.15,21.6,32.5,15.84,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.0,6.0,5.46,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,6,15,58.5,9.0,0.85,17.9,11.0,0.0,0.0
2018,10,3,6,30,117.0,18.0,1.0,18.5,22.0,72.3,0.0
2018,10,3,6,45,239.0,30.5,1.15,19.1,57.5,196.7,139.13
2018,10,3,7,0,361.0,43.0,1.3,19.7,93.0,295.1,233.11
2018,10,3,7,15,443.0,51.5,1.25,20.15,139.0,376.55,302.23
2018,10,3,7,30,525.0,60.0,1.2,20.6,185.0,464.53,373.02
2018,10,3,7,45,578.0,66.0,1.15,21.1,234.0,534.13,425.91
2018,10,3,8,0,631.0,72.0,1.1,21.6,283.0,606.34,477.16
2018,10,3,8,15,667.5,77.0,1.05,22.4,331.5,665.91,516.33
2018,10,3,8,30,704.0,82.0,1.0,23.2,380.0,725.74,554.02
2018,10,3,8,45,730.5,85.0,1.0,24.0,425.5,769.6,579.98
2018,10,3,9,0,757.0,88.0,1.0,24.8,471.0,816.7,607.53
2018,10,3,9,15,742.0,102.0,0.95,25.25,503.5,836.78,616.7
2018,10,3,9,30,727.0,116.0,0.9,25.7,536.0,858.53,627.16
2018,10,3,9,45,730.0,124.0,0.85,26.15,568.5,881.15,638.03
2018,10,3,10,0,733.0,132.0,0.8,26.6,601.0,900.49,646.67
2018,10,3,10,15,767.0,124.5,0.8,26.85,635.5,922.64,658.52
2018,10,3,10,30,801.0,117.0,0.8,27.1,670.0,948.05,672.34
2018,10,3,10,45,799.5,122.5,0.85,27.3,689.5,949.99,672.7
2018,10,3,11,0,798.0,128.0,0.9,27.5,709.0,948.24,671.25
2018,10,3,11,15,824.0,119.5,0.95,27.65,729.5,953.78,674.63
2018,10,3,11,30,850.0,111.0,1.0,27.8,750.0,945.63,669.55
2018,10,3,11,45,827.5,123.0,1.0,27.9,749.5,929.82,659.26
2018,10,3,12,0,805.0,135.0,1.0,28.0,749.0,901.35,641.23
2018,10,3,12,15,780.0,146.0,1.0,28.05,740.0,866.8,619.62
2018,10,3,12,30,755.0,157.0,1.0,28.1,731.0,830.04,596.57
2018,10,3,12,45,707.0,176.0,1.0,28.15,708.0,785.19,568.13
2018,10,3,13,0,659.0,195.0,1.0,28.2,685.0,735.63,534.66
2018,10,3,13,15,472.0,260.5,0.95,28.2,607.0,623.47,455.76
2018,10,3,13,30,285.0,326.0,0.9,28.2,529.0,519.89,381.57
2018,10,3,13,45,219.0,315.0,0.85,28.15,468.0,440.6,325.78
2018,10,3,14,0,153.0,304.0,0.8,28.1,407.0,375.14,278.57
2018,10,3,14,15,266.0,275.5,0.7,28.0,443.5,404.24,300.26
2018,10,3,14,30,379.0,247.0,0.6,27.9,480.0,415.88,307.27
2018,10,3,14,45,377.0,229.5,0.55,27.85,449.0,373.47,274.87
2018,10,3,15,0,375.0,212.0,0.5,27.8,418.0,331.0,242.03
2018,10,3,15,15,384.0,186.0,0.5,27.7,382.0,285.89,206.44
2018,10,3,15,30,393.0,160.0,0.5,27.6,346.0,238.05,167.84
2018,10,3,15,45,520.5,122.5,0.45,27.5,341.0,203.46,134.3
2018,10,3,16,0,648.0,85.0,0.4,27.4,336.0,153.5,89.39
2018,10,3,16,15,557.0,85.0,0.35,27.05,279.0,101.86,58.04
2018,10,3,16,30,466.0,85.0,0.3,26.7,222.0,62.09,47.24
2018,10,3,16,45,396.0,74.0,0.3,26.4,174.5,54.94,41.25
2018,10,3,17,0,326.0,63.0,0.3,26.1,127.0,47.55,34.77
2018,10,3,17,15,264.0,48.5,0.35,25.8,90.0,37.25,25.58
2018,10,3,17,30,202.0,34.0,0.4,25.5,53.0,26.57,15.2
2018,10,3,17,45,113.0,19.5,0.45,25.25,29.0,15.46,0.0
2018,10,3,18,0,24.0,5.0,0.5,25.0,5.0,4.55,0.0
2018,10,3,18,15,12.0,2.5,0.5,25.0,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,6,15,49.0,8.5,0.9,18.9,10.0,0.0,0.0
2018,10,4,6,30,98.0,17.0,1.0,19.5,20.0,62.31,0.0
2018,10,4,6,45,212.5,30.5,1.15,20.1,54.0,181.93,125.28
2018,10,4,7,0,327.0,44.0,1.3,20.7,88.0,275.98,216.86
2018,10,4,7,15,409.0,54.0,1.3,21.15,133.5,357.67,286.2
2018,10,4,7,30,491.0,64.0,1.3,21.6,179.0,445.97,357.52
2018,10,4,7,45,545.0,71.0,1.3,22.1,227.5,516.24,411.8
2018,10,4,8,0,599.0,78.0,1.3,22.6,276.0,589.2,464.52
2018,10,4,8,15,638.0,82.5,1.4,23.3,324.0,648.98,505.76
2018,10,4,8,30,677.0,87.0,1.5,24.0,372.0,709.18,546.04
2018,10,4,8,45,705.0,91.0,1.6,24.7,417.5,759.05,577.99
2018,10,4,9,0,733.0,95.0,1.7,25.4,463.0,802.89,605.2
2018,10,4,9,15,763.5,94.0,1.7,25.85,506.0,846.45,631.39
2018,10,4,9,30,794.0,93.0,1.7,26.3,549.0,887.96,655.73
2018,10,4,9,45,821.0,89.5,1.7,26.75,587.0,920.56,673.9
2018,10,4,10,0,848.0,86.0,1.7,27.2,625.0,940.55,683.86
2018,10,4,10,15,859.0,86.5,1.65,27.5,654.5,956.58,691.21
2018,10,4,10,30,870.0,87.0,1.6,27.8,684.0,969.06,696.38
2018,10,4,10,45,877.5,88.0,1.55,28.1,706.5,974.99,697.52
2018,10,4,11,0,885.0,89.0,1.5,28.4,729.0,977.11,696.47
2018,10,4,11,15,890.0,89.0,1.4,28.6,743.5,971.76,690.47
2018,10,4,11,30,895.0,89.0,1.3,28.8,758.0,962.57,682.28
2018,10,4,11,45,897.0,89.0,1.25,29.0,764.5,946.71,670.9
2018,10,4,12,0,899.0,89.0,1.2,29.2,771.0,927.14,657.42
2018,10,4,12,15,899.5,88.5,1.15,29.3,769.5,902.04,640.89
2018,10,4,12,30,900.0,88.0,1.1,29.4,768.0,873.48,622.31
2018,10,4,12,45,886.5,92.0,1.05,29.5,754.5,834.78,597.33
2018,10,4,13,0,873.0,96.0,1.0,29.6,741.0,793.73,570.85
2018,10,4,13,15,645.5,181.0,1.05,29.6,651.5,679.11,494.53
2018,10,4,13,30,418.0,266.0,1.1,29.6,562.0,563.57,413.11
2018,10,4,13,45,451.0,243.0,1.1,29.6,552.0,538.56,396.89
2018,10,4,14,0,484.0,220.0,1.1,29.6,542.0,509.54,376.48
2018,10,4,14,15,522.0,196.0,1.1,29.5,528.0,478.26,353.83
2018,10,4,14,30,560.0,172.0,1.1,29.4,514.0,445.19,328.76
2018,10,4,14,45,593.0,150.0,1.1,29.3,491.5,403.6,296.25
2018,10,4,15,0,626.0,128.0,1.1,29.2,469.0,357.43,258.81
2018,10,4,15,15,445.0,133.0,1.05,29.15,365.0,259.95,185.93
2018,10,4,15,30,264.0,138.0,1.0,29.1,261.0,186.08,132.28
2018,10,4,15,45,179.5,114.5,0.95,29.05,194.0,130.76,91.29
2018,10,4,16,0,95.0,91.0,0.9,29.0,127.0,89.36,62.14
2018,10,4,16,15,186.0,84.0,0.9,28.6,142.0,78.5,51.76
2018,10,4,16,30,277.0,77.0,0.9,28.2,157.0,55.47,41.45
2018,10,4,16,45,201.5,63.0,0.85,27.85,115.0,49.42,36.33
2018,10,4,17,0,126.0,49.0,0.8,27.5,73.0,38.91,27.25
2018,10,4,17,15,209.5,39.5,0.8,27.0,64.5,30.24,19.53
2018,10,4,17,30,293.0,30.0,0.8,26.5,56.0,24.72,13.26
2018,10,4,17,45,166.5,18.0,0.8,26.05,30.5,16.37,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.6,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.6,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.25,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.7,18.0,67.71,0.0
2018,10,5,6,45,249.5,26.0,1.5,21.15,53.5,195.3,130.93
2018,10,5,7,0,384.0,38.0,1.7,21.6,89.0,303.38,237.64
2018,10,5,7,15,466.5,46.0,1.65,22.0,135.0,384.88,307.3
2018,10,5,7,30,549.0,54.0,1.6,22.4,181.0,473.24,378.74
2018,10,5,7,45,601.5,59.5,1.55,22.8,230.0,542.47,431.47
2018,10,5,8,0,654.0,65.0,1.5,23.2,279.0,614.31,482.94
2018,10,5,8,15,690.0,69.0,1.4,23.85,327.5,668.74,518.67
2018,10,5,8,30,726.0,73.0,1.3,24.5,376.0,727.67,556.0
2018,10,5,8,45,751.5,76.0,1.2,25.2,421.0,775.69,584.11
2018,10,5,9,0,777.0,79.0,1.1,25.9,466.0,822.2,610.19
2018,10,5,9,15,794.5,82.0,1.1,26.5,507.0,859.43,630.97
2018,10,5,9,30,812.0,85.0,1.1,27.1,548.0,894.1,649.82
2018,10,5,9,45,824.5,86.5,1.15,27.7,582.5,909.41,656.88
2018,10,5,10,0,837.0,88.0,1.2,28.3,617.0,931.25,668.38
2018,10,5,10,15,845.5,89.5,1.15,28.5,645.5,945.83,674.73
2018,10,5,10,30,854.0,91.0,1.1,28.7,674.0,956.87,679.0
2018,10,5,10,45,859.5,93.0,1.1,28.95,695.5,961.88,680.38
2018,10,5,11,0,865.0,95.0,1.1,29.2,717.0,963.14,679.66
2018,10,5,11,15,868.0,95.5,1.1,29.35,730.5,956.46,674.51
2018,10,5,11,30,871.0,96.0,1.1,29.5,744.0,946.06,667.32
2018,10,5,11,45,871.5,97.0,1.1,29.65,750.0,930.17,656.9
2018,10,5,12,0,872.0,98.0,1.1,29.8,756.0,910.7,644.43
2018,10,5,12,15,790.5,130.5,1.05,29.85,726.0,856.83,609.87
2018,10,5,12,30,709.0,163.0,1.0,29.9,696.0,798.51,572.56
2018,10,5,12,45,709.0,161.0,0.95,30.0,688.0,768.55,553.23
2018,10,5,13,0,709.0,159.0,0.9,30.1,680.0,736.04,531.54
2018,10,5,13,15,727.5,148.0,0.85,30.1,671.0,705.71,511.19
2018,10,5,13,30,746.0,137.0,0.8,30.1,662.0,670.37,487.09
2018,10,5,13,45,791.5,115.0,0.7,30.1,654.0,640.32,465.77
2018,10,5,14,0,837.0,93.0,0.6,30.1,646.0,602.19,438.15
2018,10,5,14,15,795.0,101.0,0.55,30.05,605.5,541.97,394.38
2018,10,5,14,30,753.0,109.0,0.5,30.0,565.0,482.44,350.22
2018,10,5,14,45,673.5,121.0,0.4,29.95,509.0,411.16,296.65
2018,10,5,15,0,594.0,133.0,0.3,29.9,453.0,348.37,248.57
2018,10,5,15,15,569.0,127.0,0.35,29.85,413.0,295.16,206.76
2018,10,5,15,30,544.0,121.0,0.4,29.8,373.0,244.36,165.99
2018,10,5,15,45,521.5,110.5,0.45,29.75,330.5,192.86,124.83
2018,10,5,16,0,499.0,100.0,0.5,29.7,288.0,144.01,87.64
2018,10,5,16,15,419.5,91.5,0.55,29.25,234.0,95.01,57.33
2018,10,5,16,30,340.0,83.0,0.6,28.8,180.0,60.26,45.32
2018,10,5,16,45,234.5,70.0,0.65,28.4,130.5,51.52,37.98
2018,10,5,17,0,129.0,57.0,0.7,28.0,81.0,44.75,32.03
2018,10,5,17,15,120.5,41.0,0.75,27.25,58.0,32.8,21.54
2018,10,5,17,30,112.0,25.0,0.8,26.5,35.0,19.43,8.77
2018,10,5,17,45,70.0,15.0,0.8,25.75,19.5,13.64,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.0,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.0,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.3,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.6,16.0,50.02,0.0
2018,10,6,6,45,193.0,28.5,1.8,19.9,49.5,166.75,108.19
2018,10,6,7,0,308.0,43.0,2.0,20.2,83.0,263.43,207.28
2018,10,6,7,15,327.5,53.5,2.0,20.65,113.0,301.75,243.23
2018,10,6,7,30,347.0,64.0,2.0,21.1,143.0,342.06,278.12
2018,10,6,7,45,228.0,89.0,2.0,21.55,146.0,286.24,232.88
2018,10,6,8,0,109.0,114.0,2.0,22.0,149.0,219.64,177.01
2018,10,6,8,15,64.5,124.5,1.95,22.5,146.0,183.17,146.19
2018,10,6,8,30,20.0,135.0,1.9,23.0,143.0,145.87,114.17
2018,10,6,8,45,17.0,151.5,1.85,23.5,159.0,159.55,124.46
2018,10,6,9,0,14.0,168.0,1.8,24.0,175.0,172.98,134.27
2018,10,6,9,15,13.5,181.5,1.7,24.35,188.5,185.28,143.22
2018,10,6,9,30,13.0,195.0,1.6,24.7,202.0,197.55,152.06
2018,10,6,9,45,22.5,219.5,1.5,25.1,233.0,231.11,177.54
2018,10,6,10,0,32.0,244.0,1.4,25.5,264.0,282.28,215.73
2018,10,6,10,15,64.0,277.0,1.3,25.8,319.5,349.09,265.47
2018,10,6,10,30,96.0,310.0,1.2,26.1,375.0,415.68,313.48
2018,10,6,10,45,183.0,305.0,1.15,26.4,434.0,509.66,381.74
2018,10,6,11,0,270.0,300.0,1.1,26.7,493.0,602.16,446.23
2018,10,6,11,15,272.0,314.5,1.0,26.9,512.5,613.62,451.34
2018,10,6,11,30,274.0,329.0,0.9,27.1,532.0,623.35,455.95
2018,10,6,11,45,248.0,344.0,0.85,27.35,528.5,605.75,441.84
2018,10,6,12,0,222.0,359.0,0.8,27.6,525.0,572.87,417.95
2018,10,6,12,15,221.5,358.0,0.75,27.7,523.5,561.24,409.59
2018,10,6,12,30,221.0,357.0,0.7,27.8,522.0,548.76,400.47
2018,10,6,12,45,293.5,330.0,0.65,27.9,546.0,580.46,423.16
2018,10,6,13,0,366.0,303.0,0.6,28.0,570.0,594.08,432.91
2018,10,6,13,15,418.0,270.0,0.6,28.05,568.0,589.85,430.69
2018,10,6,13,30,470.0,237.0,0.6,28.1,566.0,570.87,418.49
2018,10,6,13,45,407.5,244.5,0.55,28.15,522.0,509.9,374.84
2018,10,6,14,0,345.0,252.0,0.5,28.2,478.0,447.49,330.1
2018,10,6,14,15,477.0,201.5,0.55,28.15,497.5,456.43,337.35
2018,10,6,14,30,609.0,151.0,0.6,28.1,517.0,447.83,329.88
2018,10,6,14,45,668.5,127.5,0.65,28.05,505.0,413.44,302.21
2018,10,6,15,0,728.0,104.0,0.7,28.0,493.0,371.33,267.12
2018,10,6,15,15,702.5,100.5,0.75,27.85,450.0,312.56,219.43
2018,10,6,15,30,677.0,97.0,0.8,27.7,407.0,255.98,172.66
2018,10,6,15,45,641.0,93.0,0.8,27.6,360.5,199.42,126.63
2018,10,6,16,0,605.0,89.0,0.8,27.5,314.0,146.94,86.58
2018,10,6,16,15,559.5,82.0,0.8,27.15,266.5,95.74,54.49
2018,10,6,16,30,514.0,75.0,0.8,26.8,219.0,56.05,42.17
2018,10,6,16,45,446.5,66.0,0.8,26.45,172.5,50.73,37.63
2018,10,6,17,0,379.0,57.0,0.8,26.1,126.0,43.48,31.19
2018,10,6,17,15,281.5,44.0,0.75,25.5,86.0,34.05,22.67
2018,10,6,17,30,184.0,31.0,0.7,24.9,46.0,24.36,11.77
2018,10,6,17,45,97.0,16.5,0.7,24.3,24.0,15.01,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.7,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.7,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.25,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,10,7,6,15,31.5,6.5,0.45,20.35,7.5,0.0,0.0
2018,10,7,6,30,63.0,13.0,0.5,20.7,15.0,41.94,0.0
2018,10,7,6,45,123.0,26.0,0.5,21.05,38.5,124.51,75.65
2018,10,7,7,0,183.0,39.0,0.5,21.4,62.0,184.55,142.55
2018,10,7,7,15,209.0,50.0,0.5,21.85,88.0,221.63,175.92
2018,10,7,7,30,235.0,61.0,0.5,22.3,114.0,261.52,209.59
2018,10,7,7,45,119.5,82.0,0.45,22.75,109.0,184.4,147.18
2018,10,7,8,0,4.0,103.0,0.4,23.2,104.0,102.18,78.2
2018,10,7,8,15,10.5,125.5,0.4,23.65,129.5,130.17,100.86
2018,10,7,8,30,17.0,148.0,0.4,24.1,155.0,158.43,122.89
2018,10,7,8,45,21.5,165.5,0.4,24.55,175.5,179.46,138.76
2018,10,7,9,0,26.0,183.0,0.4,25.0,196.0,200.7,154.54
2018,10,7,9,15,28.5,200.0,0.4,25.4,215.0,235.47,180.25
2018,10,7,9,30,31.0,217.0,0.4,25.8,234.0,255.33,194.25
2018,10,7,9,45,32.0,223.0,0.4,26.15,242.0,260.7,197.43
2018,10,7,10,0,33.0,229.0,0.4,26.5,250.0,266.25,200.84
2018,10,7,10,15,43.5,255.5,0.45,26.8,284.0,304.48,228.74
2018,10,7,10,30,54.0,282.0,0.5,27.1,318.0,342.38,255.77
2018,10,7,10,45,98.0,308.5,0.5,27.4,377.0,412.57,306.28
2018,10,7,11,0,142.0,335.0,0.5,27.7,436.0,499.3,366.3
2018,10,7,11,15,230.5,320.5,0.6,27.9,488.5,562.92,411.87
2018,10,7,11,30,319.0,306.0,0.7,28.1,541.0,640.61,465.89
2018,10,7,11,45,440.5,265.5,0.75,28.3,592.5,715.85,517.62
2018,10,7,12,0,562.0,225.0,0.8,28.5,644.0,769.12,554.28
2018,10,7,12,15,679.0,179.5,0.85,28.6,684.5,812.06,583.41
2018,10,7,12,30,796.0,134.0,0.9,28.7,725.0,835.42,598.47
2018,10,7,12,45,795.0,132.5,0.95,28.8,716.0,803.13,578.2
2018,10,7,13,0,794.0,131.0,1.0,28.9,707.0,768.08,556.61
2018,10,7,13,15,736.5,149.5,1.05,28.95,673.5,710.85,519.05
2018,10,7,13,30,679.0,168.0,1.1,29.0,640.0,652.84,479.3
2018,10,7,13,45,633.0,176.5,1.15,29.0,603.5,594.83,439.04
2018,10,7,14,0,587.0,185.0,1.2,29.0,567.0,539.05,399.32
2018,10,7,14,15,664.0,151.5,1.2,28.95,563.0,514.58,381.38
2018,10,7,14,30,741.0,118.0,1.2,28.9,559.0,480.46,354.81
2018,10,7,14,45,731.0,112.0,1.25,28.8,523.5,424.71,311.41
2018,10,7,15,0,721.0,106.0,1.3,28.7,488.0,368.87,266.51
2018,10,7,15,15,695.0,102.5,1.25,28.55,445.0,310.39,218.44
2018,10,7,15,30,669.0,99.0,1.2,28.4,402.0,254.17,171.55
2018,10,7,15,45,624.0,96.0,1.2,28.25,354.0,197.35,125.66
2018,10,7,16,0,579.0,93.0,1.2,28.1,306.0,145.77,86.8
2018,10,7,16,15,507.0,87.0,1.1,27.65,253.0,95.65,56.39
2018,10,7,16,30,435.0,81.0,1.0,27.2,200.0,59.56,45.05
2018,10,7,16,45,399.0,69.5,0.95,26.8,161.0,52.07,38.67
2018,10,7,17,0,363.0,58.0,0.9,26.4,122.0,44.29,31.77
2018,10,7,17,15,266.0,44.0,0.9,25.8,82.5,34.1,22.56
2018,10,7,17,30,169.0,30.0,0.9,25.2,43.0,23.6,10.18
2018,10,7,17,45,89.0,16.0,0.85,24.65,22.5,14.55,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.1,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.1,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,6,15,44.5,6.5,1.25,19.45,7.5,0.0,0.0
2018,10,8,6,30,89.0,13.0,1.5,20.0,15.0,54.36,0.0
2018,10,8,6,45,218.0,25.5,1.75,20.55,48.0,173.9,102.22
2018,10,8,7,0,347.0,38.0,2.0,21.1,81.0,281.65,219.81
2018,10,8,7,15,439.0,46.0,2.1,21.65,126.5,367.38,294.12
2018,10,8,7,30,531.0,54.0,2.2,22.2,172.0,460.7,370.78
2018,10,8,7,45,590.5,58.5,2.25,22.8,221.0,532.64,426.94
2018,10,8,8,0,650.0,63.0,2.3,23.4,270.0,607.71,482.14
2018,10,8,8,15,689.5,66.0,2.4,23.85,318.0,663.23,521.33
2018,10,8,8,30,729.0,69.0,2.5,24.3,366.0,723.48,562.78
2018,10,8,8,45,759.0,70.5,2.6,24.75,411.5,773.23,595.65
2018,10,8,9,0,789.0,72.0,2.7,25.2,457.0,821.7,627.01
2018,10,8,9,15,712.5,99.0,2.7,25.5,469.5,807.31,614.16
2018,10,8,9,30,636.0,126.0,2.7,25.8,482.0,781.48,594.04
2018,10,8,9,45,681.0,124.0,2.7,26.1,527.5,830.24,625.81
2018,10,8,10,0,726.0,122.0,2.7,26.4,573.0,877.06,655.18
2018,10,8,10,15,504.5,200.5,2.7,26.6,521.0,747.08,562.91
2018,10,8,10,30,283.0,279.0,2.7,26.8,469.0,600.03,453.21
2018,10,8,10,45,160.5,254.0,2.75,27.05,362.5,429.76,327.68
2018,10,8,11,0,38.0,229.0,2.8,27.3,256.0,263.5,199.98
2018,10,8,11,15,23.0,195.5,2.8,27.45,212.0,212.15,160.66
2018,10,8,11,30,8.0,162.0,2.8,27.6,168.0,154.26,115.6
2018,10,8,11,45,20.0,202.5,2.8,27.75,217.5,213.61,161.46
2018,10,8,12,0,32.0,243.0,2.8,27.9,267.0,264.02,199.63
2018,10,8,12,15,56.5,278.0,2.8,27.95,320.0,318.83,241.09
2018,10,8,12,30,81.0,313.0,2.8,28.0,373.0,371.58,280.39
2018,10,8,12,45,93.5,305.5,2.8,28.1,373.5,368.9,278.5
2018,10,8,13,0,106.0,298.0,2.8,28.2,374.0,375.5,283.56
2018,10,8,13,15,131.0,297.0,2.8,28.15,389.0,385.0,291.16
2018,10,8,13,30,156.0,296.0,2.8,28.1,404.0,391.87,296.65
2018,10,8,13,45,152.5,240.0,2.8,28.1,342.0,325.7,247.82
2018,10,8,14,0,149.0,184.0,2.8,28.1,280.0,261.14,199.45
2018,10,8,14,15,270.5,151.0,2.8,28.0,315.0,295.57,226.41
2018,10,8,14,30,392.0,118.0,2.8,27.9,350.0,305.61,232.98
2018,10,8,14,45,325.5,102.5,2.8,27.8,286.5,237.32,179.08
2018,10,8,15,0,259.0,87.0,2.8,27.7,223.0,176.67,130.94
2018,10,8,15,15,468.5,88.5,2.7,27.45,308.0,226.01,162.44
2018,10,8,15,30,678.0,90.0,2.6,27.2,393.0,247.06,167.89
2018,10,8,15,45,379.5,84.5,2.5,27.0,250.5,140.41,91.89
2018,10,8,16,0,81.0,79.0,2.4,26.8,108.0,77.08,53.67
2018,10,8,16,15,253.0,73.5,2.2,26.35,145.5,69.1,43.34
2018,10,8,16,30,425.0,68.0,2.0,25.9,183.0,50.3,37.47
2018,10,8,16,45,445.0,56.5,1.8,25.5,154.0,43.04,31.19
2018,10,8,17,0,465.0,45.0,1.6,25.1,125.0,35.3,24.31
2018,10,8,17,15,355.5,36.0,1.5,24.55,84.5,29.05,18.4
2018,10,8,17,30,246.0,27.0,1.4,24.0,44.0,22.72,8.26
2018,10,8,17,45,130.5,15.0,1.35,23.45,23.0,13.64,0.0
2018,10,8,18,0,15.0,3.0,1.3,22.9,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,22.9,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,18.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,9,6,15,3.0,4.5,1.8,19.25,4.5,0.0,0.0
2018,10,9,6,30,6.0,9.0,2.0,19.6,9.0,11.05,0.0
2018,10,9,6,45,9.0,25.0,2.2,19.9,25.5,34.64,14.48
2018,10,9,7,0,12.0,41.0,2.4,20.2,42.0,55.36,39.03
2018,10,9,7,15,34.0,61.5,2.5,20.65,68.0,93.01,71.55
2018,10,9,7,30,56.0,82.0,2.6,21.1,94.0,131.64,104.57
2018,10,9,7,45,130.5,98.5,2.75,21.55,137.0,216.44,175.84
2018,10,9,8,0,205.0,115.0,2.9,22.0,180.0,310.51,252.66
2018,10,9,8,15,324.5,118.0,3.0,22.45,240.0,432.01,349.59
2018,10,9,8,30,444.0,121.0,3.1,22.9,300.0,545.62,437.19
2018,10,9,8,45,256.5,152.5,3.25,23.35,258.5,414.89,331.65
2018,10,9,9,0,69.0,184.0,3.4,23.8,217.0,256.23,202.17
2018,10,9,9,15,52.0,193.0,3.4,24.1,219.0,249.4,195.78
2018,10,9,9,30,35.0,202.0,3.4,24.4,221.0,241.94,188.53
2018,10,9,9,45,49.5,220.0,3.45,24.7,249.0,274.56,213.69
2018,10,9,10,0,64.0,238.0,3.5,25.0,277.0,307.24,238.48
2018,10,9,10,15,67.0,262.0,3.45,25.2,305.0,335.51,259.16
2018,10,9,10,30,70.0,286.0,3.4,25.4,333.0,363.29,279.27
2018,10,9,10,45,59.0,285.5,3.4,25.6,326.0,348.82,267.29
2018,10,9,11,0,48.0,285.0,3.4,25.8,319.0,334.52,255.64
2018,10,9,11,15,79.0,304.0,3.35,25.85,361.0,382.16,292.02
2018,10,9,11,30,110.0,323.0,3.3,25.9,403.0,444.78,338.56
2018,10,9,11,45,111.0,331.5,3.2,25.95,413.0,449.22,341.05
2018,10,9,12,0,112.0,340.0,3.1,26.0,423.0,452.89,343.25
2018,10,9,12,15,117.5,319.5,3.05,25.95,406.0,429.19,326.13
2018,10,9,12,30,123.0,299.0,3.0,25.9,389.0,405.44,309.01
2018,10,9,12,45,148.0,275.5,2.9,25.85,382.5,394.36,301.69
2018,10,9,13,0,173.0,252.0,2.8,25.8,376.0,381.7,293.02
2018,10,9,13,15,193.0,274.0,2.75,25.7,409.0,407.96,312.6
2018,10,9,13,30,213.0,296.0,2.7,25.6,442.0,431.06,329.46
2018,10,9,13,45,336.0,260.0,2.65,25.55,480.0,468.97,358.9
2018,10,9,14,0,459.0,224.0,2.6,25.5,518.0,493.48,377.14
2018,10,9,14,15,371.0,235.5,2.6,25.4,465.5,421.98,322.49
2018,10,9,14,30,283.0,247.0,2.6,25.3,413.0,364.79,278.55
2018,10,9,14,45,264.5,230.0,2.55,25.2,377.0,321.08,244.54
2018,10,9,15,0,246.0,213.0,2.5,25.1,341.0,279.42,211.59
2018,10,9,15,15,219.5,190.0,2.4,25.0,296.5,232.53,174.42
2018,10,9,15,30,193.0,167.0,2.3,24.9,252.0,189.72,140.38
2018,10,9,15,45,267.5,140.5,2.2,24.75,244.0,165.37,117.2
2018,10,9,16,0,342.0,114.0,2.1,24.6,236.0,130.64,86.4
2018,10,9,16,15,278.0,105.0,1.85,24.3,194.5,96.33,65.36
2018,10,9,16,30,214.0,96.0,1.6,24.0,153.0,72.56,56.78
2018,10,9,16,45,158.0,78.0,1.4,23.7,115.0,59.82,45.74
2018,10,9,17,0,102.0,60.0,1.2,23.4,77.0,48.23,35.41
2018,10,9,17,15,67.0,41.0,1.15,22.9,50.5,33.54,22.12
2018,10,9,17,30,32.0,22.0,1.1,22.4,24.0,18.53,4.17
2018,10,9,17,45,18.0,11.0,1.05,21.95,12.0,10.01,0.0
2018,10,9,18,0,4.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,15,2.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,6,15,1.0,1.5,1.8,19.7,1.5,0.0,0.0
2018,10,10,6,30,2.0,3.0,1.9,19.9,3.0,3.68,0.0
2018,10,10,6,45,1.0,5.5,2.05,20.1,5.5,5.35,0.0
2018,10,10,7,0,0.0,8.0,2.2,20.3,8.0,7.02,0.0
2018,10,10,7,15,0.0,13.0,2.3,20.55,13.0,11.41,3.79
2018,10,10,7,30,0.0,18.0,2.4,20.8,18.0,15.82,7.58
2018,10,10,7,45,0.0,20.5,2.55,21.05,20.5,18.03,9.48
2018,10,10,8,0,0.0,23.0,2.7,21.3,23.0,20.24,11.33
