Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,8,15,0.5,44.5,2.8,21.6,44.5,39.65,27.51
2018,10,10,8,30,1.0,66.0,2.9,21.9,66.0,59.17,43.55
2018,10,10,8,45,0.5,78.0,3.0,22.25,78.0,69.44,51.75
2018,10,10,9,0,0.0,90.0,3.1,22.6,90.0,80.17,60.23
2018,10,10,9,15,0.0,90.5,3.25,22.85,90.5,80.38,60.16
2018,10,10,9,30,0.0,91.0,3.4,23.1,91.0,80.71,60.19
2018,10,10,9,45,0.0,72.5,3.55,23.4,72.5,64.18,46.62
2018,10,10,10,0,0.0,54.0,3.7,23.7,54.0,47.77,33.2
2018,10,10,10,15,0.0,73.5,3.75,23.9,73.5,65.11,47.08
2018,10,10,10,30,0.0,93.0,3.8,24.1,93.0,82.49,60.87
2018,10,10,10,45,0.0,107.0,3.9,24.25,107.0,95.43,71.04
2018,10,10,11,0,0.0,121.0,4.0,24.4,121.0,108.44,81.22
2018,10,10,11,15,0.0,106.5,3.95,24.45,106.5,94.93,70.41
2018,10,10,11,30,0.0,92.0,3.9,24.5,92.0,81.67,59.83
2018,10,10,11,45,1.0,110.0,3.9,24.55,110.5,99.02,73.61
2018,10,10,12,0,2.0,128.0,3.9,24.6,129.0,116.42,87.34
2018,10,10,12,15,1.0,122.0,3.85,24.6,122.5,109.88,82.12
2018,10,10,12,30,0.0,116.0,3.8,24.6,116.0,103.45,77.02
2018,10,10,12,45,0.5,127.5,3.75,24.6,128.0,114.27,85.63
2018,10,10,13,0,1.0,139.0,3.7,24.6,140.0,125.02,94.17
2018,10,10,13,15,0.5,121.0,3.6,24.65,121.5,108.13,80.87
2018,10,10,13,30,0.0,103.0,3.5,24.7,103.0,91.48,67.74
2018,10,10,13,45,3.0,131.0,3.45,24.75,133.0,118.48,89.32
2018,10,10,14,0,6.0,159.0,3.4,24.8,163.0,145.03,110.41
2018,10,10,14,15,3.0,124.5,3.3,24.8,126.5,112.05,84.43
2018,10,10,14,30,0.0,90.0,3.2,24.8,90.0,79.75,58.83
2018,10,10,14,45,0.0,82.5,3.15,24.8,82.5,73.05,53.63
2018,10,10,15,0,0.0,75.0,3.1,24.8,75.0,66.36,48.38
2018,10,10,15,15,0.0,83.0,3.0,24.65,83.0,73.47,54.32
2018,10,10,15,30,0.0,91.0,2.9,24.5,91.0,80.21,59.99
2018,10,10,15,45,0.0,69.0,2.8,24.4,69.0,61.0,44.53
2018,10,10,16,0,0.0,47.0,2.7,24.3,47.0,41.46,28.63
2018,10,10,16,15,0.0,35.0,2.6,24.1,35.0,30.83,19.93
2018,10,10,16,30,0.0,23.0,2.5,23.9,23.0,20.23,11.88
2018,10,10,16,45,0.0,19.0,2.4,23.75,19.0,16.7,8.76
2018,10,10,17,0,0.0,15.0,2.3,23.6,15.0,13.18,5.58
2018,10,10,17,15,0.0,10.5,2.25,23.45,10.5,9.22,1.93
2018,10,10,17,30,0.0,6.0,2.2,23.3,6.0,5.26,0.0
2018,10,10,17,45,0.0,3.0,2.15,23.15,3.0,2.73,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.6,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.7,1.0,0.91,0.0
2018,10,11,6,45,0.0,3.0,4.0,22.8,3.0,2.63,0.0
2018,10,11,7,0,0.0,5.0,4.2,22.9,5.0,4.38,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.05,6.5,5.7,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.2,8.0,7.02,0.15
2018,10,11,7,45,0.0,10.0,4.8,23.35,10.0,8.78,1.65
2018,10,11,8,0,0.0,12.0,5.0,23.5,12.0,10.55,3.12
2018,10,11,8,15,0.0,33.5,5.25,23.65,33.5,29.51,18.83
2018,10,11,8,30,0.0,55.0,5.5,23.8,55.0,48.56,34.46
2018,10,11,8,45,0.0,65.5,5.75,23.9,65.5,57.89,41.97
2018,10,11,9,0,0.0,76.0,6.0,24.0,76.0,67.24,49.43
2018,10,11,9,15,0.0,67.0,6.1,24.1,67.0,59.25,42.77
2018,10,11,9,30,0.0,58.0,6.2,24.2,58.0,51.28,36.16
2018,10,11,9,45,0.0,60.0,6.3,24.25,60.0,53.07,37.51
2018,10,11,10,0,0.0,62.0,6.4,24.3,62.0,54.87,38.86
2018,10,11,10,15,0.0,52.0,6.35,24.4,52.0,46.01,31.61
2018,10,11,10,30,0.0,42.0,6.3,24.5,42.0,37.15,24.4
2018,10,11,10,45,0.0,44.0,6.2,24.6,44.0,38.94,25.79
2018,10,11,11,0,0.0,46.0,6.1,24.7,46.0,40.73,27.18
2018,10,11,11,15,0.0,47.5,5.95,24.75,47.5,42.07,28.22
2018,10,11,11,30,0.0,49.0,5.8,24.8,49.0,43.4,29.27
2018,10,11,11,45,0.0,50.0,5.65,24.85,50.0,44.3,29.96
2018,10,11,12,0,0.0,51.0,5.5,24.9,51.0,45.19,30.66
2018,10,11,12,15,0.0,51.5,5.5,24.9,51.5,45.63,31.02
2018,10,11,12,30,0.0,52.0,5.5,24.9,52.0,46.07,31.38
2018,10,11,12,45,0.0,49.0,5.5,24.95,49.0,43.4,29.25
2018,10,11,13,0,0.0,46.0,5.5,25.0,46.0,40.73,27.13
2018,10,11,13,15,0.0,49.5,5.75,24.9,49.5,43.83,29.65
2018,10,11,13,30,0.0,53.0,6.0,24.8,53.0,46.92,32.19
2018,10,11,13,45,0.0,52.5,6.3,24.75,52.5,46.47,31.88
2018,10,11,14,0,0.0,52.0,6.6,24.7,52.0,46.01,31.58
2018,10,11,14,15,0.0,41.5,6.9,24.65,41.5,36.68,24.12
2018,10,11,14,30,0.0,31.0,7.2,24.6,31.0,27.37,16.63
2018,10,11,14,45,0.0,28.0,7.45,24.55,28.0,24.71,14.51
2018,10,11,15,0,0.0,25.0,7.7,24.5,25.0,22.05,12.39
2018,10,11,15,15,0.0,23.0,7.75,24.45,23.0,20.27,10.99
2018,10,11,15,30,0.0,21.0,7.8,24.4,21.0,18.5,9.58
2018,10,11,15,45,0.0,18.5,7.8,24.4,18.5,16.28,7.79
2018,10,11,16,0,0.0,16.0,7.8,24.4,16.0,14.07,5.99
2018,10,11,16,15,0.0,17.0,7.5,24.2,17.0,14.95,6.74
2018,10,11,16,30,0.0,18.0,7.2,24.0,18.0,15.82,8.03
2018,10,11,16,45,0.0,16.0,6.9,23.85,16.0,14.06,6.44
2018,10,11,17,0,0.0,14.0,6.6,23.7,14.0,12.3,4.78
2018,10,11,17,15,0.0,10.0,6.4,23.4,10.0,8.78,1.49
2018,10,11,17,30,0.0,6.0,6.2,23.1,6.0,5.26,0.0
2018,10,11,17,45,0.0,3.0,6.0,22.85,3.0,2.73,0.0
2018,10,11,18,0,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.65,21.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,20.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,17.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,12,6,15,63.0,5.5,1.65,8.85,6.5,0.0,0.0
2018,10,12,6,30,126.0,11.0,1.8,9.3,13.0,70.18,0.0
2018,10,12,6,45,309.0,21.5,2.0,9.75,50.0,213.23,78.97
2018,10,12,7,0,492.0,32.0,2.2,10.2,87.0,350.66,280.8
2018,10,12,7,15,584.0,38.5,2.35,10.7,137.0,442.88,366.77
2018,10,12,7,30,676.0,45.0,2.5,11.2,187.0,541.27,450.96
2018,10,12,7,45,729.0,49.5,2.7,11.7,239.5,615.06,510.64
2018,10,12,8,0,782.0,54.0,2.9,12.2,292.0,690.79,569.13
2018,10,12,8,15,817.0,57.0,2.9,12.65,343.5,751.52,613.04
2018,10,12,8,30,852.0,60.0,2.9,13.1,395.0,803.67,649.01
2018,10,12,8,45,874.5,62.5,2.95,13.6,442.5,851.11,680.7
2018,10,12,9,0,897.0,65.0,3.0,14.1,490.0,896.6,710.27
2018,10,12,9,15,912.0,67.0,2.9,14.55,532.0,932.18,731.23
2018,10,12,9,30,927.0,69.0,2.8,15.0,574.0,964.75,749.74
2018,10,12,9,45,939.0,70.5,2.75,15.45,611.0,990.53,763.76
2018,10,12,10,0,951.0,72.0,2.7,15.9,648.0,1012.72,775.27
2018,10,12,10,15,958.0,73.5,2.6,16.3,677.0,1026.25,780.58
2018,10,12,10,30,965.0,75.0,2.5,16.7,706.0,1035.77,783.32
2018,10,12,10,45,970.0,75.5,2.4,17.05,727.5,1038.02,781.5
2018,10,12,11,0,975.0,76.0,2.3,17.4,749.0,1036.11,777.14
2018,10,12,11,15,977.5,76.5,2.2,17.7,762.5,1027.64,768.8
2018,10,12,11,30,980.0,77.0,2.1,18.0,776.0,1015.03,757.99
2018,10,12,11,45,980.0,77.5,2.0,18.3,781.5,996.01,743.18
2018,10,12,12,0,980.0,78.0,1.9,18.6,787.0,973.05,726.01
2018,10,12,12,15,978.5,77.5,1.85,18.8,783.5,943.81,705.74
2018,10,12,12,30,977.0,77.0,1.8,19.0,780.0,910.95,683.2
2018,10,12,12,45,973.0,77.0,1.7,19.2,768.5,873.14,656.81
2018,10,12,13,0,969.0,77.0,1.6,19.4,757.0,832.19,628.33
2018,10,12,13,15,963.5,76.0,1.5,19.5,737.5,786.13,596.54
2018,10,12,13,30,958.0,75.0,1.4,19.6,718.0,737.47,562.82
2018,10,12,13,45,949.0,74.5,1.3,19.7,690.5,684.74,523.4
2018,10,12,14,0,940.0,74.0,1.2,19.8,663.0,630.2,481.72
2018,10,12,14,15,929.5,72.5,1.05,19.8,629.5,572.33,436.3
2018,10,12,14,30,919.0,71.0,0.9,19.8,596.0,513.36,388.79
2018,10,12,14,45,902.5,69.0,0.8,19.8,555.0,450.57,337.38
2018,10,12,15,0,886.0,67.0,0.7,19.8,514.0,387.95,284.55
2018,10,12,15,15,864.0,65.0,0.65,19.7,468.5,324.13,229.88
2018,10,12,15,30,842.0,63.0,0.6,19.6,423.0,261.7,175.63
2018,10,12,15,45,792.5,63.5,0.6,19.5,370.5,195.04,120.3
2018,10,12,16,0,743.0,64.0,0.6,19.4,318.0,136.77,76.04
2018,10,12,16,15,667.0,62.0,0.6,19.0,263.0,77.19,41.1
2018,10,12,16,30,591.0,60.0,0.6,18.6,208.0,45.36,34.31
2018,10,12,16,45,446.0,53.0,0.6,18.15,150.0,40.92,30.29
2018,10,12,17,0,301.0,46.0,0.6,17.7,92.0,35.32,24.98
2018,10,12,17,15,219.0,32.5,0.6,17.35,59.0,25.32,15.28
2018,10,12,17,30,137.0,19.0,0.6,17.0,26.0,15.0,0.0
2018,10,12,17,45,68.5,9.5,0.65,16.7,13.0,8.64,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,6,15,30.5,4.0,1.65,9.85,4.5,0.0,0.0
2018,10,13,6,30,61.0,8.0,1.8,10.2,9.0,36.4,0.0
2018,10,13,6,45,206.5,22.5,1.9,10.6,42.0,158.13,40.14
2018,10,13,7,0,352.0,37.0,2.0,11.0,75.0,282.42,224.37
2018,10,13,7,15,451.0,45.5,2.2,11.55,121.5,373.58,308.88
2018,10,13,7,30,550.0,54.0,2.4,12.1,168.0,472.48,393.97
2018,10,13,7,45,613.0,60.0,2.6,12.6,219.0,549.46,457.64
2018,10,13,8,0,676.0,66.0,2.8,13.1,270.0,629.68,520.32
2018,10,13,8,15,719.0,70.0,2.95,13.5,320.5,688.8,564.5
2018,10,13,8,30,762.0,74.0,3.1,13.9,371.0,753.89,611.86
2018,10,13,8,45,793.0,77.0,3.2,14.25,419.0,807.1,648.97
2018,10,13,9,0,824.0,80.0,3.3,14.6,467.0,858.88,684.31
2018,10,13,9,15,847.5,81.5,3.25,14.95,510.5,900.03,710.43
2018,10,13,9,30,871.0,83.0,3.2,15.3,554.0,938.62,734.35
2018,10,13,9,45,888.5,83.5,3.15,15.6,591.5,957.69,744.46
2018,10,13,10,0,906.0,84.0,3.1,15.9,629.0,983.06,759.1
2018,10,13,10,15,918.0,85.0,3.0,16.15,659.5,1000.24,767.71
2018,10,13,10,30,930.0,86.0,2.9,16.4,690.0,1013.63,773.83
2018,10,13,10,45,937.5,87.0,2.8,16.7,713.0,1018.71,774.27
2018,10,13,11,0,945.0,88.0,2.7,17.0,736.0,1019.75,772.2
2018,10,13,11,15,950.0,87.5,2.6,17.2,750.0,1012.55,765.08
2018,10,13,11,30,955.0,87.0,2.5,17.4,764.0,1001.29,755.51
2018,10,13,11,45,957.5,87.0,2.4,17.65,770.5,984.25,742.14
2018,10,13,12,0,960.0,87.0,2.3,17.9,777.0,963.27,726.35
2018,10,13,12,15,958.0,86.5,2.2,18.0,773.0,933.96,705.53
2018,10,13,12,30,956.0,86.0,2.1,18.1,769.0,901.14,682.49
2018,10,13,12,45,953.0,85.5,2.0,18.25,758.0,864.15,656.55
2018,10,13,13,0,950.0,85.0,1.9,18.4,747.0,824.03,628.47
2018,10,13,13,15,945.0,84.5,1.85,18.45,728.5,779.51,597.97
2018,10,13,13,30,940.0,84.0,1.8,18.5,710.0,732.4,565.01
2018,10,13,13,45,932.5,82.0,1.75,18.55,683.0,679.8,525.67
2018,10,13,14,0,925.0,80.0,1.7,18.6,656.0,625.35,483.96
2018,10,13,14,15,912.0,79.0,1.6,18.55,621.5,567.35,438.27
2018,10,13,14,30,899.0,78.0,1.5,18.5,587.0,508.56,390.6
2018,10,13,14,45,882.5,76.0,1.45,18.45,547.0,446.83,339.44
2018,10,13,15,0,866.0,74.0,1.4,18.4,507.0,385.29,286.81
2018,10,13,15,15,843.5,71.5,1.3,18.2,461.5,319.79,229.95
2018,10,13,15,30,821.0,69.0,1.2,18.0,416.0,257.49,175.06
2018,10,13,15,45,781.5,67.0,1.15,17.8,365.5,194.57,121.66
2018,10,13,16,0,742.0,65.0,1.1,17.6,315.0,136.0,76.38
2018,10,13,16,15,669.0,59.0,1.0,17.1,257.0,77.07,41.96
2018,10,13,16,30,596.0,53.0,0.9,16.6,199.0,39.86,29.74
2018,10,13,16,45,546.5,47.5,0.75,16.1,157.0,36.78,26.88
2018,10,13,17,0,497.0,42.0,0.6,15.6,115.0,33.73,23.78
2018,10,13,17,15,329.5,29.5,0.7,14.95,70.0,24.0,14.11
2018,10,13,17,30,162.0,17.0,0.8,14.3,25.0,13.97,0.0
2018,10,13,17,45,81.0,8.5,0.85,13.65,12.5,7.73,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,14,6,15,1.0,0.5,1.9,8.55,0.5,0.0,0.0
2018,10,14,6,30,2.0,1.0,1.9,8.7,1.0,1.86,0.0
2018,10,14,6,45,1.0,3.0,1.9,8.85,3.0,3.21,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.0,5.0,4.38,0.0
2018,10,14,7,15,0.0,7.5,1.8,9.3,7.5,6.58,0.0
2018,10,14,7,30,0.0,10.0,1.7,9.6,10.0,8.78,1.99
2018,10,14,7,45,0.0,19.5,1.65,9.95,19.5,17.14,9.34
2018,10,14,8,0,0.0,29.0,1.6,10.3,29.0,25.53,16.67
2018,10,14,8,15,2.5,55.5,1.45,10.6,56.5,51.0,38.82
2018,10,14,8,30,5.0,82.0,1.3,10.9,84.0,77.71,61.69
2018,10,14,8,45,2.5,70.5,1.15,11.2,71.5,64.5,50.03
2018,10,14,9,0,0.0,59.0,1.0,11.5,59.0,52.13,39.19
2018,10,14,9,15,0.0,74.5,1.15,11.65,74.5,65.91,50.76
2018,10,14,9,30,0.0,90.0,1.3,11.8,90.0,79.81,62.29
2018,10,14,9,45,0.0,77.0,1.4,11.9,77.0,68.17,52.3
2018,10,14,10,0,0.0,64.0,1.5,12.0,64.0,56.64,42.46
2018,10,14,10,15,0.0,88.5,1.45,12.25,88.5,78.45,60.63
2018,10,14,10,30,0.0,113.0,1.4,12.5,113.0,101.15,79.29
2018,10,14,10,45,3.5,141.5,1.35,12.75,144.0,131.47,104.16
2018,10,14,11,0,7.0,170.0,1.3,13.0,175.0,162.0,128.84
2018,10,14,11,15,10.0,191.5,1.25,13.6,198.5,185.27,147.14
2018,10,14,11,30,13.0,213.0,1.2,14.2,222.0,208.4,165.1
2018,10,14,11,45,8.0,186.5,1.2,14.8,192.0,177.33,139.67
2018,10,14,12,0,3.0,160.0,1.2,15.4,162.0,147.19,115.12
2018,10,14,12,15,9.5,190.5,1.15,15.75,197.0,181.25,142.47
2018,10,14,12,30,16.0,221.0,1.1,16.1,232.0,214.93,168.94
2018,10,14,12,45,23.0,241.0,1.1,16.5,257.0,238.41,187.16
2018,10,14,13,0,30.0,261.0,1.1,16.9,282.0,270.34,211.77
2018,10,14,13,15,32.0,256.0,1.1,17.15,277.5,263.74,206.48
2018,10,14,13,30,34.0,251.0,1.1,17.4,273.0,256.94,201.23
2018,10,14,13,45,54.5,258.0,1.15,17.65,292.0,272.91,214.05
2018,10,14,14,0,75.0,265.0,1.2,17.9,311.0,286.36,224.57
2018,10,14,14,15,159.5,247.0,1.25,18.0,338.5,312.67,245.44
2018,10,14,14,30,244.0,229.0,1.3,18.1,366.0,327.83,256.43
2018,10,14,14,45,190.5,213.5,1.35,18.2,316.0,270.97,211.47
2018,10,14,15,0,137.0,198.0,1.4,18.3,266.0,223.87,174.39
2018,10,14,15,15,77.0,165.0,1.4,18.2,202.5,166.1,129.15
2018,10,14,15,30,17.0,132.0,1.4,18.1,139.0,118.56,92.46
2018,10,14,15,45,12.0,109.0,1.4,18.0,113.5,96.6,74.84
2018,10,14,16,0,7.0,86.0,1.4,17.9,88.0,75.59,57.79
2018,10,14,16,15,3.5,67.5,1.2,17.55,68.5,59.2,44.4
2018,10,14,16,30,0.0,49.0,1.0,17.2,49.0,43.26,32.65
2018,10,14,16,45,3.5,36.5,0.8,16.8,37.0,32.19,22.74
2018,10,14,17,0,7.0,24.0,0.6,16.4,25.0,21.56,13.09
2018,10,14,17,15,9.0,16.0,0.6,16.15,16.5,14.36,5.94
2018,10,14,17,30,11.0,8.0,0.6,15.9,8.0,7.28,0.0
2018,10,14,17,45,5.5,4.0,0.6,15.6,4.0,3.64,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,6,15,11.0,3.0,0.6,14.5,3.0,0.0,0.0
2018,10,15,6,30,22.0,6.0,0.7,14.7,6.0,15.95,0.0
2018,10,15,6,45,125.5,20.0,0.85,14.9,31.5,110.48,0.0
2018,10,15,7,0,229.0,34.0,1.0,15.1,57.0,207.69,159.35
2018,10,15,7,15,247.0,46.5,1.0,15.4,84.5,243.14,196.88
2018,10,15,7,30,265.0,59.0,1.0,15.7,112.0,280.82,230.83
2018,10,15,7,45,155.0,73.0,1.05,16.05,106.0,213.17,175.81
2018,10,15,8,0,45.0,87.0,1.1,16.4,100.0,124.86,100.88
2018,10,15,8,15,27.5,98.5,1.35,17.05,107.0,123.44,99.12
2018,10,15,8,30,10.0,110.0,1.6,17.7,114.0,111.61,88.28
2018,10,15,8,45,34.5,142.0,1.8,18.35,157.5,178.28,143.32
2018,10,15,9,0,59.0,174.0,2.0,19.0,201.0,237.01,190.44
2018,10,15,9,15,294.5,158.0,2.3,19.7,313.0,463.64,373.62
2018,10,15,9,30,530.0,142.0,2.6,20.4,425.0,695.8,548.15
2018,10,15,9,45,680.0,115.0,2.9,21.1,502.5,811.67,628.24
2018,10,15,10,0,830.0,88.0,3.2,21.8,580.0,922.16,703.14
2018,10,15,10,15,719.5,132.0,3.3,22.2,573.5,878.27,670.2
2018,10,15,10,30,609.0,176.0,3.4,22.6,567.0,821.58,629.49
2018,10,15,10,45,632.0,174.5,3.5,23.0,592.0,838.4,640.38
2018,10,15,11,0,655.0,173.0,3.6,23.4,617.0,852.03,648.57
2018,10,15,11,15,721.5,149.0,3.7,23.6,647.0,878.04,665.96
2018,10,15,11,30,788.0,125.0,3.8,23.8,677.0,894.25,676.54
2018,10,15,11,45,742.5,145.0,3.85,24.05,668.5,862.34,653.69
2018,10,15,12,0,697.0,165.0,3.9,24.3,660.0,823.73,626.52
2018,10,15,12,15,574.5,207.0,3.9,24.4,614.0,739.15,565.12
2018,10,15,12,30,452.0,249.0,3.9,24.5,568.0,653.31,500.85
2018,10,15,12,45,412.0,251.0,3.95,24.65,538.5,603.04,463.75
2018,10,15,13,0,372.0,253.0,4.0,24.8,509.0,543.04,419.11
2018,10,15,13,15,296.5,260.5,3.95,24.8,461.0,476.92,368.59
2018,10,15,13,30,221.0,268.0,3.9,24.8,413.0,407.8,315.45
2018,10,15,13,45,316.0,232.5,3.85,24.8,431.0,426.65,330.97
2018,10,15,14,0,411.0,197.0,3.8,24.8,449.0,435.17,337.45
2018,10,15,14,15,549.5,157.0,3.7,24.7,474.5,448.16,346.35
2018,10,15,14,30,688.0,117.0,3.6,24.6,500.0,441.61,338.5
2018,10,15,14,45,728.0,101.0,3.55,24.5,480.5,400.38,302.8
2018,10,15,15,0,768.0,85.0,3.5,24.4,461.0,355.55,262.64
2018,10,15,15,15,744.5,81.0,3.3,24.2,418.0,295.86,210.88
2018,10,15,15,30,721.0,77.0,3.1,24.0,375.0,238.1,160.53
2018,10,15,15,45,689.0,72.5,2.9,23.85,329.0,177.6,109.77
2018,10,15,16,0,657.0,68.0,2.7,23.7,283.0,123.26,68.37
2018,10,15,16,15,608.0,62.0,2.4,23.1,235.5,70.74,38.47
2018,10,15,16,30,559.0,56.0,2.1,22.5,188.0,42.49,31.2
2018,10,15,16,45,481.5,48.5,1.8,21.95,142.5,37.77,26.93
2018,10,15,17,0,404.0,41.0,1.5,21.4,97.0,33.0,22.35
2018,10,15,17,15,274.0,29.5,1.5,20.9,60.5,24.31,13.12
2018,10,15,17,30,144.0,18.0,1.5,20.4,24.0,16.37,0.0
2018,10,15,17,45,72.0,9.0,1.45,19.9,12.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,16,6,15,3.5,1.5,2.2,15.7,1.5,0.0,0.0
2018,10,16,6,30,7.0,3.0,2.3,15.7,3.0,6.06,0.0
2018,10,16,6,45,12.5,15.0,2.35,15.7,16.0,21.5,0.0
2018,10,16,7,0,18.0,27.0,2.4,15.7,29.0,39.06,25.39
2018,10,16,7,15,12.0,46.5,2.4,15.85,48.0,53.74,39.36
2018,10,16,7,30,6.0,66.0,2.4,16.0,67.0,70.3,53.82
2018,10,16,7,45,17.0,82.5,2.4,16.1,87.0,94.03,74.52
2018,10,16,8,0,28.0,99.0,2.4,16.2,107.0,128.3,103.72
2018,10,16,8,15,18.5,103.5,2.4,16.45,109.0,113.57,90.95
2018,10,16,8,30,9.0,108.0,2.4,16.7,111.0,108.76,86.34
2018,10,16,8,45,18.0,111.0,2.4,16.95,118.5,118.23,94.29
2018,10,16,9,0,27.0,114.0,2.4,17.2,126.0,137.3,110.04
2018,10,16,9,15,23.5,129.0,2.3,17.5,140.5,150.12,119.87
2018,10,16,9,30,20.0,144.0,2.2,17.8,155.0,162.64,129.35
2018,10,16,9,45,131.5,195.0,2.15,18.15,272.0,341.62,274.85
2018,10,16,10,0,243.0,246.0,2.1,18.5,389.0,526.39,415.92
2018,10,16,10,15,220.5,262.5,1.95,18.85,397.0,503.94,395.55
2018,10,16,10,30,198.0,279.0,1.8,19.2,405.0,498.71,389.16
2018,10,16,10,45,206.0,290.5,1.7,19.55,425.5,515.81,400.36
2018,10,16,11,0,214.0,302.0,1.6,19.9,446.0,531.77,410.44
2018,10,16,11,15,132.5,287.0,1.4,20.15,376.5,432.04,333.45
2018,10,16,11,30,51.0,272.0,1.2,20.4,307.0,318.63,245.75
2018,10,16,11,45,34.5,252.0,1.0,20.7,276.0,279.17,215.17
2018,10,16,12,0,18.0,232.0,0.8,21.0,245.0,229.7,176.46
2018,10,16,12,15,19.5,216.0,0.65,21.2,230.0,214.34,164.63
2018,10,16,12,30,21.0,200.0,0.5,21.4,215.0,207.55,159.22
2018,10,16,12,45,40.5,226.0,0.3,21.6,254.0,246.95,189.23
2018,10,16,13,0,60.0,252.0,0.1,21.8,293.0,284.43,216.65
2018,10,16,13,15,78.5,269.0,0.3,21.95,321.0,310.1,236.42
2018,10,16,13,30,97.0,286.0,0.5,22.1,349.0,333.44,254.49
2018,10,16,13,45,91.0,268.5,0.7,22.2,326.0,305.86,234.42
2018,10,16,14,0,85.0,251.0,0.9,22.3,303.0,279.08,214.81
2018,10,16,14,15,50.5,215.5,0.95,22.1,246.0,221.79,171.13
2018,10,16,14,30,16.0,180.0,1.0,21.9,189.0,166.84,128.72
2018,10,16,14,45,19.0,173.5,1.1,21.75,183.5,160.65,124.31
2018,10,16,15,0,22.0,167.0,1.2,21.6,178.0,153.99,119.27
2018,10,16,15,15,11.0,125.0,1.15,21.35,130.5,112.73,86.65
2018,10,16,15,30,0.0,83.0,1.1,21.1,83.0,73.24,55.13
2018,10,16,15,45,0.0,56.0,1.1,20.85,56.0,49.45,35.7
2018,10,16,16,0,0.0,29.0,1.1,20.6,29.0,25.53,15.84
2018,10,16,16,15,0.0,20.5,1.0,20.25,20.5,18.03,9.56
2018,10,16,16,30,0.0,12.0,0.9,19.9,12.0,10.54,3.62
2018,10,16,16,45,0.0,9.0,0.8,19.6,9.0,7.9,1.24
2018,10,16,17,0,0.0,6.0,0.7,19.3,6.0,5.26,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.05,4.0,3.5,0.0
2018,10,16,17,30,0.0,2.0,0.4,18.8,2.0,1.82,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.55,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,6,15,0.0,1.0,1.4,14.95,1.0,0.0,0.0
2018,10,17,6,30,0.0,2.0,1.4,14.9,2.0,1.82,0.0
2018,10,17,6,45,1.5,15.5,1.4,14.85,15.5,15.05,0.0
2018,10,17,7,0,3.0,29.0,1.4,14.8,29.0,30.25,18.06
2018,10,17,7,15,15.5,49.0,1.45,14.9,51.5,66.57,50.17
2018,10,17,7,30,28.0,69.0,1.5,15.0,74.0,97.97,77.73
2018,10,17,7,45,21.5,71.5,1.6,15.15,76.0,90.89,72.22
2018,10,17,8,0,15.0,74.0,1.7,15.3,78.0,79.6,62.7
2018,10,17,8,15,38.0,85.5,1.8,15.45,99.0,116.35,94.45
2018,10,17,8,30,61.0,97.0,1.9,15.6,120.0,148.1,121.52
2018,10,17,8,45,152.0,141.0,1.95,15.75,208.0,293.97,242.89
2018,10,17,9,0,243.0,185.0,2.0,15.9,296.0,448.71,365.2
2018,10,17,9,15,246.0,203.5,2.1,16.2,324.5,476.74,384.59
2018,10,17,9,30,249.0,222.0,2.2,16.5,353.0,503.62,403.64
2018,10,17,9,45,284.5,232.0,2.3,16.75,391.0,549.42,437.89
2018,10,17,10,0,320.0,242.0,2.4,17.0,429.0,594.86,471.26
2018,10,17,10,15,395.5,235.5,2.5,17.4,478.0,658.07,518.29
2018,10,17,10,30,471.0,229.0,2.6,17.8,527.0,739.5,576.93
2018,10,17,10,45,413.5,254.0,2.65,18.15,522.0,707.91,550.52
2018,10,17,11,0,356.0,279.0,2.7,18.5,517.0,658.26,512.27
2018,10,17,11,15,295.0,301.5,2.75,18.8,501.5,618.66,480.96
2018,10,17,11,30,234.0,324.0,2.8,19.1,486.0,562.25,437.36
2018,10,17,11,45,272.5,318.0,2.85,19.35,508.0,597.94,464.16
2018,10,17,12,0,311.0,312.0,2.9,19.6,530.0,614.7,476.64
2018,10,17,12,15,385.5,288.5,2.95,19.7,557.5,640.72,497.26
2018,10,17,12,30,460.0,265.0,3.0,19.8,585.0,674.43,522.82
2018,10,17,12,45,612.5,204.5,3.05,19.95,624.0,718.32,557.32
2018,10,17,13,0,765.0,144.0,3.1,20.1,663.0,745.1,578.77
2018,10,17,13,15,857.0,108.0,3.1,20.15,674.5,736.87,573.4
2018,10,17,13,30,949.0,72.0,3.1,20.2,686.0,717.43,559.52
2018,10,17,13,45,941.5,71.0,3.15,20.2,659.5,665.68,520.12
2018,10,17,14,0,934.0,70.0,3.2,20.2,633.0,612.05,478.36
2018,10,17,14,15,915.0,71.0,3.15,20.15,597.5,552.79,430.83
2018,10,17,14,30,896.0,72.0,3.1,20.1,562.0,493.32,381.73
2018,10,17,14,45,887.5,68.0,3.1,20.05,524.0,433.42,330.83
2018,10,17,15,0,879.0,64.0,3.1,20.0,486.0,372.88,277.78
2018,10,17,15,15,857.0,62.0,2.9,19.75,441.5,309.89,221.85
2018,10,17,15,30,835.0,60.0,2.7,19.5,397.0,248.31,166.88
2018,10,17,15,45,804.5,57.0,2.5,19.25,348.5,183.01,111.04
2018,10,17,16,0,774.0,54.0,2.3,19.0,300.0,123.6,65.45
2018,10,17,16,15,726.0,50.0,2.1,18.2,249.5,66.12,33.98
2018,10,17,16,30,678.0,46.0,1.9,17.4,199.0,38.3,28.18
2018,10,17,16,45,597.0,40.0,1.65,16.65,150.0,34.04,24.24
2018,10,17,17,0,516.0,34.0,1.4,15.9,101.0,29.82,20.03
2018,10,17,17,15,349.0,25.0,1.4,15.3,61.5,20.55,9.39
2018,10,17,17,30,182.0,16.0,1.4,14.7,22.0,14.55,0.0
2018,10,17,17,45,91.0,8.0,1.4,14.05,11.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,1.75,7.3,2.5,0.0,0.0
2018,10,18,6,30,31.0,5.0,1.9,7.5,5.0,4.55,0.0
2018,10,18,6,45,168.0,19.0,2.05,7.75,33.0,105.48,0.0
2018,10,18,7,0,305.0,33.0,2.2,8.0,61.0,250.11,192.03
2018,10,18,7,15,455.5,38.5,2.5,8.45,110.0,366.92,305.29
2018,10,18,7,30,606.0,44.0,2.8,8.9,159.0,489.33,412.5
2018,10,18,7,45,621.5,54.0,3.05,9.35,202.0,545.23,460.31
2018,10,18,8,0,637.0,64.0,3.3,9.8,245.0,594.48,500.54
2018,10,18,8,15,731.0,61.5,3.35,10.1,305.5,683.78,569.95
2018,10,18,8,30,825.0,59.0,3.4,10.4,366.0,782.1,643.35
2018,10,18,8,45,837.5,64.0,3.45,10.75,409.5,823.29,671.46
2018,10,18,9,0,850.0,69.0,3.5,11.1,453.0,861.92,697.45
2018,10,18,9,15,810.5,85.5,3.4,11.35,478.5,865.3,696.54
2018,10,18,9,30,771.0,102.0,3.3,11.6,504.0,862.6,691.54
2018,10,18,9,45,833.0,92.5,3.2,11.85,553.5,919.32,729.67
2018,10,18,10,0,895.0,83.0,3.1,12.1,603.0,963.71,757.76
2018,10,18,10,15,928.5,77.0,3.0,12.4,639.5,992.24,774.25
2018,10,18,10,30,962.0,71.0,2.9,12.7,676.0,1017.24,788.29
2018,10,18,10,45,968.0,71.5,2.8,13.0,697.5,1020.08,787.07
2018,10,18,11,0,974.0,72.0,2.7,13.3,719.0,1018.8,783.42
2018,10,18,11,15,977.5,72.5,2.55,13.6,733.0,1011.0,775.01
2018,10,18,11,30,981.0,73.0,2.4,13.9,747.0,999.07,764.01
2018,10,18,11,45,982.5,73.5,2.25,14.15,753.0,981.21,749.34
2018,10,18,12,0,984.0,74.0,2.1,14.4,759.0,959.37,732.17
2018,10,18,12,15,982.5,74.5,2.0,14.6,756.0,931.05,711.49
2018,10,18,12,30,981.0,75.0,1.9,14.8,753.0,899.09,688.49
2018,10,18,12,45,976.0,74.5,1.8,14.95,740.5,859.77,660.64
2018,10,18,13,0,971.0,74.0,1.7,15.1,728.0,817.41,630.7
2018,10,18,13,15,965.0,73.5,1.6,15.15,708.5,771.5,598.43
2018,10,18,13,30,959.0,73.0,1.5,15.2,689.0,723.06,563.55
2018,10,18,13,45,951.0,72.0,1.45,15.3,662.0,670.54,523.62
2018,10,18,14,0,943.0,71.0,1.4,15.4,635.0,616.15,481.27
2018,10,18,14,15,931.5,69.5,1.35,15.35,601.0,557.84,434.98
2018,10,18,14,30,920.0,68.0,1.3,15.3,567.0,498.57,386.41
2018,10,18,14,45,904.0,66.5,1.2,15.3,527.0,436.79,334.01
2018,10,18,15,0,888.0,65.0,1.1,15.3,487.0,375.11,280.15
2018,10,18,15,15,866.0,62.0,1.05,15.15,441.5,310.7,223.36
2018,10,18,15,30,844.0,59.0,1.0,15.0,396.0,247.74,167.32
2018,10,18,15,45,812.0,56.0,0.9,14.9,347.0,181.78,110.81
2018,10,18,16,0,780.0,53.0,0.8,14.8,298.0,121.86,64.8
2018,10,18,16,15,731.0,49.0,0.8,14.25,247.0,64.1,33.42
2018,10,18,16,30,682.0,45.0,0.8,13.7,196.0,37.56,27.99
2018,10,18,16,45,600.5,39.0,0.75,13.2,147.0,33.27,23.93
2018,10,18,17,0,519.0,33.0,0.7,12.7,98.0,29.02,19.56
2018,10,18,17,15,350.5,24.0,0.75,12.1,59.0,19.78,8.15
2018,10,18,17,30,182.0,15.0,0.8,11.5,20.0,13.64,0.0
2018,10,18,17,45,91.0,7.5,0.85,10.9,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,5.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,10,19,6,15,31.5,3.5,0.35,5.55,3.0,0.0,0.0
2018,10,19,6,30,63.0,7.0,0.3,5.8,6.0,0.0,0.0
2018,10,19,6,45,233.5,18.0,0.25,6.05,35.5,138.79,0.0
2018,10,19,7,0,404.0,29.0,0.2,6.3,65.0,303.79,227.28
2018,10,19,7,15,508.0,36.5,0.2,6.85,111.5,396.93,322.62
2018,10,19,7,30,612.0,44.0,0.2,7.4,158.0,492.64,403.57
2018,10,19,7,45,672.0,49.0,0.2,7.95,208.5,568.81,463.1
2018,10,19,8,0,732.0,54.0,0.2,8.5,259.0,647.4,520.87
2018,10,19,8,15,770.0,57.5,0.4,9.4,308.5,708.62,565.29
2018,10,19,8,30,808.0,61.0,0.6,10.3,358.0,769.65,608.45
2018,10,19,8,45,832.5,64.0,0.85,11.2,404.0,817.82,642.19
2018,10,19,9,0,857.0,67.0,1.1,12.1,450.0,855.37,667.87
2018,10,19,9,15,875.5,68.0,1.25,12.8,491.0,891.11,690.88
2018,10,19,9,30,894.0,69.0,1.4,13.5,532.0,924.17,711.76
2018,10,19,9,45,907.0,70.5,1.6,14.2,567.5,949.74,728.1
2018,10,19,10,0,920.0,72.0,1.8,14.9,603.0,971.88,742.07
2018,10,19,10,15,927.0,73.0,1.85,15.25,630.5,984.03,748.3
2018,10,19,10,30,934.0,74.0,1.9,15.6,658.0,992.34,752.21
2018,10,19,10,45,938.0,75.5,1.95,15.95,678.5,994.45,752.18
2018,10,19,11,0,942.0,77.0,2.0,16.3,699.0,992.56,749.71
2018,10,19,11,15,944.0,77.5,2.05,16.55,711.5,983.57,742.98
2018,10,19,11,30,946.0,78.0,2.1,16.8,724.0,970.63,733.84
2018,10,19,11,45,945.5,78.0,2.2,17.05,728.0,950.93,720.84
2018,10,19,12,0,945.0,78.0,2.3,17.3,732.0,927.49,705.37
2018,10,19,12,15,943.5,78.0,2.35,17.45,728.5,899.57,686.63
2018,10,19,12,30,942.0,78.0,2.4,17.6,725.0,868.18,665.49
2018,10,19,12,45,938.5,77.0,2.5,17.75,713.0,830.78,640.47
2018,10,19,13,0,935.0,76.0,2.6,17.9,701.0,790.39,613.1
2018,10,19,13,15,928.5,75.0,2.65,17.95,681.5,745.05,581.8
2018,10,19,13,30,922.0,74.0,2.7,18.0,662.0,697.35,547.57
2018,10,19,13,45,912.5,73.5,2.7,18.05,635.5,646.18,508.22
2018,10,19,14,0,903.0,73.0,2.7,18.1,609.0,593.39,466.59
2018,10,19,14,15,890.0,71.5,2.75,18.05,575.0,536.42,420.86
2018,10,19,14,30,877.0,70.0,2.8,18.0,541.0,478.74,373.05
2018,10,19,14,45,860.0,68.0,2.8,18.0,502.0,418.54,321.55
2018,10,19,15,0,843.0,66.0,2.8,18.0,463.0,358.66,268.82
2018,10,19,15,15,818.0,64.5,2.7,17.75,419.0,295.44,212.69
2018,10,19,15,30,793.0,63.0,2.6,17.5,375.0,235.68,159.22
2018,10,19,15,45,756.5,60.0,2.5,17.3,327.0,174.91,107.26
2018,10,19,16,0,720.0,57.0,2.4,17.1,279.0,118.13,64.08
2018,10,19,16,15,667.5,52.5,2.15,16.35,230.0,63.77,34.89
2018,10,19,16,30,615.0,48.0,1.9,15.6,181.0,40.16,30.0
2018,10,19,16,45,529.0,41.0,1.65,14.9,134.0,32.14,22.68
2018,10,19,17,0,443.0,34.0,1.4,14.2,87.0,27.47,17.97
2018,10,19,17,15,291.0,24.0,1.4,13.65,52.0,19.88,6.94
2018,10,19,17,30,139.0,14.0,1.4,13.1,17.0,12.73,0.0
2018,10,19,17,45,69.5,7.0,1.35,12.6,8.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,20,6,15,6.0,1.5,2.3,12.85,1.5,0.0,0.0
2018,10,20,6,30,12.0,3.0,2.4,13.0,3.0,0.0,0.0
2018,10,20,6,45,6.0,10.0,2.5,13.2,10.0,12.24,0.0
2018,10,20,7,0,0.0,17.0,2.6,13.4,17.0,14.96,5.55
2018,10,20,7,15,0.0,25.5,2.6,13.65,25.5,22.46,13.11
2018,10,20,7,30,0.0,34.0,2.6,13.9,34.0,29.97,19.85
2018,10,20,7,45,0.0,40.0,2.65,14.2,40.0,35.27,24.58
2018,10,20,8,0,0.0,46.0,2.7,14.5,46.0,40.58,29.19
2018,10,20,8,15,0.0,48.5,2.7,14.7,48.5,42.79,31.05
2018,10,20,8,30,0.0,51.0,2.7,14.9,51.0,45.01,32.86
2018,10,20,8,45,0.0,51.5,2.65,15.15,51.5,45.46,33.12
2018,10,20,9,0,0.0,52.0,2.6,15.4,52.0,45.91,33.37
