Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,9,15,0.0,51.5,2.65,15.55,51.5,45.48,32.88
2018,10,20,9,30,0.0,51.0,2.7,15.7,51.0,45.06,32.41
2018,10,20,9,45,0.0,77.5,2.7,15.85,77.5,68.6,51.98
2018,10,20,10,0,0.0,104.0,2.7,16.0,104.0,92.97,72.0
2018,10,20,10,15,0.0,103.5,2.7,16.05,103.5,92.36,71.31
2018,10,20,10,30,0.0,103.0,2.7,16.1,103.0,91.81,70.71
2018,10,20,10,45,0.0,101.5,2.7,16.2,101.5,90.35,69.39
2018,10,20,11,0,0.0,100.0,2.7,16.3,100.0,88.93,68.11
2018,10,20,11,15,0.0,101.0,2.75,16.5,101.0,89.84,68.74
2018,10,20,11,30,0.0,102.0,2.8,16.7,102.0,90.75,69.39
2018,10,20,11,45,0.0,84.0,2.9,16.9,84.0,74.5,55.99
2018,10,20,12,0,0.0,66.0,3.0,17.1,66.0,58.48,42.79
2018,10,20,12,15,0.0,73.0,3.15,17.45,73.0,64.71,47.86
2018,10,20,12,30,0.0,80.0,3.3,17.8,80.0,70.93,52.9
2018,10,20,12,45,33.5,160.0,3.45,18.15,182.5,176.54,139.53
2018,10,20,13,0,67.0,240.0,3.6,18.5,285.0,277.97,220.36
2018,10,20,13,15,251.5,238.0,3.6,18.8,398.5,420.38,334.45
2018,10,20,13,30,436.0,236.0,3.6,19.1,512.0,534.62,422.36
2018,10,20,13,45,370.5,227.5,3.65,19.35,455.5,452.86,358.18
2018,10,20,14,0,305.0,219.0,3.7,19.6,399.0,385.33,304.88
2018,10,20,14,15,249.0,218.0,3.65,19.65,359.5,335.76,265.15
2018,10,20,14,30,193.0,217.0,3.6,19.7,320.0,287.58,226.43
2018,10,20,14,45,306.0,190.5,3.55,19.75,339.5,298.12,232.69
2018,10,20,15,0,419.0,164.0,3.5,19.8,359.0,294.4,225.34
2018,10,20,15,15,456.5,137.5,3.3,19.5,331.0,252.48,187.73
2018,10,20,15,30,494.0,111.0,3.1,19.2,303.0,206.08,145.66
2018,10,20,15,45,517.0,96.0,2.85,18.95,274.0,164.28,108.34
2018,10,20,16,0,540.0,81.0,2.6,18.7,245.0,117.22,70.46
2018,10,20,16,15,471.5,70.5,2.45,18.1,195.5,68.25,42.79
2018,10,20,16,30,403.0,60.0,2.3,17.5,146.0,46.33,35.13
2018,10,20,16,45,363.0,47.5,2.15,16.9,109.0,37.53,27.1
2018,10,20,17,0,323.0,35.0,2.0,16.3,72.0,28.31,18.36
2018,10,20,17,15,229.5,24.5,2.0,15.8,44.0,20.47,5.57
2018,10,20,17,30,136.0,14.0,2.0,15.3,16.0,12.73,0.0
2018,10,20,17,45,68.0,7.0,2.05,14.85,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,7.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,3.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.45,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.7,6.0,0.0,0.0
2018,10,21,6,45,235.0,18.0,3.05,3.95,34.5,139.22,0.0
2018,10,21,7,0,409.0,29.0,3.2,4.2,63.0,303.39,222.78
2018,10,21,7,15,518.0,36.5,3.45,4.7,110.0,402.41,337.69
2018,10,21,7,30,627.0,44.0,3.7,5.2,157.0,501.07,428.14
2018,10,21,7,45,688.5,49.0,3.9,5.7,208.0,578.92,495.31
2018,10,21,8,0,750.0,54.0,4.1,6.2,259.0,659.11,561.23
2018,10,21,8,15,790.0,58.0,4.2,6.6,310.0,723.03,611.39
2018,10,21,8,30,830.0,62.0,4.3,7.0,361.0,786.84,659.71
2018,10,21,8,45,857.0,64.0,4.35,7.45,408.0,836.27,695.12
2018,10,21,9,0,884.0,66.0,4.4,7.9,455.0,875.14,721.74
2018,10,21,9,15,903.5,68.0,4.35,8.25,497.5,913.52,747.03
2018,10,21,9,30,923.0,70.0,4.3,8.6,540.0,949.13,769.81
2018,10,21,9,45,936.5,72.0,4.25,9.0,577.0,976.03,785.79
2018,10,21,10,0,950.0,74.0,4.2,9.4,614.0,999.39,799.14
2018,10,21,10,15,958.5,74.5,4.1,9.75,642.5,1012.33,804.94
2018,10,21,10,30,967.0,75.0,4.0,10.1,671.0,1021.35,808.25
2018,10,21,10,45,971.0,76.0,3.9,10.45,691.5,1022.64,806.26
2018,10,21,11,0,975.0,77.0,3.8,10.8,712.0,1019.82,801.61
2018,10,21,11,15,979.0,77.5,3.7,11.05,726.0,1012.26,794.14
2018,10,21,11,30,983.0,78.0,3.6,11.3,740.0,1000.56,784.0
2018,10,21,11,45,984.5,77.5,3.5,11.6,745.0,981.33,768.64
2018,10,21,12,0,986.0,77.0,3.4,11.9,750.0,958.15,750.74
2018,10,21,12,15,985.5,77.0,3.3,12.1,747.5,929.97,729.76
2018,10,21,12,30,985.0,77.0,3.2,12.3,745.0,898.12,706.32
2018,10,21,12,45,982.5,76.5,3.1,12.5,733.5,860.61,678.9
2018,10,21,13,0,980.0,76.0,3.0,12.7,722.0,819.87,649.19
2018,10,21,13,15,974.5,75.0,2.95,12.8,702.5,773.44,615.78
2018,10,21,13,30,969.0,74.0,2.9,12.9,683.0,724.42,579.2
2018,10,21,13,45,961.0,73.0,2.85,13.0,656.0,671.51,537.46
2018,10,21,14,0,953.0,72.0,2.8,13.1,629.0,616.72,493.21
2018,10,21,14,15,941.0,70.5,2.7,13.1,594.5,557.76,444.47
2018,10,21,14,30,929.0,69.0,2.6,13.1,560.0,497.87,393.54
2018,10,21,14,45,910.5,67.5,2.55,13.1,518.5,434.75,338.67
2018,10,21,15,0,892.0,66.0,2.5,13.1,477.0,372.01,282.55
2018,10,21,15,15,868.0,63.0,2.3,12.9,431.0,307.0,223.65
2018,10,21,15,30,844.0,60.0,2.1,12.7,385.0,243.68,166.11
2018,10,21,15,45,810.0,56.5,1.95,12.5,335.5,177.41,108.74
2018,10,21,16,0,776.0,53.0,1.8,12.3,286.0,117.3,62.66
2018,10,21,16,15,724.0,48.5,1.55,11.55,235.0,59.68,32.34
2018,10,21,16,30,672.0,44.0,1.3,10.8,184.0,37.03,27.78
2018,10,21,16,45,584.0,38.0,1.1,10.1,135.5,32.73,23.62
2018,10,21,17,0,496.0,32.0,0.9,9.4,87.0,28.51,19.02
2018,10,21,17,15,314.5,22.0,0.95,8.9,50.5,18.33,2.7
2018,10,21,17,30,133.0,12.0,1.0,8.4,14.0,10.91,0.0
2018,10,21,17,45,66.5,6.0,1.05,7.9,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.6,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.1,3.0,0.0,0.0
2018,10,22,6,45,211.0,15.5,1.05,1.6,30.5,124.23,0.0
2018,10,22,7,0,389.0,27.0,1.1,2.1,58.0,288.27,204.86
2018,10,22,7,15,495.5,34.5,1.1,2.85,103.0,385.55,320.64
2018,10,22,7,30,602.0,42.0,1.1,3.6,148.0,481.52,406.11
2018,10,22,7,45,663.5,46.5,1.05,4.35,197.5,557.29,468.25
2018,10,22,8,0,725.0,51.0,1.0,5.1,247.0,635.53,528.2
2018,10,22,8,15,764.0,54.5,1.2,6.15,296.0,696.83,574.13
2018,10,22,8,30,803.0,58.0,1.4,7.2,345.0,758.08,618.33
2018,10,22,8,45,829.0,61.5,1.55,8.25,391.5,807.73,652.01
2018,10,22,9,0,855.0,65.0,1.7,9.3,438.0,846.92,677.33
2018,10,22,9,15,873.5,67.0,1.85,9.9,479.0,883.66,701.61
2018,10,22,9,30,892.0,69.0,2.0,10.5,520.0,917.72,723.68
2018,10,22,9,45,904.0,71.0,2.1,11.1,555.0,942.71,738.68
2018,10,22,10,0,916.0,73.0,2.2,11.7,590.0,964.26,751.34
2018,10,22,10,15,925.5,74.0,2.25,12.1,618.5,978.53,759.02
2018,10,22,10,30,935.0,75.0,2.3,12.5,647.0,989.0,764.29
2018,10,22,10,45,941.5,76.0,2.35,12.9,669.0,992.7,765.1
2018,10,22,11,0,948.0,77.0,2.4,13.3,691.0,992.38,763.41
2018,10,22,11,15,951.0,77.5,2.45,13.6,704.0,984.14,756.8
2018,10,22,11,30,954.0,78.0,2.5,13.9,717.0,971.91,747.7
2018,10,22,11,45,955.5,78.5,2.55,14.2,722.5,954.37,735.13
2018,10,22,12,0,957.0,79.0,2.6,14.5,728.0,932.97,720.04
2018,10,22,12,15,956.0,79.0,2.65,14.65,725.0,905.11,700.94
2018,10,22,12,30,955.0,79.0,2.7,14.8,722.0,873.72,679.39
2018,10,22,12,45,951.0,79.0,2.75,15.0,710.5,836.59,653.6
2018,10,22,13,0,947.0,79.0,2.8,15.2,699.0,796.44,625.52
2018,10,22,13,15,929.0,82.0,2.8,15.25,676.0,746.82,590.39
2018,10,22,13,30,911.0,85.0,2.8,15.3,653.0,695.66,552.16
2018,10,22,13,45,745.0,129.5,2.85,15.4,581.0,597.85,475.79
2018,10,22,14,0,579.0,174.0,2.9,15.5,509.0,502.55,400.54
2018,10,22,14,15,620.0,150.5,2.85,15.4,491.0,470.56,374.37
2018,10,22,14,30,661.0,127.0,2.8,15.3,473.0,429.25,339.27
2018,10,22,14,45,653.0,119.0,2.8,15.25,439.5,377.33,294.62
2018,10,22,15,0,645.0,111.0,2.8,15.2,406.0,325.33,248.74
2018,10,22,15,15,587.5,109.5,2.6,14.9,357.5,265.5,197.11
2018,10,22,15,30,530.0,108.0,2.4,14.6,309.0,211.91,151.2
2018,10,22,15,45,475.5,99.5,2.2,14.35,262.0,157.16,106.03
2018,10,22,16,0,421.0,91.0,2.0,14.1,215.0,111.18,71.8
2018,10,22,16,15,459.0,71.5,1.8,13.35,184.0,67.41,44.04
2018,10,22,16,30,497.0,52.0,1.6,12.6,153.0,40.16,30.32
2018,10,22,16,45,461.0,42.5,1.4,11.9,115.5,33.73,24.26
2018,10,22,17,0,425.0,33.0,1.2,11.2,78.0,27.04,17.42
2018,10,22,17,15,265.5,22.0,1.25,10.7,45.0,18.46,0.0
2018,10,22,17,30,106.0,11.0,1.3,10.2,12.0,10.01,0.0
2018,10,22,17,45,53.0,5.5,1.35,9.65,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,23,6,15,5.5,0.5,1.0,4.2,0.5,0.0,0.0
2018,10,23,6,30,11.0,1.0,1.0,4.6,1.0,0.0,0.0
2018,10,23,6,45,45.5,14.0,1.0,4.95,17.0,36.44,0.0
2018,10,23,7,0,80.0,27.0,1.0,5.3,33.0,97.37,63.05
2018,10,23,7,15,158.5,43.5,1.2,6.0,67.0,172.55,142.11
2018,10,23,7,30,237.0,60.0,1.4,6.7,101.0,264.88,224.12
2018,10,23,7,45,305.5,72.0,1.55,7.4,142.5,336.7,286.97
2018,10,23,8,0,374.0,84.0,1.7,8.1,184.0,413.68,351.98
2018,10,23,8,15,368.0,103.0,1.7,8.7,217.0,445.46,376.62
2018,10,23,8,30,362.0,122.0,1.7,9.3,250.0,475.05,398.61
2018,10,23,8,45,397.0,134.0,1.65,9.95,291.5,528.69,439.26
2018,10,23,9,0,432.0,146.0,1.6,10.6,333.0,582.65,478.62
2018,10,23,9,15,443.0,160.0,1.65,11.4,367.5,617.28,502.11
2018,10,23,9,30,454.0,174.0,1.7,12.2,402.0,650.27,524.04
2018,10,23,9,45,425.0,195.5,1.75,13.05,420.5,652.92,522.17
2018,10,23,10,0,396.0,217.0,1.8,13.9,439.0,634.44,505.5
2018,10,23,10,15,376.5,234.5,1.8,14.5,454.0,636.22,504.08
2018,10,23,10,30,357.0,252.0,1.8,15.1,469.0,635.83,500.99
2018,10,23,10,45,338.0,267.0,1.75,15.7,478.0,631.02,494.56
2018,10,23,11,0,319.0,282.0,1.7,16.3,487.0,624.53,487.08
2018,10,23,11,15,333.0,284.5,1.75,16.65,502.5,632.95,492.67
2018,10,23,11,30,347.0,287.0,1.8,17.0,518.0,639.54,496.83
2018,10,23,11,45,376.0,281.0,1.8,17.3,533.0,648.14,502.77
2018,10,23,12,0,405.0,275.0,1.8,17.6,548.0,654.16,506.82
2018,10,23,12,15,425.0,267.0,1.9,17.75,552.5,660.74,511.76
2018,10,23,12,30,445.0,259.0,2.0,17.9,557.0,650.99,505.2
2018,10,23,12,45,464.0,247.5,2.1,18.05,553.5,634.07,493.51
2018,10,23,13,0,483.0,236.0,2.2,18.2,550.0,614.3,479.54
2018,10,23,13,15,506.0,220.5,2.25,18.2,541.0,590.48,462.44
2018,10,23,13,30,529.0,205.0,2.3,18.2,532.0,563.41,442.49
2018,10,23,13,45,519.5,198.5,2.35,18.2,508.5,521.88,410.72
2018,10,23,14,0,510.0,192.0,2.4,18.2,485.0,479.96,378.01
2018,10,23,14,15,548.0,168.0,2.4,18.1,466.5,445.62,350.52
2018,10,23,14,30,586.0,144.0,2.4,18.0,448.0,409.94,320.56
2018,10,23,14,45,609.5,127.5,2.4,17.9,422.5,366.8,283.41
2018,10,23,15,0,633.0,111.0,2.4,17.8,397.0,320.16,241.99
2018,10,23,15,15,683.0,93.5,2.25,17.45,374.0,276.53,200.86
2018,10,23,15,30,733.0,76.0,2.1,17.1,351.0,228.97,155.55
2018,10,23,15,45,728.0,67.5,1.95,16.8,310.0,172.06,106.14
2018,10,23,16,0,723.0,59.0,1.8,16.5,269.0,115.35,62.6
2018,10,23,16,15,665.5,53.5,1.65,15.55,219.0,60.35,34.72
2018,10,23,16,30,608.0,48.0,1.5,14.6,169.0,37.33,27.53
2018,10,23,16,45,472.0,42.0,1.4,13.65,120.0,33.5,23.81
2018,10,23,17,0,336.0,36.0,1.3,12.7,71.0,29.92,19.51
2018,10,23,17,15,195.5,22.0,1.3,12.2,39.5,18.58,0.0
2018,10,23,17,30,55.0,8.0,1.3,11.7,8.0,7.28,0.0
2018,10,23,17,45,27.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.55,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,4.9,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.2,27.0,108.31,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.5,52.0,255.23,163.22
2018,10,24,7,15,456.0,35.0,2.35,6.2,96.0,360.83,297.99
2018,10,24,7,30,573.0,43.0,2.4,6.9,140.0,468.84,394.97
2018,10,24,7,45,640.0,48.5,2.45,7.6,190.0,541.16,456.99
2018,10,24,8,0,707.0,54.0,2.5,8.3,240.0,623.79,523.16
2018,10,24,8,15,749.5,58.0,2.7,9.05,289.5,687.82,572.36
2018,10,24,8,30,792.0,62.0,2.9,9.8,339.0,751.96,619.83
2018,10,24,8,45,821.0,64.5,3.1,10.55,385.0,802.34,655.44
2018,10,24,9,0,850.0,67.0,3.3,11.3,431.0,851.11,689.04
2018,10,24,9,15,871.5,69.0,3.3,11.6,473.0,881.54,708.46
2018,10,24,9,30,893.0,71.0,3.3,11.9,515.0,918.07,732.16
2018,10,24,9,45,908.5,72.0,3.25,12.25,551.0,944.82,748.03
2018,10,24,10,0,924.0,73.0,3.2,12.6,587.0,968.24,761.49
2018,10,24,10,15,934.0,74.0,3.15,12.85,616.0,982.9,769.06
2018,10,24,10,30,944.0,75.0,3.1,13.1,645.0,993.73,774.13
2018,10,24,10,45,951.0,75.5,3.0,13.35,666.5,997.16,773.76
2018,10,24,11,0,958.0,76.0,2.9,13.6,688.0,996.55,770.83
2018,10,24,11,15,962.0,76.5,2.85,13.85,701.5,989.08,763.84
2018,10,24,11,30,966.0,77.0,2.8,14.1,715.0,977.56,754.32
2018,10,24,11,45,967.5,77.0,2.7,14.3,720.5,959.19,739.97
2018,10,24,12,0,969.0,77.0,2.6,14.5,726.0,936.94,723.18
2018,10,24,12,15,968.0,77.5,2.55,14.65,723.0,909.35,703.43
2018,10,24,12,30,967.0,78.0,2.5,14.8,720.0,878.19,681.31
2018,10,24,12,45,964.0,77.0,2.4,14.95,708.5,840.37,654.14
2018,10,24,13,0,961.0,76.0,2.3,15.1,697.0,799.46,624.81
2018,10,24,13,15,953.5,75.5,2.25,15.15,676.5,753.02,592.02
2018,10,24,13,30,946.0,75.0,2.2,15.2,656.0,704.24,555.8
2018,10,24,13,45,937.0,74.0,2.1,15.3,629.0,651.92,514.81
2018,10,24,14,0,928.0,73.0,2.0,15.4,602.0,597.89,471.54
2018,10,24,14,15,915.5,71.0,1.95,15.35,568.0,539.64,424.35
2018,10,24,14,30,903.0,69.0,1.9,15.3,534.0,480.6,375.04
2018,10,24,14,45,886.0,67.0,1.85,15.25,494.0,419.28,322.38
2018,10,24,15,0,869.0,65.0,1.8,15.2,454.0,358.25,268.4
2018,10,24,15,15,844.5,62.5,1.65,15.0,409.0,295.23,211.95
2018,10,24,15,30,820.0,60.0,1.5,14.8,364.0,231.59,155.08
2018,10,24,15,45,784.5,56.0,1.4,14.55,315.5,168.99,101.81
2018,10,24,16,0,749.0,52.0,1.3,14.3,267.0,110.24,57.97
2018,10,24,16,15,692.5,47.5,1.2,13.5,217.0,54.66,30.38
2018,10,24,16,30,636.0,43.0,1.1,12.7,167.0,36.4,26.91
2018,10,24,16,45,540.5,36.5,1.0,11.85,120.5,31.63,22.31
2018,10,24,17,0,445.0,30.0,0.9,11.0,74.0,24.62,14.98
2018,10,24,17,15,275.5,20.0,0.95,10.55,42.0,16.86,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.1,10.0,9.1,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.6,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.65,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,2.9,2.0,0.0,0.0
2018,10,25,6,45,42.5,12.5,1.5,3.15,14.0,33.44,0.0
2018,10,25,7,0,61.0,22.0,1.6,3.4,26.0,75.85,41.92
2018,10,25,7,15,110.0,41.0,1.65,3.75,56.0,139.45,114.2
2018,10,25,7,30,159.0,60.0,1.7,4.1,86.0,199.75,170.06
2018,10,25,7,45,201.0,76.5,1.7,4.4,121.0,254.45,219.47
2018,10,25,8,0,243.0,93.0,1.7,4.7,156.0,312.11,269.91
2018,10,25,8,15,207.5,116.5,1.6,5.15,177.5,321.48,276.29
2018,10,25,8,30,172.0,140.0,1.5,5.6,199.0,311.47,266.24
2018,10,25,8,45,198.0,157.5,1.4,6.0,234.5,356.77,303.14
2018,10,25,9,0,224.0,175.0,1.3,6.4,270.0,419.63,352.43
2018,10,25,9,15,209.5,195.5,1.3,7.0,291.0,416.81,347.72
2018,10,25,9,30,195.0,216.0,1.3,7.6,312.0,429.2,355.25
2018,10,25,9,45,242.0,226.0,1.3,8.15,354.0,501.72,411.07
2018,10,25,10,0,289.0,236.0,1.3,8.7,396.0,556.71,451.84
2018,10,25,10,15,349.0,235.5,1.2,9.05,438.0,610.68,491.2
2018,10,25,10,30,409.0,235.0,1.1,9.4,480.0,681.27,541.08
2018,10,25,10,45,410.5,244.0,1.05,9.75,497.0,688.52,543.31
2018,10,25,11,0,412.0,253.0,1.0,10.1,514.0,677.15,533.33
2018,10,25,11,15,343.5,274.5,1.0,10.35,495.0,630.46,496.64
2018,10,25,11,30,275.0,296.0,1.0,10.6,476.0,583.41,459.84
2018,10,25,11,45,234.0,305.0,0.95,10.8,459.0,531.94,420.39
2018,10,25,12,0,193.0,314.0,0.9,11.0,442.0,497.27,392.99
2018,10,25,12,15,180.0,313.5,0.9,11.1,432.5,476.83,377.38
2018,10,25,12,30,167.0,313.0,0.9,11.2,423.0,456.48,361.68
2018,10,25,12,45,129.0,301.5,0.9,11.3,385.5,405.48,322.19
2018,10,25,13,0,91.0,290.0,0.9,11.4,348.0,346.73,276.57
2018,10,25,13,15,123.5,284.0,0.9,11.45,360.5,366.44,292.9
2018,10,25,13,30,156.0,278.0,0.9,11.5,373.0,372.69,298.07
2018,10,25,13,45,232.0,259.0,0.9,11.5,393.5,389.36,311.81
2018,10,25,14,0,308.0,240.0,0.9,11.5,414.0,404.78,323.58
2018,10,25,14,15,269.0,230.5,0.95,11.55,376.0,355.88,284.6
2018,10,25,14,30,230.0,221.0,1.0,11.6,338.0,306.54,245.27
2018,10,25,14,45,283.5,193.0,1.05,11.6,326.0,289.24,230.08
2018,10,25,15,0,337.0,165.0,1.1,11.6,314.0,261.98,205.29
2018,10,25,15,15,449.0,131.0,1.0,11.4,308.5,241.09,182.35
2018,10,25,15,30,561.0,97.0,0.9,11.2,303.0,206.28,146.08
2018,10,25,15,45,522.5,87.5,0.8,11.05,259.0,153.71,101.85
2018,10,25,16,0,484.0,78.0,0.7,10.9,215.0,105.79,65.76
2018,10,25,16,15,314.5,70.0,0.7,10.5,152.5,59.45,41.12
2018,10,25,16,30,145.0,62.0,0.7,10.1,90.0,48.41,37.96
2018,10,25,16,45,72.5,43.0,0.7,9.7,57.0,35.64,26.02
2018,10,25,17,0,0.0,24.0,0.7,9.3,24.0,21.16,11.96
2018,10,25,17,15,10.0,14.0,0.75,9.0,14.0,12.39,0.0
2018,10,25,17,30,20.0,4.0,0.8,8.7,4.0,3.64,0.0
2018,10,25,17,45,10.0,2.0,0.85,8.35,2.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.5,5.8,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,5.8,1.0,0.0,0.0
2018,10,26,6,45,4.0,3.0,1.65,5.8,3.0,4.8,0.0
2018,10,26,7,0,4.0,5.0,1.7,5.8,5.0,6.74,0.0
2018,10,26,7,15,2.0,6.5,1.9,5.9,6.5,7.04,0.34
2018,10,26,7,30,0.0,8.0,2.1,6.0,8.0,7.02,0.46
2018,10,26,7,45,0.0,9.5,2.3,6.05,9.5,8.34,1.7
2018,10,26,8,0,0.0,11.0,2.5,6.1,11.0,9.66,2.91
2018,10,26,8,15,0.0,14.5,2.65,6.3,14.5,12.74,5.65
2018,10,26,8,30,0.0,18.0,2.8,6.5,18.0,15.83,8.36
2018,10,26,8,45,0.0,20.5,2.9,6.65,20.5,18.04,10.28
2018,10,26,9,0,0.0,23.0,3.0,6.8,23.0,20.26,12.18
2018,10,26,9,15,0.0,23.5,3.2,6.95,23.5,20.71,12.52
2018,10,26,9,30,0.0,24.0,3.4,7.1,24.0,21.16,12.85
2018,10,26,9,45,0.0,27.0,3.6,7.2,27.0,23.82,15.12
2018,10,26,10,0,0.0,30.0,3.8,7.3,30.0,26.48,17.38
2018,10,26,10,15,0.0,34.0,3.95,7.35,34.0,30.03,20.4
2018,10,26,10,30,0.0,38.0,4.1,7.4,38.0,33.58,23.41
2018,10,26,10,45,0.0,41.0,4.25,7.45,41.0,36.24,25.66
2018,10,26,11,0,0.0,44.0,4.4,7.5,44.0,38.91,27.91
2018,10,26,11,15,0.0,57.0,4.35,7.5,57.0,50.45,37.78
2018,10,26,11,30,0.0,70.0,4.3,7.5,70.0,62.01,47.63
2018,10,26,11,45,0.0,72.5,4.25,7.55,72.5,64.24,49.5
2018,10,26,12,0,0.0,75.0,4.2,7.6,75.0,66.46,51.38
2018,10,26,12,15,0.0,66.0,4.05,7.7,66.0,58.46,44.53
2018,10,26,12,30,0.0,57.0,3.9,7.8,57.0,50.46,37.7
2018,10,26,12,45,0.0,49.5,3.75,7.9,49.5,43.8,32.02
2018,10,26,13,0,0.0,42.0,3.6,8.0,42.0,37.14,26.33
2018,10,26,13,15,0.0,39.5,3.6,8.0,39.5,34.92,24.45
2018,10,26,13,30,0.0,37.0,3.6,8.0,37.0,32.7,22.58
2018,10,26,13,45,0.0,43.0,3.55,8.05,43.0,38.0,27.19
2018,10,26,14,0,0.0,49.0,3.5,8.1,49.0,43.31,31.81
2018,10,26,14,15,3.5,58.0,3.55,8.1,60.0,53.03,40.28
2018,10,26,14,30,7.0,67.0,3.6,8.1,71.0,62.38,48.4
2018,10,26,14,45,3.5,57.0,3.65,8.1,59.0,51.72,39.29
2018,10,26,15,0,0.0,47.0,3.7,8.1,47.0,41.48,30.55
2018,10,26,15,15,3.0,50.5,3.65,8.05,51.5,45.39,33.96
2018,10,26,15,30,6.0,54.0,3.6,8.0,56.0,48.93,36.99
2018,10,26,15,45,3.0,42.0,3.5,7.95,43.0,37.48,27.15
2018,10,26,16,0,0.0,30.0,3.4,7.9,30.0,26.41,17.59
2018,10,26,16,15,0.0,24.5,3.4,7.85,24.5,21.55,13.27
2018,10,26,16,30,0.0,19.0,3.4,7.8,19.0,16.7,9.53
2018,10,26,16,45,11.5,14.5,3.35,7.75,15.5,13.02,5.97
2018,10,26,17,0,23.0,10.0,3.3,7.7,12.0,8.44,1.27
2018,10,26,17,15,11.5,5.5,3.35,7.65,6.5,5.0,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.6,1.0,0.91,0.0
2018,10,26,17,45,0.0,0.5,3.4,7.6,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,10,27,6,45,99.0,12.5,2.15,5.6,19.0,62.58,0.0
2018,10,27,7,0,198.0,25.0,2.3,5.7,38.0,169.43,76.2
2018,10,27,7,15,315.0,37.0,2.4,6.1,78.0,274.31,224.39
2018,10,27,7,30,432.0,49.0,2.5,6.5,118.0,380.4,321.64
2018,10,27,7,45,394.0,55.5,2.6,6.85,135.0,380.76,326.0
2018,10,27,8,0,356.0,62.0,2.7,7.2,152.0,368.09,317.47
2018,10,27,8,15,308.5,79.0,2.75,7.65,168.0,365.47,314.75
2018,10,27,8,30,261.0,96.0,2.8,8.1,184.0,339.13,291.64
2018,10,27,8,45,139.0,123.5,2.85,8.6,171.0,261.7,222.85
2018,10,27,9,0,17.0,151.0,2.9,9.1,158.0,162.37,134.29
2018,10,27,9,15,41.0,167.5,2.9,9.65,187.0,214.34,178.37
2018,10,27,9,30,65.0,184.0,2.9,10.2,216.0,253.65,210.86
2018,10,27,9,45,86.5,199.0,2.95,10.8,244.5,289.27,239.72
2018,10,27,10,0,108.0,214.0,3.0,11.4,273.0,342.37,282.04
2018,10,27,10,15,129.0,233.5,3.05,11.9,307.5,383.05,313.82
2018,10,27,10,30,150.0,253.0,3.1,12.4,342.0,423.02,344.6
2018,10,27,10,45,286.5,237.0,3.1,12.95,414.0,545.96,442.67
2018,10,27,11,0,423.0,221.0,3.1,13.5,486.0,667.23,535.37
2018,10,27,11,15,568.5,184.5,3.15,13.9,548.0,758.93,604.71
2018,10,27,11,30,714.0,148.0,3.2,14.3,610.0,838.97,661.71
2018,10,27,11,45,791.5,125.0,3.25,14.75,641.0,860.19,675.21
2018,10,27,12,0,869.0,102.0,3.3,15.2,672.0,880.62,688.65
2018,10,27,12,15,616.5,178.0,3.4,15.4,581.5,730.55,579.06
2018,10,27,12,30,364.0,254.0,3.5,15.6,491.0,565.04,450.65
2018,10,27,12,45,442.5,226.0,3.55,15.75,509.0,592.45,473.48
2018,10,27,13,0,521.0,198.0,3.6,15.9,527.0,600.38,480.41
2018,10,27,13,15,302.0,230.5,3.6,15.95,420.0,445.59,357.73
2018,10,27,13,30,83.0,263.0,3.6,16.0,313.0,302.27,241.62
2018,10,27,13,45,88.5,243.5,3.65,16.0,294.5,280.53,224.96
2018,10,27,14,0,94.0,224.0,3.7,16.0,276.0,258.58,207.55
2018,10,27,14,15,63.0,191.5,3.55,15.85,225.5,206.12,165.09
2018,10,27,14,30,32.0,159.0,3.4,15.7,175.0,157.81,125.82
2018,10,27,14,45,24.5,143.0,3.3,15.55,154.5,137.57,109.38
2018,10,27,15,0,17.0,127.0,3.2,15.4,134.0,117.39,92.91
2018,10,27,15,15,9.0,90.0,2.95,15.1,93.5,81.77,63.5
2018,10,27,15,30,1.0,53.0,2.7,14.8,53.0,46.99,34.51
2018,10,27,15,45,0.5,35.0,2.5,14.55,35.0,30.91,20.89
2018,10,27,16,0,0.0,17.0,2.3,14.3,17.0,14.94,7.22
2018,10,27,16,15,8.5,13.5,2.2,13.8,15.0,12.27,4.8
2018,10,27,16,30,17.0,10.0,2.1,13.3,13.0,9.05,2.42
2018,10,27,16,45,8.5,7.0,2.05,12.85,8.5,6.39,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.4,4.0,3.5,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.0,2.0,1.82,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,10,28,6,45,5.0,9.0,2.5,5.15,9.5,10.77,0.0
2018,10,28,7,0,10.0,18.0,2.7,5.4,19.0,24.32,3.73
2018,10,28,7,15,104.0,37.0,2.85,5.95,53.0,130.62,104.51
2018,10,28,7,30,198.0,56.0,3.0,6.5,87.0,220.37,186.49
2018,10,28,7,45,390.0,61.0,3.15,7.05,149.0,379.9,326.16
2018,10,28,8,0,582.0,66.0,3.3,7.6,211.0,547.96,467.21
2018,10,28,8,15,633.0,71.5,3.45,8.35,258.5,615.41,520.39
2018,10,28,8,30,684.0,77.0,3.6,9.1,306.0,683.9,572.82
2018,10,28,8,45,720.5,80.5,3.7,9.85,351.0,738.11,612.24
2018,10,28,9,0,757.0,84.0,3.8,10.6,396.0,785.87,645.67
2018,10,28,9,15,783.5,86.0,3.9,11.2,437.0,827.62,674.23
2018,10,28,9,30,810.0,88.0,4.0,11.8,478.0,867.06,700.61
2018,10,28,9,45,830.0,88.5,4.05,12.4,513.0,896.04,718.72
2018,10,28,10,0,850.0,89.0,4.1,13.0,548.0,921.92,734.5
2018,10,28,10,15,860.5,91.0,4.15,13.4,576.0,937.46,743.35
2018,10,28,10,30,871.0,93.0,4.2,13.8,604.0,949.36,749.75
2018,10,28,10,45,877.5,94.0,4.2,14.2,624.0,952.54,749.8
2018,10,28,11,0,884.0,95.0,4.2,14.6,644.0,942.72,740.81
2018,10,28,11,15,888.5,95.5,4.2,14.85,657.0,936.12,734.84
2018,10,28,11,30,893.0,96.0,4.2,15.1,670.0,925.78,726.36
2018,10,28,11,45,895.5,95.5,4.15,15.35,675.0,908.79,713.06
2018,10,28,12,0,898.0,95.0,4.1,15.6,680.0,888.19,697.39
2018,10,28,12,15,899.5,94.0,4.1,15.8,677.5,862.66,678.7
2018,10,28,12,30,901.0,93.0,4.1,16.0,675.0,833.73,657.65
2018,10,28,12,45,900.5,91.0,4.05,16.15,664.5,798.88,632.22
2018,10,28,13,0,900.0,89.0,4.0,16.3,654.0,761.01,604.58
2018,10,28,13,15,894.0,87.5,4.0,16.4,635.0,717.01,572.44
2018,10,28,13,30,888.0,86.0,4.0,16.5,616.0,670.76,536.25
2018,10,28,13,45,879.0,84.5,4.0,16.55,590.0,620.67,496.39
2018,10,28,14,0,870.0,83.0,4.0,16.6,564.0,569.06,454.32
2018,10,28,14,15,854.0,81.5,4.0,16.55,530.0,513.55,408.18
2018,10,28,14,30,838.0,80.0,4.0,16.5,496.0,456.19,359.28
2018,10,28,14,45,782.0,83.5,4.0,16.4,447.5,388.28,301.22
2018,10,28,15,0,726.0,87.0,4.0,16.3,399.0,323.36,244.75
2018,10,28,15,15,644.0,90.0,3.9,16.0,345.5,257.55,188.22
2018,10,28,15,30,562.0,93.0,3.8,15.7,292.0,200.59,140.06
2018,10,28,15,45,294.5,77.0,3.75,15.45,180.0,108.04,72.83
2018,10,28,16,0,27.0,61.0,3.7,15.2,68.0,55.5,40.68
2018,10,28,16,15,45.0,44.0,3.6,14.65,53.0,38.21,26.46
2018,10,28,16,30,63.0,27.0,3.5,14.1,38.0,22.02,13.87
2018,10,28,16,45,113.5,23.0,3.4,13.6,35.5,17.49,9.55
2018,10,28,17,0,164.0,19.0,3.3,13.1,33.0,14.78,5.65
2018,10,28,17,15,99.0,12.5,3.4,12.8,19.0,11.37,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.5,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.2,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.3,19.5,83.89,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.6,39.0,211.18,48.7
2018,10,29,7,15,418.0,31.5,1.8,7.35,81.5,331.09,265.39
2018,10,29,7,30,551.0,40.0,2.0,8.1,124.0,447.11,372.17
2018,10,29,7,45,621.0,46.0,2.25,8.85,172.5,519.95,436.08
2018,10,29,8,0,691.0,52.0,2.5,9.6,221.0,603.91,504.65
2018,10,29,8,15,735.5,56.0,2.6,10.15,269.5,668.34,554.68
2018,10,29,8,30,780.0,60.0,2.7,10.7,318.0,733.02,602.87
2018,10,29,8,45,810.0,63.0,2.85,11.2,363.5,784.03,639.53
2018,10,29,9,0,840.0,66.0,3.0,11.7,409.0,833.52,674.19
2018,10,29,9,15,863.0,67.5,3.0,12.15,450.5,864.07,693.42
2018,10,29,9,30,886.0,69.0,3.0,12.6,492.0,900.67,716.82
2018,10,29,9,45,903.5,70.0,3.05,13.0,528.0,928.78,734.3
2018,10,29,10,0,921.0,71.0,3.1,13.4,564.0,953.65,749.46
2018,10,29,10,15,931.0,72.0,3.1,13.7,592.5,968.03,757.12
2018,10,29,10,30,941.0,73.0,3.1,14.0,621.0,978.63,762.34
2018,10,29,10,45,946.0,73.5,3.15,14.35,641.0,980.02,761.59
2018,10,29,11,0,951.0,74.0,3.2,14.7,661.0,977.45,758.35
2018,10,29,11,15,955.0,74.5,3.2,14.95,674.5,969.98,751.8
2018,10,29,11,30,959.0,75.0,3.2,15.2,688.0,958.51,742.7
2018,10,29,11,45,960.5,75.5,3.25,15.45,693.0,940.87,729.87
2018,10,29,12,0,962.0,76.0,3.3,15.7,698.0,919.39,714.51
2018,10,29,12,15,962.0,75.5,3.3,15.8,695.0,891.75,694.97
2018,10,29,12,30,962.0,75.0,3.3,15.9,692.0,860.56,672.98
2018,10,29,12,45,958.0,73.5,3.3,16.05,679.5,821.76,645.41
2018,10,29,13,0,954.0,72.0,3.3,16.2,667.0,780.0,615.62
2018,10,29,13,15,947.5,71.5,3.25,16.25,647.5,734.83,583.15
2018,10,29,13,30,941.0,71.0,3.2,16.3,628.0,687.28,546.71
2018,10,29,13,45,932.0,69.5,3.2,16.35,601.0,635.01,505.56
2018,10,29,14,0,923.0,68.0,3.2,16.4,574.0,581.09,462.01
2018,10,29,14,15,909.5,67.0,3.1,16.35,540.5,524.05,414.64
2018,10,29,14,30,896.0,66.0,3.0,16.3,507.0,466.32,365.34
2018,10,29,14,45,876.0,64.0,2.95,16.25,466.5,404.71,311.68
2018,10,29,15,0,856.0,62.0,2.9,16.2,426.0,343.74,257.17
2018,10,29,15,15,829.0,59.0,2.6,15.85,381.5,280.89,200.56
2018,10,29,15,30,802.0,56.0,2.3,15.5,337.0,217.91,144.24
2018,10,29,15,45,762.5,53.0,2.05,15.15,289.5,157.39,93.16
2018,10,29,16,0,723.0,50.0,1.8,14.8,242.0,101.19,52.44
2018,10,29,16,15,661.5,45.0,1.6,13.85,193.5,47.43,27.75
2018,10,29,16,30,600.0,40.0,1.4,12.9,145.0,34.16,24.73
2018,10,29,16,45,493.0,33.0,1.25,11.95,101.0,28.84,19.52
2018,10,29,17,0,386.0,26.0,1.1,11.0,57.0,21.55,10.37
2018,10,29,17,15,209.5,15.0,1.1,10.5,30.0,13.64,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.45,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,6,45,120.0,11.0,1.05,3.2,17.5,71.73,0.0
2018,10,30,7,0,240.0,22.0,1.1,3.6,35.0,183.23,12.55
2018,10,30,7,15,369.0,31.5,1.25,4.4,75.0,300.67,241.2
2018,10,30,7,30,498.0,41.0,1.4,5.2,115.0,412.89,345.97
2018,10,30,7,45,570.5,47.5,1.55,6.0,162.0,492.23,415.52
2018,10,30,8,0,643.0,54.0,1.7,6.8,209.0,575.73,483.71
2018,10,30,8,15,689.0,58.5,1.5,7.6,256.0,634.16,526.86
2018,10,30,8,30,735.0,63.0,1.3,8.4,303.0,699.15,572.18
2018,10,30,8,45,759.5,67.5,1.15,9.2,346.5,746.16,601.99
2018,10,30,9,0,784.0,72.0,1.0,10.0,390.0,791.51,629.11
2018,10,30,9,15,810.0,73.5,0.95,10.95,430.5,832.33,652.89
2018,10,30,9,30,836.0,75.0,0.9,11.9,471.0,870.84,674.31
2018,10,30,9,45,850.5,77.5,0.9,12.9,505.5,897.48,687.89
2018,10,30,10,0,865.0,80.0,0.9,13.9,540.0,911.56,693.03
2018,10,30,10,15,876.0,81.5,0.9,14.25,568.0,926.99,700.93
2018,10,30,10,30,887.0,83.0,0.9,14.6,596.0,938.86,706.53
2018,10,30,10,45,893.5,83.5,0.9,15.0,616.0,941.61,706.15
