Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,11,0,900.0,84.0,0.9,15.4,636.0,940.61,703.61
2018,10,30,11,15,904.0,85.0,1.0,15.65,649.0,934.11,699.96
2018,10,30,11,30,908.0,86.0,1.1,15.9,662.0,923.83,693.92
2018,10,30,11,45,910.5,85.5,1.2,16.1,667.0,906.69,683.5
2018,10,30,12,0,913.0,85.0,1.3,16.3,672.0,885.91,670.67
2018,10,30,12,15,914.5,84.0,1.4,16.4,669.5,860.14,654.64
2018,10,30,12,30,916.0,83.0,1.5,16.5,667.0,830.93,636.13
2018,10,30,12,45,916.0,81.0,1.6,16.65,656.5,796.12,613.42
2018,10,30,13,0,916.0,79.0,1.7,16.8,646.0,758.23,588.26
2018,10,30,13,15,911.0,77.5,1.7,16.85,627.0,714.5,557.99
2018,10,30,13,30,906.0,76.0,1.7,16.9,608.0,668.4,523.48
2018,10,30,13,45,897.5,74.5,1.75,16.9,582.0,618.05,485.24
2018,10,30,14,0,889.0,73.0,1.8,16.9,556.0,566.09,444.56
2018,10,30,14,15,876.0,71.0,1.8,16.85,523.0,510.03,399.24
2018,10,30,14,30,863.0,69.0,1.8,16.8,490.0,453.34,351.9
2018,10,30,14,45,845.0,66.5,1.75,16.75,451.5,393.89,300.78
2018,10,30,15,0,827.0,64.0,1.7,16.7,413.0,333.72,247.72
2018,10,30,15,15,800.0,61.5,1.6,16.45,369.5,272.62,193.36
2018,10,30,15,30,773.0,59.0,1.5,16.2,326.0,213.71,141.06
2018,10,30,15,45,656.5,63.0,1.35,15.95,267.0,147.87,89.49
2018,10,30,16,0,540.0,67.0,1.2,15.7,208.0,97.81,56.52
2018,10,30,16,15,475.0,53.5,1.15,14.85,159.0,47.81,30.34
2018,10,30,16,30,410.0,40.0,1.1,14.0,110.0,30.86,21.67
2018,10,30,16,45,366.0,33.5,1.05,13.15,80.5,26.72,17.5
2018,10,30,17,0,322.0,27.0,1.0,12.3,51.0,22.58,10.25
2018,10,30,17,15,175.0,15.5,1.05,11.85,27.0,14.1,0.0
2018,10,30,17,30,28.0,4.0,1.1,11.4,3.0,0.0,0.0
2018,10,30,17,45,14.0,2.0,1.15,10.95,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,10,31,6,45,76.5,10.5,1.65,6.15,14.5,48.81,0.0
2018,10,31,7,0,153.0,21.0,1.8,6.5,29.0,133.25,0.0
2018,10,31,7,15,274.5,34.0,1.95,7.15,67.0,244.64,193.19
2018,10,31,7,30,396.0,47.0,2.1,7.8,105.0,351.66,293.94
2018,10,31,7,45,471.0,55.5,2.25,8.45,149.5,431.84,364.86
2018,10,31,8,0,546.0,64.0,2.4,9.1,194.0,516.18,435.85
2018,10,31,8,15,595.0,71.0,2.45,9.75,240.0,582.26,488.17
2018,10,31,8,30,644.0,78.0,2.5,10.4,286.0,649.44,539.18
2018,10,31,8,45,678.0,82.5,2.5,11.05,329.5,701.46,576.45
2018,10,31,9,0,712.0,87.0,2.5,11.7,373.0,752.61,611.93
2018,10,31,9,15,749.5,87.0,2.7,12.5,415.0,794.18,640.35
2018,10,31,9,30,787.0,87.0,2.9,13.3,457.0,840.28,671.62
2018,10,31,9,45,820.0,83.5,3.1,14.05,493.5,875.61,694.73
2018,10,31,10,0,853.0,80.0,3.3,14.8,530.0,908.04,715.62
2018,10,31,10,15,863.5,81.5,3.4,15.4,557.5,913.58,717.03
2018,10,31,10,30,874.0,83.0,3.5,16.0,585.0,924.93,722.92
2018,10,31,10,45,881.5,84.5,3.6,16.6,606.0,929.84,724.32
2018,10,31,11,0,889.0,86.0,3.7,17.2,627.0,931.01,723.28
2018,10,31,11,15,892.0,86.5,3.8,17.65,639.0,923.09,716.44
2018,10,31,11,30,895.0,87.0,3.9,18.1,651.0,911.47,707.22
2018,10,31,11,45,894.5,88.0,3.95,18.55,655.5,893.69,693.53
2018,10,31,12,0,894.0,89.0,4.0,19.0,660.0,872.41,677.54
2018,10,31,12,15,840.0,107.0,4.05,19.2,641.5,829.55,646.86
2018,10,31,12,30,786.0,125.0,4.1,19.4,623.0,777.96,609.84
2018,10,31,12,45,789.5,121.5,4.15,19.65,614.0,747.47,587.88
2018,10,31,13,0,793.0,118.0,4.2,19.9,605.0,714.04,563.28
2018,10,31,13,15,779.0,118.0,4.2,19.95,584.5,669.39,529.14
2018,10,31,13,30,765.0,118.0,4.2,20.0,564.0,624.78,494.42
2018,10,31,13,45,636.0,148.0,4.2,20.1,507.5,539.24,426.89
2018,10,31,14,0,507.0,178.0,4.2,20.2,451.0,458.41,362.5
2018,10,31,14,15,464.5,176.0,4.1,20.15,414.5,405.01,319.37
2018,10,31,14,30,422.0,174.0,4.0,20.1,378.0,354.97,278.27
2018,10,31,14,45,401.0,162.5,3.9,20.0,344.0,308.38,239.34
2018,10,31,15,0,380.0,151.0,3.8,19.9,310.0,263.7,201.4
2018,10,31,15,15,307.0,142.0,3.6,19.6,261.5,207.77,155.88
2018,10,31,15,30,234.0,133.0,3.4,19.3,213.0,162.97,120.33
2018,10,31,15,45,240.0,112.5,3.2,19.0,184.0,128.72,91.31
2018,10,31,16,0,246.0,92.0,3.0,18.7,155.0,94.13,64.05
2018,10,31,16,15,234.5,75.0,2.85,18.1,125.0,61.54,43.9
2018,10,31,16,30,223.0,58.0,2.7,17.5,95.0,44.05,32.7
2018,10,31,16,45,169.5,42.5,2.5,16.85,65.0,32.82,22.24
2018,10,31,17,0,116.0,27.0,2.3,16.2,35.0,21.18,8.08
2018,10,31,17,15,65.0,14.5,2.3,15.95,18.5,13.19,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.4,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,1,6,45,81.0,8.5,1.7,11.2,12.5,49.21,0.0
2018,11,1,7,0,162.0,17.0,1.8,11.6,25.0,132.2,0.0
2018,11,1,7,15,258.5,24.0,2.0,12.25,53.0,223.53,171.32
2018,11,1,7,30,355.0,31.0,2.2,12.9,81.0,304.58,250.62
2018,11,1,7,45,198.0,23.0,2.4,13.55,53.0,191.46,160.19
2018,11,1,8,0,41.0,15.0,2.6,14.2,25.0,50.76,39.18
2018,11,1,8,15,20.5,18.0,2.8,14.85,23.0,34.91,25.1
2018,11,1,8,30,0.0,21.0,3.0,15.5,21.0,18.47,10.18
2018,11,1,8,45,0.0,30.5,3.2,16.15,30.5,26.87,17.28
2018,11,1,9,0,0.0,40.0,3.4,16.8,40.0,35.27,24.3
2018,11,1,9,15,0.0,31.5,3.7,17.35,31.5,27.77,17.83
2018,11,1,9,30,0.0,23.0,4.0,17.9,23.0,20.27,11.43
2018,11,1,9,45,32.0,99.5,4.25,18.4,116.5,125.56,100.18
2018,11,1,10,0,64.0,176.0,4.5,18.9,210.0,239.82,193.39
2018,11,1,10,15,55.0,179.5,4.65,19.3,209.5,233.73,187.33
2018,11,1,10,30,46.0,183.0,4.8,19.7,209.0,227.56,181.48
2018,11,1,10,45,31.0,183.0,4.95,20.1,201.0,211.91,167.88
2018,11,1,11,0,16.0,183.0,5.1,20.5,193.0,184.7,145.1
2018,11,1,11,15,30.0,213.5,5.1,20.7,232.5,240.96,190.12
2018,11,1,11,30,44.0,244.0,5.1,20.9,272.0,284.92,224.76
2018,11,1,11,45,34.5,240.0,5.1,21.1,262.0,269.36,211.81
2018,11,1,12,0,25.0,236.0,5.1,21.3,252.0,241.57,189.41
2018,11,1,12,15,15.5,210.0,5.05,21.4,220.0,206.36,161.24
2018,11,1,12,30,6.0,184.0,5.0,21.5,188.0,172.52,134.07
2018,11,1,12,45,6.0,182.0,4.95,21.6,186.0,170.01,132.1
2018,11,1,13,0,6.0,180.0,4.9,21.7,184.0,167.51,130.14
2018,11,1,13,15,13.0,190.0,4.75,21.65,198.0,181.09,141.26
2018,11,1,13,30,20.0,200.0,4.6,21.6,212.0,193.93,151.72
2018,11,1,13,45,18.5,186.0,4.45,21.55,196.5,178.48,139.51
2018,11,1,14,0,17.0,172.0,4.3,21.5,181.0,163.34,127.55
2018,11,1,14,15,47.0,182.0,4.2,21.35,205.0,189.51,148.87
2018,11,1,14,30,77.0,192.0,4.1,21.2,229.0,207.67,163.26
2018,11,1,14,45,63.0,168.5,4.0,21.05,197.0,175.04,137.01
2018,11,1,15,0,49.0,145.0,3.9,20.9,165.0,144.51,112.44
2018,11,1,15,15,57.0,116.5,3.8,20.7,137.5,117.65,90.14
2018,11,1,15,30,65.0,88.0,3.7,20.5,110.0,90.91,67.57
2018,11,1,15,45,112.5,93.0,3.6,20.25,124.5,95.62,69.27
2018,11,1,16,0,160.0,98.0,3.5,20.0,139.0,92.76,65.86
2018,11,1,16,15,126.5,79.5,3.4,19.8,107.5,64.62,47.17
2018,11,1,16,30,93.0,61.0,3.3,19.6,76.0,48.76,36.39
2018,11,1,16,45,67.5,43.0,3.2,19.35,52.0,34.91,23.61
2018,11,1,17,0,42.0,25.0,3.1,19.1,28.0,20.79,6.52
2018,11,1,17,15,27.0,13.5,3.15,19.0,15.0,12.28,0.0
2018,11,1,17,30,12.0,2.0,3.2,18.9,2.0,0.0,0.0
2018,11,1,17,45,6.0,1.0,3.2,18.8,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,11,2,6,45,0.0,4.0,2.9,17.0,4.0,3.64,0.0
2018,11,2,7,0,0.0,8.0,2.9,17.0,8.0,7.03,0.0
2018,11,2,7,15,0.0,16.0,2.9,17.1,16.0,14.07,5.09
2018,11,2,7,30,0.0,24.0,2.9,17.2,24.0,21.13,11.81
2018,11,2,7,45,0.0,33.5,2.9,17.3,33.5,29.52,19.17
2018,11,2,8,0,0.0,43.0,2.9,17.4,43.0,37.93,26.47
2018,11,2,8,15,0.0,58.0,2.9,17.55,58.0,51.38,37.91
2018,11,2,8,30,0.0,73.0,2.9,17.7,73.0,66.05,50.24
2018,11,2,8,45,0.0,67.5,2.85,17.8,67.5,59.67,44.78
2018,11,2,9,0,0.0,62.0,2.8,17.9,62.0,54.78,40.57
2018,11,2,9,15,0.0,71.5,2.75,18.0,71.5,63.22,47.51
2018,11,2,9,30,0.0,81.0,2.7,18.1,81.0,71.68,54.4
2018,11,2,9,45,3.5,121.0,2.65,18.2,123.0,114.07,89.36
2018,11,2,10,0,7.0,161.0,2.6,18.3,165.0,157.93,124.91
2018,11,2,10,15,5.5,163.0,2.7,18.35,166.0,157.46,124.12
2018,11,2,10,30,4.0,165.0,2.8,18.4,167.0,157.15,123.59
2018,11,2,10,45,7.5,180.5,2.85,18.45,185.0,175.39,138.21
2018,11,2,11,0,11.0,196.0,2.9,18.5,203.0,193.54,152.65
2018,11,2,11,15,18.5,211.0,3.0,18.55,222.5,214.65,169.57
2018,11,2,11,30,26.0,226.0,3.1,18.6,242.0,249.17,196.98
2018,11,2,11,45,18.0,200.0,3.25,18.65,211.0,200.78,158.22
2018,11,2,12,0,10.0,174.0,3.4,18.7,180.0,167.46,131.36
2018,11,2,12,15,5.0,132.0,3.5,18.8,135.0,122.72,95.16
2018,11,2,12,30,0.0,90.0,3.6,18.9,90.0,79.79,60.1
2018,11,2,12,45,0.0,79.5,3.7,19.0,79.5,70.43,52.49
2018,11,2,13,0,0.0,69.0,3.8,19.1,69.0,61.09,44.85
2018,11,2,13,15,0.0,61.0,3.85,19.15,61.0,53.97,39.04
2018,11,2,13,30,0.0,53.0,3.9,19.2,53.0,46.86,33.23
2018,11,2,13,45,0.0,45.0,3.9,19.25,45.0,39.76,27.4
2018,11,2,14,0,0.0,37.0,3.9,19.3,37.0,32.66,21.57
2018,11,2,14,15,0.0,38.0,3.8,19.25,38.0,33.54,22.36
2018,11,2,14,30,0.0,39.0,3.7,19.2,39.0,34.41,23.15
2018,11,2,14,45,0.0,39.0,3.55,19.15,39.0,34.4,23.22
2018,11,2,15,0,0.0,39.0,3.4,19.1,39.0,34.39,23.28
2018,11,2,15,15,0.0,36.0,3.15,18.95,36.0,31.73,21.12
2018,11,2,15,30,0.0,33.0,2.9,18.8,33.0,29.07,18.94
2018,11,2,15,45,0.0,27.5,2.7,18.65,27.5,24.21,14.86
2018,11,2,16,0,0.0,22.0,2.5,18.5,22.0,19.35,10.73
2018,11,2,16,15,0.0,18.0,2.3,18.25,18.0,15.82,7.68
2018,11,2,16,30,0.0,14.0,2.1,18.0,14.0,12.3,5.04
2018,11,2,16,45,7.0,10.5,1.9,17.75,11.0,9.41,2.27
2018,11,2,17,0,14.0,7.0,1.7,17.5,8.0,6.37,0.0
2018,11,2,17,15,14.0,5.0,1.65,17.3,5.0,4.55,0.0
2018,11,2,17,30,14.0,3.0,1.6,17.1,2.0,0.0,0.0
2018,11,2,17,45,7.0,1.5,1.6,16.85,1.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,3,6,45,104.0,9.5,1.9,4.95,14.0,8.64,0.0
2018,11,3,7,0,208.0,19.0,1.9,5.1,28.0,132.77,0.0
2018,11,3,7,15,359.5,29.5,2.05,5.65,68.5,290.67,221.1
2018,11,3,7,30,511.0,40.0,2.2,6.2,109.0,416.98,347.36
2018,11,3,7,45,591.5,46.0,2.35,6.75,156.5,501.31,423.08
2018,11,3,8,0,672.0,52.0,2.5,7.3,204.0,583.61,491.92
2018,11,3,8,15,721.5,56.5,2.6,7.85,252.5,651.48,546.02
2018,11,3,8,30,771.0,61.0,2.7,8.4,301.0,719.84,598.16
2018,11,3,8,45,804.5,63.5,2.8,8.9,346.5,772.46,636.53
2018,11,3,9,0,838.0,66.0,2.9,9.4,392.0,823.69,672.79
2018,11,3,9,15,860.0,68.5,2.95,9.85,433.5,863.09,699.25
2018,11,3,9,30,882.0,71.0,3.0,10.3,475.0,890.98,716.9
2018,11,3,9,45,895.5,73.0,3.0,10.7,509.0,916.33,732.38
2018,11,3,10,0,909.0,75.0,3.0,11.1,543.0,938.38,745.39
2018,11,3,10,15,920.0,76.0,3.05,11.45,571.5,953.32,753.9
2018,11,3,10,30,931.0,77.0,3.1,11.8,600.0,964.58,759.96
2018,11,3,10,45,939.0,77.5,3.15,12.15,621.0,968.59,761.08
2018,11,3,11,0,947.0,78.0,3.2,12.5,642.0,968.69,759.66
2018,11,3,11,15,952.0,78.0,3.15,12.75,655.5,961.46,752.81
2018,11,3,11,30,957.0,78.0,3.1,13.0,669.0,950.28,743.44
2018,11,3,11,45,959.5,78.0,3.05,13.3,674.5,932.97,729.83
2018,11,3,12,0,962.0,78.0,3.0,13.6,680.0,911.83,713.75
2018,11,3,12,15,961.5,77.5,2.85,13.8,676.5,883.89,692.53
2018,11,3,12,30,961.0,77.0,2.7,14.0,673.0,852.46,669.01
2018,11,3,12,45,956.0,76.5,2.55,14.2,660.5,814.25,640.73
2018,11,3,13,0,951.0,76.0,2.4,14.4,648.0,773.16,610.43
2018,11,3,13,15,944.5,75.0,2.25,14.5,628.5,727.81,577.08
2018,11,3,13,30,938.0,74.0,2.1,14.6,609.0,680.1,539.49
2018,11,3,13,45,927.5,72.5,2.0,14.65,581.5,627.39,497.8
2018,11,3,14,0,917.0,71.0,1.9,14.7,554.0,573.2,453.95
2018,11,3,14,15,902.5,69.0,1.75,14.7,520.0,515.31,405.94
2018,11,3,14,30,888.0,67.0,1.6,14.7,486.0,456.9,356.17
2018,11,3,14,45,868.0,65.0,1.5,14.65,446.5,396.17,303.48
2018,11,3,15,0,848.0,63.0,1.4,14.6,407.0,335.02,249.14
2018,11,3,15,15,818.5,60.0,1.25,14.4,362.0,271.97,192.79
2018,11,3,15,30,789.0,57.0,1.1,14.2,317.0,211.4,138.95
2018,11,3,15,45,747.5,53.0,0.95,14.05,270.0,151.04,88.63
2018,11,3,16,0,706.0,49.0,0.8,13.9,223.0,95.27,49.1
2018,11,3,16,15,639.5,43.5,0.75,13.45,175.5,42.73,32.46
2018,11,3,16,30,573.0,38.0,0.7,13.0,128.0,32.83,23.38
2018,11,3,16,45,443.5,31.0,0.65,12.55,85.5,25.14,15.82
2018,11,3,17,0,314.0,24.0,0.6,12.1,43.0,20.29,3.35
2018,11,3,17,15,157.0,12.0,0.65,11.75,21.5,10.91,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,11,4,6,45,112.0,9.0,2.1,2.7,13.5,0.0,0.0
2018,11,4,7,0,224.0,18.0,2.2,2.9,27.0,140.41,0.0
2018,11,4,7,15,374.5,27.0,2.3,3.5,66.0,295.63,221.78
2018,11,4,7,30,525.0,36.0,2.4,4.1,105.0,411.82,345.74
2018,11,4,7,45,601.5,42.0,2.5,4.7,152.0,495.24,421.31
2018,11,4,8,0,678.0,48.0,2.6,5.3,199.0,582.13,494.46
2018,11,4,8,15,725.5,51.5,2.65,6.15,246.0,646.96,545.96
2018,11,4,8,30,773.0,55.0,2.7,7.0,293.0,712.21,595.34
2018,11,4,8,45,804.5,58.0,2.7,7.8,338.0,763.59,631.86
2018,11,4,9,0,836.0,61.0,2.7,8.6,383.0,813.61,666.08
2018,11,4,9,15,856.5,63.0,2.85,9.4,423.0,842.2,684.52
2018,11,4,9,30,877.0,65.0,3.0,10.2,463.0,876.68,707.11
2018,11,4,9,45,890.5,67.0,3.1,11.0,497.0,902.02,722.32
2018,11,4,10,0,904.0,69.0,3.2,11.8,531.0,924.09,735.13
2018,11,4,10,15,914.5,70.5,3.15,12.35,559.5,939.26,742.56
2018,11,4,10,30,925.0,72.0,3.1,12.9,588.0,950.75,747.48
2018,11,4,10,45,931.5,73.0,3.0,13.45,608.5,954.1,746.38
2018,11,4,11,0,938.0,74.0,2.9,14.0,629.0,953.56,742.78
2018,11,4,11,15,942.0,74.5,2.85,14.3,642.0,946.21,735.74
2018,11,4,11,30,946.0,75.0,2.8,14.6,655.0,934.96,726.25
2018,11,4,11,45,919.0,83.0,2.75,14.95,650.0,901.84,701.52
2018,11,4,12,0,892.0,91.0,2.7,15.3,645.0,865.88,675.08
2018,11,4,12,15,838.5,106.0,2.7,15.5,625.0,820.65,642.8
2018,11,4,12,30,785.0,121.0,2.7,15.7,605.0,766.95,604.28
2018,11,4,12,45,681.5,147.0,2.7,15.95,562.0,690.62,547.54
2018,11,4,13,0,578.0,173.0,2.7,16.2,519.0,613.71,488.15
2018,11,4,13,15,464.5,183.5,2.7,16.3,456.0,515.35,412.21
2018,11,4,13,30,351.0,194.0,2.7,16.4,393.0,420.23,337.41
2018,11,4,13,45,442.0,163.5,2.7,16.55,402.5,432.46,347.25
2018,11,4,14,0,533.0,133.0,2.7,16.7,412.0,430.32,344.39
2018,11,4,14,15,387.5,146.5,2.65,16.65,342.5,337.43,269.35
2018,11,4,14,30,242.0,160.0,2.6,16.6,273.0,257.58,204.82
2018,11,4,14,45,230.0,147.5,2.6,16.6,248.0,225.02,177.41
2018,11,4,15,0,218.0,135.0,2.6,16.6,223.0,193.69,150.55
2018,11,4,15,15,298.0,119.0,2.45,16.35,224.5,184.38,138.71
2018,11,4,15,30,378.0,103.0,2.3,16.1,226.0,166.35,118.53
2018,11,4,15,45,244.0,96.0,2.15,15.85,171.0,115.09,80.79
2018,11,4,16,0,110.0,89.0,2.0,15.6,116.0,81.76,59.63
2018,11,4,16,15,219.5,68.5,1.85,15.0,107.0,55.59,43.54
2018,11,4,16,30,329.0,48.0,1.7,14.4,98.0,36.93,26.72
2018,11,4,16,45,165.5,31.0,1.55,13.8,56.0,24.0,14.59
2018,11,4,17,0,2.0,14.0,1.4,13.2,14.0,12.33,0.0
2018,11,4,17,15,1.0,7.0,1.45,13.05,7.0,6.37,0.0
2018,11,4,17,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.4,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.4,9.0,14.81,0.0
2018,11,5,7,15,6.0,17.5,2.05,10.6,17.5,19.3,8.55
2018,11,5,7,30,0.0,26.0,2.1,10.8,26.0,22.91,13.59
2018,11,5,7,45,0.0,37.0,2.1,11.05,37.0,32.64,22.34
2018,11,5,8,0,0.0,48.0,2.1,11.3,48.0,42.39,30.99
2018,11,5,8,15,0.0,56.5,2.1,11.7,56.5,50.12,37.75
2018,11,5,8,30,0.0,65.0,2.1,12.1,65.0,57.92,44.42
2018,11,5,8,45,0.0,76.5,2.05,12.5,76.5,68.89,53.69
2018,11,5,9,0,0.0,88.0,2.0,12.9,88.0,79.86,62.82
2018,11,5,9,15,0.0,101.5,1.9,13.3,101.5,92.91,73.57
2018,11,5,9,30,0.0,115.0,1.8,13.7,115.0,105.96,84.18
2018,11,5,9,45,2.5,129.5,1.75,14.1,131.0,122.29,97.52
2018,11,5,10,0,5.0,144.0,1.7,14.5,147.0,138.67,110.74
2018,11,5,10,15,5.0,149.5,1.55,14.95,152.5,143.41,114.14
2018,11,5,10,30,5.0,155.0,1.4,15.4,158.0,148.21,117.59
2018,11,5,10,45,5.5,168.5,1.3,15.85,172.0,161.65,128.06
2018,11,5,11,0,6.0,182.0,1.2,16.3,186.0,175.04,138.37
2018,11,5,11,15,3.0,154.0,1.05,16.55,156.0,143.56,112.58
2018,11,5,11,30,0.0,126.0,0.9,16.8,126.0,113.46,87.98
2018,11,5,11,45,0.0,103.5,0.75,17.1,103.5,92.19,70.59
2018,11,5,12,0,0.0,81.0,0.6,17.4,81.0,71.77,53.84
2018,11,5,12,15,0.0,106.5,0.6,17.55,106.5,94.89,72.74
2018,11,5,12,30,0.0,132.0,0.6,17.7,132.0,118.57,91.82
2018,11,5,12,45,0.0,136.5,0.55,17.85,136.5,122.65,95.0
2018,11,5,13,0,0.0,141.0,0.5,18.0,141.0,126.7,98.23
2018,11,5,13,15,0.0,133.5,0.65,18.05,133.5,119.58,92.65
2018,11,5,13,30,0.0,126.0,0.8,18.1,126.0,112.54,87.14
2018,11,5,13,45,1.5,131.5,0.9,18.2,132.5,118.34,92.01
2018,11,5,14,0,3.0,137.0,1.0,18.3,139.0,123.91,96.69
2018,11,5,14,15,4.5,132.0,1.1,18.25,134.5,119.71,93.49
2018,11,5,14,30,6.0,127.0,1.2,18.2,130.0,115.34,90.14
2018,11,5,14,45,12.0,119.5,1.25,18.15,124.5,110.25,86.09
2018,11,5,15,0,18.0,112.0,1.3,18.1,119.0,104.47,81.31
2018,11,5,15,15,21.5,107.5,1.25,17.95,115.0,100.6,78.05
2018,11,5,15,30,25.0,103.0,1.2,17.8,111.0,94.86,73.12
2018,11,5,15,45,22.0,80.5,1.15,17.6,87.0,72.94,54.98
2018,11,5,16,0,19.0,58.0,1.1,17.4,63.0,51.95,37.6
2018,11,5,16,15,18.5,42.0,0.95,17.0,46.0,37.01,26.95
2018,11,5,16,30,18.0,26.0,0.8,16.6,29.0,23.39,14.72
2018,11,5,16,45,18.0,18.0,0.7,16.15,20.0,15.8,7.51
2018,11,5,17,0,18.0,10.0,0.6,15.7,11.0,8.92,0.0
2018,11,5,17,15,9.0,5.0,0.6,15.5,5.5,4.55,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,6,6,45,0.0,1.5,3.0,15.65,1.5,0.0,0.0
2018,11,6,7,0,0.0,3.0,3.1,15.8,3.0,2.73,0.0
2018,11,6,7,15,0.0,7.0,3.2,16.1,7.0,6.14,0.0
2018,11,6,7,30,0.0,11.0,3.3,16.4,11.0,9.66,2.27
2018,11,6,7,45,0.0,14.5,3.45,16.75,14.5,12.74,5.04
2018,11,6,8,0,0.0,18.0,3.6,17.1,18.0,15.82,7.75
2018,11,6,8,15,0.0,17.0,3.75,17.6,17.0,14.94,7.04
2018,11,6,8,30,0.0,16.0,3.9,18.1,16.0,14.07,6.29
2018,11,6,8,45,0.0,21.0,4.05,18.65,21.0,18.48,9.99
2018,11,6,9,0,0.0,26.0,4.2,19.2,26.0,22.9,13.65
2018,11,6,9,15,0.0,34.5,4.45,19.6,34.5,30.41,19.88
2018,11,6,9,30,0.0,43.0,4.7,20.0,43.0,37.94,26.06
2018,11,6,9,45,0.0,41.0,4.95,20.45,41.0,36.18,24.48
2018,11,6,10,0,0.0,39.0,5.2,20.9,39.0,34.42,22.91
2018,11,6,10,15,0.0,64.5,5.25,21.2,64.5,57.04,41.44
2018,11,6,10,30,0.0,90.0,5.3,21.5,90.0,79.77,59.88
2018,11,6,10,45,4.0,97.5,5.35,21.75,100.0,90.43,68.57
2018,11,6,11,0,8.0,105.0,5.4,22.0,110.0,101.04,77.19
2018,11,6,11,15,10.5,133.5,5.3,22.15,140.0,130.32,100.73
2018,11,6,11,30,13.0,162.0,5.2,22.3,170.0,159.86,124.28
2018,11,6,11,45,7.5,145.5,5.15,22.45,150.0,138.46,106.79
2018,11,6,12,0,2.0,129.0,5.1,22.6,130.0,117.72,89.89
2018,11,6,12,15,2.0,138.0,4.9,22.55,139.0,126.03,96.58
2018,11,6,12,30,2.0,147.0,4.7,22.5,148.0,134.32,103.22
2018,11,6,12,45,6.0,143.0,4.45,22.45,146.5,133.28,102.57
2018,11,6,13,0,10.0,139.0,4.2,22.4,145.0,132.0,101.72
2018,11,6,13,15,10.5,145.5,4.0,22.2,151.5,137.83,106.54
2018,11,6,13,30,11.0,152.0,3.8,22.0,158.0,143.53,111.27
2018,11,6,13,45,43.5,161.0,3.55,21.8,183.5,174.75,136.95
2018,11,6,14,0,76.0,170.0,3.3,21.6,209.0,197.58,155.45
2018,11,6,14,15,41.5,152.5,3.05,21.3,173.5,159.55,124.81
2018,11,6,14,30,7.0,135.0,2.8,21.0,138.0,122.97,95.51
2018,11,6,14,45,12.0,123.5,2.5,20.65,128.5,113.8,88.29
2018,11,6,15,0,17.0,112.0,2.2,20.3,119.0,104.14,80.46
2018,11,6,15,15,22.5,107.5,1.95,19.95,115.5,100.86,77.68
2018,11,6,15,30,28.0,103.0,1.7,19.6,112.0,95.42,72.99
2018,11,6,15,45,14.0,73.0,1.45,19.25,77.5,65.74,48.97
2018,11,6,16,0,0.0,43.0,1.2,18.9,43.0,37.93,26.31
2018,11,6,16,15,0.0,33.0,1.15,18.35,33.0,29.08,19.84
2018,11,6,16,30,0.0,23.0,1.1,17.8,23.0,20.24,11.87
2018,11,6,16,45,36.5,17.0,1.0,17.25,19.0,15.0,6.68
2018,11,6,17,0,73.0,11.0,0.9,16.7,15.0,8.59,0.0
2018,11,6,17,15,36.5,5.5,0.95,16.2,7.5,5.0,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,7,6,45,86.0,7.5,0.9,7.1,10.0,0.0,0.0
2018,11,7,7,0,172.0,15.0,0.9,7.3,20.0,108.07,0.0
2018,11,7,7,15,332.5,24.0,1.05,8.15,56.5,260.34,169.82
2018,11,7,7,30,493.0,33.0,1.2,9.0,93.0,385.27,312.96
2018,11,7,7,45,573.0,39.0,1.35,9.9,138.0,468.91,387.51
2018,11,7,8,0,653.0,45.0,1.5,10.8,183.0,556.5,459.19
2018,11,7,8,15,702.0,48.5,1.45,11.35,229.0,621.05,508.99
2018,11,7,8,30,751.0,52.0,1.4,11.9,275.0,686.26,556.66
2018,11,7,8,45,782.5,55.5,1.3,12.5,319.0,737.36,591.02
2018,11,7,9,0,814.0,59.0,1.2,13.1,363.0,787.22,622.91
2018,11,7,9,15,836.5,61.0,1.3,13.95,402.5,816.95,641.39
2018,11,7,9,30,859.0,63.0,1.4,14.8,442.0,852.66,663.89
2018,11,7,9,45,875.5,64.0,1.5,15.7,476.0,879.0,679.32
2018,11,7,10,0,892.0,65.0,1.6,16.6,510.0,902.26,692.58
2018,11,7,10,15,902.5,66.0,1.45,17.05,537.5,916.7,697.65
2018,11,7,10,30,913.0,67.0,1.3,17.5,565.0,927.55,700.23
2018,11,7,10,45,920.0,68.0,1.15,18.0,585.5,931.46,697.99
2018,11,7,11,0,927.0,69.0,1.0,18.5,606.0,931.55,693.3
2018,11,7,11,15,931.5,69.5,0.9,18.85,619.0,924.89,685.59
2018,11,7,11,30,936.0,70.0,0.8,19.2,632.0,914.38,675.61
2018,11,7,11,45,937.5,70.0,0.65,19.55,637.0,896.84,660.3
2018,11,7,12,0,939.0,70.0,0.5,19.9,642.0,875.63,642.86
2018,11,7,12,15,937.0,70.0,0.65,20.05,638.5,847.96,627.68
2018,11,7,12,30,935.0,70.0,0.8,20.2,635.0,816.99,609.98
2018,11,7,12,45,931.0,69.5,0.9,20.35,623.5,780.77,587.56
2018,11,7,13,0,927.0,69.0,1.0,20.5,612.0,741.7,562.81
2018,11,7,13,15,919.0,69.0,1.15,20.45,593.0,697.81,534.84
2018,11,7,13,30,911.0,69.0,1.3,20.4,574.0,651.77,502.43
2018,11,7,13,45,899.5,67.5,1.4,20.4,547.0,600.14,464.2
2018,11,7,14,0,888.0,66.0,1.5,20.4,520.0,547.2,423.58
2018,11,7,14,15,871.0,65.0,1.5,20.25,487.0,491.1,378.8
2018,11,7,14,30,854.0,64.0,1.5,20.1,454.0,434.76,332.31
2018,11,7,14,45,830.5,62.5,1.45,20.0,415.0,375.57,282.01
2018,11,7,15,0,807.0,61.0,1.4,19.9,376.0,316.5,230.56
2018,11,7,15,15,692.5,70.5,1.25,19.65,319.0,244.79,171.33
2018,11,7,15,30,578.0,80.0,1.1,19.4,262.0,186.51,124.53
2018,11,7,15,45,385.5,83.5,0.95,19.2,197.0,123.15,79.89
2018,11,7,16,0,193.0,87.0,0.8,19.0,132.0,84.89,58.33
2018,11,7,16,15,151.5,69.5,0.75,18.65,100.0,55.04,42.28
2018,11,7,16,30,110.0,52.0,0.7,18.3,68.0,40.82,29.46
2018,11,7,16,45,84.0,35.0,0.65,18.0,44.5,27.96,17.02
2018,11,7,17,0,58.0,18.0,0.6,17.7,21.0,14.74,0.0
2018,11,7,17,15,29.0,9.0,0.6,17.55,10.5,8.19,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,8,6,45,43.0,6.5,3.05,10.85,7.5,0.0,0.0
2018,11,8,7,0,86.0,13.0,3.1,10.8,15.0,58.89,0.0
2018,11,8,7,15,195.5,25.5,3.1,10.9,44.5,177.88,106.84
2018,11,8,7,30,305.0,38.0,3.1,11.0,74.0,278.36,226.41
2018,11,8,7,45,370.0,48.5,3.1,11.1,112.0,348.14,291.37
2018,11,8,8,0,435.0,59.0,3.1,11.2,150.0,422.15,356.38
2018,11,8,8,15,479.0,68.5,3.25,11.45,190.5,482.53,407.84
2018,11,8,8,30,523.0,78.0,3.4,11.7,231.0,544.11,457.75
2018,11,8,8,45,524.5,91.0,3.5,12.0,265.0,575.71,482.13
2018,11,8,9,0,526.0,104.0,3.6,12.3,299.0,605.1,504.16
2018,11,8,9,15,453.0,131.0,3.7,12.65,311.5,578.99,481.29
2018,11,8,9,30,380.0,158.0,3.8,13.0,324.0,553.77,458.28
2018,11,8,9,45,392.5,171.0,3.85,13.3,354.5,583.57,480.34
2018,11,8,10,0,405.0,184.0,3.9,13.6,385.0,611.71,500.56
2018,11,8,10,15,567.0,150.5,3.85,13.95,448.5,718.95,583.74
2018,11,8,10,30,729.0,117.0,3.8,14.3,512.0,834.18,666.84
2018,11,8,10,45,789.0,102.5,3.75,14.6,544.5,862.06,684.38
2018,11,8,11,0,849.0,88.0,3.7,14.9,577.0,891.54,703.62
2018,11,8,11,15,853.0,89.5,3.6,15.15,589.5,885.92,697.49
2018,11,8,11,30,857.0,91.0,3.5,15.4,602.0,876.67,689.21
2018,11,8,11,45,857.5,91.5,3.4,15.65,606.5,859.61,675.55
2018,11,8,12,0,858.0,92.0,3.3,15.9,611.0,839.15,659.66
2018,11,8,12,15,839.0,97.0,3.3,15.95,602.5,804.76,634.92
2018,11,8,12,30,820.0,102.0,3.3,16.0,594.0,768.08,608.55
2018,11,8,12,45,660.0,146.5,3.25,16.1,538.0,669.6,534.34
2018,11,8,13,0,500.0,191.0,3.2,16.2,482.0,568.48,455.11
2018,11,8,13,15,294.5,212.5,3.1,16.15,382.5,418.33,336.59
2018,11,8,13,30,89.0,234.0,3.0,16.1,283.0,278.44,223.26
2018,11,8,13,45,81.0,222.0,2.85,16.1,265.0,256.03,205.55
2018,11,8,14,0,73.0,210.0,2.7,16.1,247.0,234.45,188.08
2018,11,8,14,15,134.0,200.0,2.55,15.8,262.5,253.94,203.97
2018,11,8,14,30,195.0,190.0,2.4,15.5,278.0,260.6,208.45
2018,11,8,14,45,161.5,167.0,2.2,15.25,236.0,213.61,169.78
2018,11,8,15,0,128.0,144.0,2.0,15.0,194.0,170.76,134.56
2018,11,8,15,15,104.0,124.0,1.9,14.65,161.5,137.25,106.9
2018,11,8,15,30,80.0,104.0,1.8,14.3,129.0,106.99,82.06
2018,11,8,15,45,40.0,70.5,1.7,13.95,83.0,67.02,49.95
2018,11,8,16,0,0.0,37.0,1.6,13.6,37.0,32.61,22.36
2018,11,8,16,15,1.0,30.0,1.6,13.3,30.0,26.43,17.92
2018,11,8,16,30,2.0,23.0,1.6,13.0,23.0,20.25,12.12
2018,11,8,16,45,1.0,14.0,1.55,12.75,14.0,12.31,4.41
2018,11,8,17,0,0.0,5.0,1.5,12.5,5.0,4.38,0.0
2018,11,8,17,15,0.0,2.5,1.55,12.4,2.5,2.27,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,45,40.5,6.0,2.2,7.5,7.0,0.0,0.0
2018,11,9,7,0,81.0,12.0,2.2,7.5,14.0,55.12,0.0
2018,11,9,7,15,131.0,17.5,2.2,7.7,29.0,122.66,66.42
2018,11,9,7,30,181.0,23.0,2.2,7.9,44.0,178.45,145.36
2018,11,9,7,45,112.5,20.0,2.2,8.1,35.0,118.67,98.86
2018,11,9,8,0,44.0,17.0,2.2,8.3,26.0,55.83,44.41
2018,11,9,8,15,22.0,20.0,2.15,8.55,24.5,38.1,28.58
2018,11,9,8,30,0.0,23.0,2.1,8.8,23.0,20.23,12.13
2018,11,9,8,45,0.0,28.0,2.0,9.1,28.0,24.65,15.98
2018,11,9,9,0,0.0,33.0,1.9,9.4,33.0,29.08,19.79
2018,11,9,9,15,0.0,38.5,1.95,9.65,38.5,33.95,23.94
2018,11,9,9,30,0.0,44.0,2.0,9.9,44.0,38.82,28.07
2018,11,9,9,45,0.0,45.5,2.05,10.15,45.5,40.16,29.12
2018,11,9,10,0,0.0,47.0,2.1,10.4,47.0,41.5,30.17
2018,11,9,10,15,0.0,38.5,2.1,10.55,38.5,33.99,23.63
2018,11,9,10,30,0.0,30.0,2.1,10.7,30.0,26.47,17.13
2018,11,9,10,45,0.0,30.5,2.1,10.85,30.5,26.92,17.48
2018,11,9,11,0,0.0,31.0,2.1,11.0,31.0,27.37,17.82
2018,11,9,11,15,0.0,48.5,2.0,11.1,48.5,42.87,31.01
2018,11,9,11,30,0.0,66.0,1.9,11.2,66.0,58.41,44.14
2018,11,9,11,45,0.0,57.0,1.85,11.3,57.0,50.42,37.33
2018,11,9,12,0,0.0,48.0,1.8,11.4,48.0,42.44,30.55
2018,11,9,12,15,0.0,45.5,1.85,11.55,45.5,40.22,28.65
2018,11,9,12,30,0.0,43.0,1.9,11.7,43.0,38.01,26.76
2018,11,9,12,45,0.0,50.5,1.9,11.85,50.5,44.65,32.4
2018,11,9,13,0,0.0,58.0,1.9,12.0,58.0,51.3,38.04
2018,11,9,13,15,0.0,57.0,2.0,12.05,57.0,50.4,37.31
2018,11,9,13,30,0.0,56.0,2.1,12.1,56.0,49.51,36.59
2018,11,9,13,45,0.0,50.5,2.2,12.15,50.5,44.62,32.49
2018,11,9,14,0,0.0,45.0,2.3,12.2,45.0,39.73,28.39
2018,11,9,14,15,0.0,55.5,2.35,12.1,55.5,49.03,36.41
2018,11,9,14,30,0.0,66.0,2.4,12.0,66.0,58.34,44.46
2018,11,9,14,45,0.0,65.5,2.5,11.95,65.5,57.89,44.18
2018,11,9,15,0,0.0,65.0,2.6,11.9,65.0,57.44,43.91
2018,11,9,15,15,0.0,59.0,2.55,11.7,59.0,52.11,39.44
2018,11,9,15,30,0.0,53.0,2.5,11.5,53.0,46.79,34.93
2018,11,9,15,45,0.0,35.5,2.4,11.3,35.5,31.28,21.53
2018,11,9,16,0,0.0,18.0,2.3,11.1,18.0,15.82,8.08
2018,11,9,16,15,0.0,14.5,2.15,10.9,14.5,12.74,5.8
2018,11,9,16,30,0.0,11.0,2.0,10.7,11.0,9.65,2.88
