Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,0,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,45,7.0,1.5,1.35,6.55,1.5,0.0,0.0
2018,11,20,7,0,14.0,3.0,1.4,6.6,3.0,0.0,0.0
2018,11,20,7,15,41.5,15.5,1.55,7.2,18.0,37.72,0.0
2018,11,20,7,30,69.0,28.0,1.7,7.8,33.0,98.36,64.69
2018,11,20,7,45,135.0,42.0,1.9,8.35,61.0,162.8,132.89
2018,11,20,8,0,201.0,56.0,2.1,8.9,89.0,228.85,192.83
2018,11,20,8,15,258.5,69.5,2.3,9.45,125.5,308.61,262.1
2018,11,20,8,30,316.0,83.0,2.5,10.0,162.0,376.11,319.76
2018,11,20,8,45,454.5,84.5,2.7,10.5,220.5,493.64,417.94
2018,11,20,9,0,593.0,86.0,2.9,11.0,279.0,625.16,521.45
2018,11,20,9,15,638.5,89.0,3.05,11.35,320.0,678.93,561.52
2018,11,20,9,30,684.0,92.0,3.2,11.7,361.0,731.71,600.47
2018,11,20,9,45,759.0,86.0,3.35,12.05,408.0,791.4,643.88
2018,11,20,10,0,834.0,80.0,3.5,12.4,455.0,856.36,690.34
2018,11,20,10,15,846.5,82.0,3.45,12.55,482.5,873.44,700.44
2018,11,20,10,30,859.0,84.0,3.4,12.7,510.0,887.1,708.43
2018,11,20,10,45,856.5,88.0,3.4,12.9,527.5,886.38,706.29
2018,11,20,11,0,854.0,92.0,3.4,13.1,545.0,882.06,701.83
2018,11,20,11,15,869.0,91.0,3.4,13.2,561.5,883.41,701.93
2018,11,20,11,30,884.0,90.0,3.4,13.3,578.0,880.9,699.36
2018,11,20,11,45,885.5,90.0,3.35,13.4,583.0,864.33,686.52
2018,11,20,12,0,887.0,90.0,3.3,13.5,588.0,844.27,671.41
2018,11,20,12,15,888.5,89.0,3.3,13.55,586.0,819.64,653.51
2018,11,20,12,30,890.0,88.0,3.3,13.6,584.0,791.69,633.26
2018,11,20,12,45,889.5,86.5,3.25,13.65,574.5,758.52,608.92
2018,11,20,13,0,889.0,85.0,3.2,13.7,565.0,722.41,582.35
2018,11,20,13,15,881.5,83.5,3.2,13.65,546.5,678.94,548.58
2018,11,20,13,30,874.0,82.0,3.2,13.6,528.0,633.42,512.53
2018,11,20,13,45,862.0,81.0,3.15,13.55,503.0,584.07,472.43
2018,11,20,14,0,850.0,80.0,3.1,13.5,478.0,533.51,430.37
2018,11,20,14,15,822.0,79.5,3.05,13.3,443.5,475.04,381.22
2018,11,20,14,30,794.0,79.0,3.0,13.1,409.0,417.54,331.56
2018,11,20,14,45,783.5,73.5,2.95,12.95,374.5,362.76,282.53
2018,11,20,15,0,773.0,68.0,2.9,12.8,340.0,307.83,232.14
2018,11,20,15,15,740.5,64.5,2.65,12.3,299.0,249.48,179.15
2018,11,20,15,30,708.0,61.0,2.4,11.8,258.0,193.99,129.35
2018,11,20,15,45,657.0,55.5,2.15,11.3,214.0,135.25,80.62
2018,11,20,16,0,606.0,50.0,1.9,10.8,170.0,84.02,44.65
2018,11,20,16,15,524.5,42.5,1.8,9.9,127.0,36.75,27.11
2018,11,20,16,30,443.0,35.0,1.7,9.0,84.0,28.77,19.24
2018,11,20,16,45,293.0,24.5,1.65,8.1,50.5,20.57,5.74
2018,11,20,17,0,143.0,14.0,1.6,7.2,17.0,12.73,0.0
2018,11,20,17,15,71.5,7.0,1.6,6.9,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.35,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.4,3.0,0.0,0.0
2018,11,21,7,15,213.0,15.5,0.95,-0.65,29.5,134.97,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.1,56.0,305.23,204.66
2018,11,21,7,45,497.5,34.0,1.05,0.85,97.5,395.33,329.04
2018,11,21,8,0,603.0,41.0,1.1,1.6,139.0,497.09,419.71
2018,11,21,8,15,665.5,46.0,1.2,2.25,184.5,570.62,481.77
2018,11,21,8,30,728.0,51.0,1.3,2.9,230.0,645.55,541.95
2018,11,21,8,45,768.5,54.0,1.4,3.55,274.0,701.64,584.97
2018,11,21,9,0,809.0,57.0,1.5,4.2,318.0,756.9,625.79
2018,11,21,9,15,836.5,59.0,1.55,4.75,358.0,798.74,654.96
2018,11,21,9,30,864.0,61.0,1.6,5.3,398.0,830.02,675.7
2018,11,21,9,45,883.0,62.5,1.6,5.8,432.5,858.89,693.88
2018,11,21,10,0,902.0,64.0,1.6,6.3,467.0,884.83,709.67
2018,11,21,10,15,915.0,65.5,1.7,6.8,495.5,902.23,720.55
2018,11,21,10,30,928.0,67.0,1.8,7.3,524.0,916.11,729.03
2018,11,21,10,45,934.0,67.5,1.9,7.8,543.5,918.79,729.68
2018,11,21,11,0,940.0,68.0,2.0,8.3,563.0,917.72,727.91
2018,11,21,11,15,944.5,68.0,2.05,8.65,576.0,910.9,722.06
2018,11,21,11,30,949.0,68.0,2.1,9.0,589.0,900.28,713.73
2018,11,21,11,45,951.5,68.5,2.2,9.4,595.0,884.81,702.49
2018,11,21,12,0,954.0,69.0,2.3,9.8,601.0,865.63,688.69
2018,11,21,12,15,953.0,68.5,2.35,10.1,598.0,838.83,669.27
2018,11,21,12,30,952.0,68.0,2.4,10.4,595.0,808.68,647.47
2018,11,21,12,45,947.0,67.0,2.45,10.65,583.5,771.81,620.82
2018,11,21,13,0,942.0,66.0,2.5,10.9,572.0,732.14,591.96
2018,11,21,13,15,935.0,65.0,2.45,11.05,553.5,688.56,558.44
2018,11,21,13,30,928.0,64.0,2.4,11.2,535.0,642.74,521.53
2018,11,21,13,45,917.0,63.0,2.4,11.3,509.5,592.63,480.76
2018,11,21,14,0,906.0,62.0,2.4,11.4,484.0,541.1,437.76
2018,11,21,14,15,889.0,60.5,2.25,11.4,451.5,485.05,389.65
2018,11,21,14,30,872.0,59.0,2.1,11.4,419.0,428.73,340.05
2018,11,21,14,45,850.0,57.0,2.0,11.4,381.5,370.09,287.49
2018,11,21,15,0,828.0,55.0,1.9,11.4,344.0,312.29,234.5
2018,11,21,15,15,795.5,52.0,1.65,10.95,302.0,251.01,178.68
2018,11,21,15,30,763.0,49.0,1.4,10.5,260.0,193.06,126.44
2018,11,21,15,45,713.5,45.5,1.15,10.05,216.0,135.48,78.46
2018,11,21,16,0,664.0,42.0,0.9,9.6,172.0,83.31,42.05
2018,11,21,16,15,582.0,36.0,0.95,8.75,128.5,34.3,25.05
2018,11,21,16,30,500.0,30.0,1.0,7.9,85.0,26.58,17.4
2018,11,21,16,45,336.5,21.5,1.05,7.0,51.0,17.81,3.53
2018,11,21,17,0,173.0,13.0,1.1,6.1,17.0,11.82,0.0
2018,11,21,17,15,86.5,6.5,1.1,5.85,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.75,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.7,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.0,1.15,0.05,24.0,81.85,0.0
2018,11,22,7,30,224.0,30.0,1.3,0.8,46.0,207.21,129.72
2018,11,22,7,45,325.5,42.0,1.5,1.6,84.0,298.97,249.4
2018,11,22,8,0,427.0,54.0,1.7,2.4,122.0,396.25,338.35
2018,11,22,8,15,494.0,62.5,1.85,3.1,164.5,471.32,404.41
2018,11,22,8,30,561.0,71.0,2.0,3.8,207.0,548.56,468.91
2018,11,22,8,45,605.5,77.0,2.15,4.45,248.5,607.03,515.72
2018,11,22,9,0,650.0,83.0,2.3,5.1,290.0,665.3,560.8
2018,11,22,9,15,682.0,87.0,2.4,5.6,328.5,710.11,594.1
2018,11,22,9,30,714.0,91.0,2.5,6.1,367.0,753.31,625.45
2018,11,22,9,45,737.5,94.0,2.55,6.65,400.5,785.93,647.73
2018,11,22,10,0,761.0,97.0,2.6,7.2,434.0,816.04,667.87
2018,11,22,10,15,776.5,99.0,2.55,7.55,461.5,835.02,679.29
2018,11,22,10,30,792.0,101.0,2.5,7.9,489.0,845.19,684.26
2018,11,22,10,45,802.0,103.5,2.4,8.25,510.0,853.78,687.81
2018,11,22,11,0,812.0,106.0,2.3,8.6,531.0,858.9,688.9
2018,11,22,11,15,818.0,106.5,2.25,8.9,544.0,854.74,683.99
2018,11,22,11,30,824.0,107.0,2.2,9.2,557.0,847.07,676.81
2018,11,22,11,45,826.5,107.5,2.1,9.45,562.5,832.97,664.87
2018,11,22,12,0,829.0,108.0,2.0,9.7,568.0,815.52,650.73
2018,11,22,12,15,845.0,101.5,1.95,9.9,568.5,797.67,637.05
2018,11,22,12,30,861.0,95.0,1.9,10.1,569.0,775.85,620.63
2018,11,22,12,45,879.5,85.5,1.8,10.25,562.5,748.47,599.94
2018,11,22,13,0,898.0,76.0,1.7,10.4,556.0,712.41,572.96
2018,11,22,13,15,890.0,75.5,1.65,10.5,538.0,670.39,540.42
2018,11,22,13,30,882.0,75.0,1.6,10.6,520.0,626.32,505.3
2018,11,22,13,45,869.0,74.0,1.5,10.65,495.0,577.05,465.2
2018,11,22,14,0,856.0,73.0,1.4,10.7,470.0,528.54,424.7
2018,11,22,14,15,838.5,71.5,1.45,10.6,438.5,474.01,379.43
2018,11,22,14,30,821.0,70.0,1.5,10.5,407.0,419.37,332.54
2018,11,22,14,45,796.0,67.5,1.55,10.4,370.0,361.19,281.4
2018,11,22,15,0,771.0,65.0,1.6,10.3,333.0,304.35,230.05
2018,11,22,15,15,734.0,62.0,1.5,9.9,291.5,245.68,176.99
2018,11,22,15,30,697.0,59.0,1.4,9.5,250.0,190.38,127.47
2018,11,22,15,45,642.0,54.0,1.3,9.05,206.5,132.46,79.43
2018,11,22,16,0,587.0,49.0,1.2,8.6,163.0,82.43,44.19
2018,11,22,16,15,497.5,42.0,1.2,7.75,121.0,36.75,27.32
2018,11,22,16,30,408.0,35.0,1.2,6.9,79.0,28.86,19.37
2018,11,22,16,45,261.5,24.0,1.2,6.0,47.0,20.2,3.93
2018,11,22,17,0,115.0,13.0,1.2,5.1,15.0,11.82,0.0
2018,11,22,17,15,57.5,6.5,1.3,4.9,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.15,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.4,-2.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.4,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.4,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.4,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-3.1,25.0,100.05,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.8,48.0,235.34,138.26
2018,11,23,7,45,338.0,33.5,2.9,-2.45,74.0,299.21,253.74
2018,11,23,8,0,390.0,39.0,3.1,-2.1,100.0,353.69,309.85
2018,11,23,8,15,250.0,45.0,3.1,-1.7,88.5,264.28,234.55
2018,11,23,8,30,110.0,51.0,3.1,-1.3,77.0,155.38,137.16
2018,11,23,8,45,55.0,69.5,3.1,-0.85,82.5,125.28,108.97
2018,11,23,9,0,0.0,88.0,3.1,-0.4,88.0,82.68,68.74
2018,11,23,9,15,0.5,106.0,3.0,0.0,106.0,101.4,85.26
2018,11,23,9,30,1.0,124.0,2.9,0.4,124.0,120.09,101.46
2018,11,23,9,45,0.5,129.0,2.85,0.85,129.0,123.16,103.73
2018,11,23,10,0,0.0,134.0,2.8,1.3,134.0,126.53,106.27
2018,11,23,10,15,5.0,148.5,2.75,1.7,151.0,145.2,122.34
2018,11,23,10,30,10.0,163.0,2.7,2.1,168.0,163.89,138.23
2018,11,23,10,45,18.0,181.0,2.65,2.5,190.5,188.99,159.57
2018,11,23,11,0,26.0,199.0,2.6,2.9,213.0,213.96,180.53
2018,11,23,11,15,24.0,202.0,2.55,3.25,215.0,213.73,179.74
2018,11,23,11,30,22.0,205.0,2.5,3.6,217.0,213.63,179.15
2018,11,23,11,45,21.5,205.5,2.4,4.0,217.5,212.24,177.55
2018,11,23,12,0,21.0,206.0,2.3,4.4,218.0,210.94,176.07
2018,11,23,12,15,24.5,208.5,2.2,4.65,222.0,214.9,179.26
2018,11,23,12,30,28.0,211.0,2.1,4.9,226.0,229.84,191.58
2018,11,23,12,45,33.0,212.0,2.05,5.15,229.5,232.2,193.46
2018,11,23,13,0,38.0,213.0,2.0,5.4,233.0,234.13,195.02
2018,11,23,13,15,41.0,209.0,1.95,5.55,230.0,229.03,190.76
2018,11,23,13,30,44.0,205.0,1.9,5.7,227.0,223.67,186.3
2018,11,23,13,45,54.5,197.0,1.85,5.8,223.0,218.17,181.84
2018,11,23,14,0,65.0,189.0,1.8,5.9,219.0,211.73,176.45
2018,11,23,14,15,77.0,180.5,1.8,5.8,213.5,204.44,170.31
2018,11,23,14,30,89.0,172.0,1.8,5.7,208.0,195.85,162.78
2018,11,23,14,45,94.5,156.5,1.85,5.65,192.0,176.97,146.29
2018,11,23,15,0,100.0,141.0,1.9,5.6,176.0,160.44,131.48
2018,11,23,15,15,101.5,125.0,1.75,5.25,156.5,138.29,111.75
2018,11,23,15,30,103.0,109.0,1.6,4.9,137.0,116.13,91.87
2018,11,23,15,45,81.0,91.0,1.45,4.55,110.5,89.28,69.2
2018,11,23,16,0,59.0,73.0,1.3,4.2,84.0,65.72,49.88
2018,11,23,16,15,41.5,55.0,1.25,3.65,62.0,45.68,35.86
2018,11,23,16,30,24.0,37.0,1.2,3.1,40.0,31.05,21.53
2018,11,23,16,45,22.5,23.0,1.2,2.6,24.5,19.53,2.85
2018,11,23,17,0,21.0,9.0,1.2,2.1,9.0,8.19,0.0
2018,11,23,17,15,10.5,4.5,1.3,2.0,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,0.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,1.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,1.9,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,1.9,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.5,0.9,2.2,11.0,14.04,0.0
2018,11,24,7,30,8.0,19.0,0.8,2.5,20.0,24.77,7.62
2018,11,24,7,45,4.0,32.5,0.7,2.75,33.0,34.42,23.61
2018,11,24,8,0,0.0,46.0,0.6,3.0,46.0,45.16,33.9
2018,11,24,8,15,1.5,51.5,0.7,3.4,52.0,48.96,37.75
2018,11,24,8,30,3.0,57.0,0.8,3.8,58.0,54.02,42.48
2018,11,24,8,45,3.5,51.5,0.9,4.2,52.5,48.19,37.4
2018,11,24,9,0,4.0,46.0,1.0,4.6,47.0,43.8,33.51
2018,11,24,9,15,3.5,54.5,0.9,4.9,55.5,51.01,39.79
2018,11,24,9,30,3.0,63.0,0.8,5.2,64.0,58.2,45.95
2018,11,24,9,45,6.0,83.5,0.7,5.5,86.0,79.81,64.75
2018,11,24,10,0,9.0,104.0,0.6,5.8,108.0,102.71,84.35
2018,11,24,10,15,22.0,135.5,0.85,5.85,146.0,156.78,130.72
2018,11,24,10,30,35.0,167.0,1.1,5.9,184.0,203.45,170.04
2018,11,24,10,45,18.0,142.0,1.35,5.95,151.0,147.61,122.23
2018,11,24,11,0,1.0,117.0,1.6,6.0,118.0,106.89,86.94
2018,11,24,11,15,0.5,92.0,1.8,5.9,92.5,82.15,65.75
2018,11,24,11,30,0.0,67.0,2.0,5.8,67.0,59.27,46.0
2018,11,24,11,45,0.0,63.5,2.2,5.7,63.5,56.16,43.33
2018,11,24,12,0,0.0,60.0,2.4,5.6,60.0,53.06,40.64
2018,11,24,12,15,0.0,74.0,2.35,5.5,74.0,65.49,51.44
2018,11,24,12,30,0.0,88.0,2.3,5.4,88.0,77.95,62.22
2018,11,24,12,45,49.0,122.5,2.25,5.3,148.5,151.17,126.56
2018,11,24,13,0,98.0,157.0,2.2,5.2,209.0,226.84,191.36
2018,11,24,13,15,133.5,167.0,2.1,5.3,235.0,254.96,214.95
2018,11,24,13,30,169.0,177.0,2.0,5.4,261.0,279.55,235.25
2018,11,24,13,45,105.0,167.5,1.85,5.45,219.0,224.51,187.98
2018,11,24,14,0,41.0,158.0,1.7,5.5,177.0,168.9,140.48
2018,11,24,14,15,297.0,128.0,1.7,5.5,249.5,267.02,223.12
2018,11,24,14,30,553.0,98.0,1.7,5.5,322.0,335.97,275.46
2018,11,24,14,45,640.5,85.0,1.7,5.5,322.0,321.85,257.78
2018,11,24,15,0,728.0,72.0,1.7,5.5,322.0,297.29,229.76
2018,11,24,15,15,690.0,68.5,1.7,5.5,282.0,240.06,176.94
2018,11,24,15,30,652.0,65.0,1.7,5.5,242.0,186.32,128.04
2018,11,24,15,45,593.5,59.5,1.65,5.45,199.0,131.9,82.28
2018,11,24,16,0,535.0,54.0,1.6,5.4,156.0,84.1,47.94
2018,11,24,16,15,445.5,46.0,1.5,5.2,115.5,40.71,31.12
2018,11,24,16,30,356.0,38.0,1.4,5.0,75.0,31.81,21.93
2018,11,24,16,45,217.5,24.5,1.3,4.8,43.5,20.78,2.33
2018,11,24,17,0,79.0,11.0,1.2,4.6,12.0,10.01,0.0
2018,11,24,17,15,39.5,5.5,1.2,4.45,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,2.85,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,2.9,2.0,0.0,0.0
2018,11,25,7,15,148.5,14.5,1.3,3.1,22.5,96.31,0.0
2018,11,25,7,30,279.0,26.0,1.3,3.3,43.0,224.96,95.8
2018,11,25,7,45,394.5,34.5,1.3,3.45,81.5,334.95,272.79
2018,11,25,8,0,510.0,43.0,1.3,3.6,120.0,439.01,369.32
2018,11,25,8,15,580.0,48.5,1.25,4.0,163.0,513.69,433.55
2018,11,25,8,30,650.0,54.0,1.2,4.4,206.0,590.97,495.89
2018,11,25,8,45,597.0,68.5,1.15,4.75,228.5,586.36,491.85
2018,11,25,9,0,544.0,83.0,1.1,5.1,251.0,576.01,483.05
2018,11,25,9,15,547.5,95.0,1.05,5.55,282.5,604.39,503.59
2018,11,25,9,30,551.0,107.0,1.0,6.0,314.0,630.45,521.21
2018,11,25,9,45,544.5,118.5,0.9,6.45,338.5,638.48,524.19
2018,11,25,10,0,538.0,130.0,0.8,6.9,363.0,650.72,530.34
2018,11,25,10,15,512.0,145.5,0.75,7.4,378.5,648.22,525.48
2018,11,25,10,30,486.0,161.0,0.7,7.9,394.0,642.85,518.28
2018,11,25,10,45,446.0,178.5,0.65,8.45,399.5,624.93,501.59
2018,11,25,11,0,406.0,196.0,0.6,9.0,405.0,604.74,483.51
2018,11,25,11,15,420.5,198.5,0.75,9.45,419.5,613.03,490.41
2018,11,25,11,30,435.0,201.0,0.9,9.9,434.0,619.12,495.24
2018,11,25,11,45,413.5,208.5,1.0,10.4,432.0,598.45,478.91
2018,11,25,12,0,392.0,216.0,1.1,10.9,430.0,562.85,451.93
2018,11,25,12,15,401.0,213.0,1.2,11.2,431.0,553.52,445.33
2018,11,25,12,30,410.0,210.0,1.3,11.5,432.0,554.99,446.2
2018,11,25,12,45,362.5,215.5,1.4,11.8,409.5,497.77,401.85
2018,11,25,13,0,315.0,221.0,1.5,12.1,387.0,454.92,368.13
2018,11,25,13,15,302.5,215.0,1.55,12.15,370.0,424.9,344.69
2018,11,25,13,30,290.0,209.0,1.6,12.2,353.0,395.11,321.0
2018,11,25,13,45,318.5,193.5,1.6,12.3,344.5,379.07,308.06
2018,11,25,14,0,347.0,178.0,1.6,12.4,336.0,360.04,292.09
2018,11,25,14,15,302.5,171.0,1.55,12.3,302.0,312.16,252.58
2018,11,25,14,30,258.0,164.0,1.5,12.2,268.0,268.19,216.07
2018,11,25,14,45,275.0,145.5,1.5,12.1,247.5,239.81,191.24
2018,11,25,15,0,292.0,127.0,1.5,12.0,227.0,209.59,163.97
2018,11,25,15,15,326.5,108.5,1.3,11.55,207.0,184.44,139.66
2018,11,25,15,30,361.0,90.0,1.1,11.1,187.0,151.84,108.7
2018,11,25,15,45,310.5,77.5,0.95,10.6,150.5,109.34,74.18
2018,11,25,16,0,260.0,65.0,0.8,10.1,114.0,72.83,47.36
2018,11,25,16,15,185.0,51.0,0.85,9.6,81.0,42.16,31.83
2018,11,25,16,30,110.0,37.0,0.9,9.1,48.0,29.55,19.54
2018,11,25,16,45,66.0,22.0,0.95,8.55,27.5,17.86,0.24
2018,11,25,17,0,22.0,7.0,1.0,8.0,7.0,6.37,0.0
2018,11,25,17,15,11.0,3.5,1.0,7.85,3.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,11,26,7,15,66.5,11.5,3.15,7.85,15.5,47.55,0.0
2018,11,26,7,30,133.0,23.0,3.1,8.0,31.0,134.87,40.92
2018,11,26,7,45,220.0,35.5,3.1,8.15,62.0,223.41,178.88
2018,11,26,8,0,307.0,48.0,3.1,8.3,93.0,304.11,255.57
2018,11,26,8,15,340.5,55.5,3.2,8.55,121.0,345.33,294.39
2018,11,26,8,30,374.0,63.0,3.3,8.8,149.0,388.58,333.15
2018,11,26,8,45,201.5,80.5,3.4,9.1,128.0,269.41,231.19
2018,11,26,9,0,29.0,98.0,3.5,9.4,107.0,128.12,106.29
2018,11,26,9,15,59.0,113.5,3.6,9.7,134.5,169.99,143.15
2018,11,26,9,30,89.0,129.0,3.7,10.0,162.0,227.7,192.42
2018,11,26,9,45,45.5,104.0,3.8,10.3,121.0,143.41,119.36
2018,11,26,10,0,2.0,79.0,3.9,10.6,80.0,71.66,56.22
2018,11,26,10,15,1.0,69.0,4.05,10.9,69.5,61.88,47.69
2018,11,26,10,30,0.0,59.0,4.2,11.2,59.0,52.13,39.18
2018,11,26,10,45,0.0,74.0,4.4,11.45,74.0,65.47,50.44
2018,11,26,11,0,0.0,89.0,4.6,11.7,89.0,78.97,61.78
2018,11,26,11,15,0.0,91.0,4.75,11.95,91.0,80.8,63.19
2018,11,26,11,30,0.0,93.0,4.9,12.2,93.0,82.63,64.63
2018,11,26,11,45,0.0,96.5,5.05,12.4,96.5,85.88,67.29
2018,11,26,12,0,0.0,100.0,5.2,12.6,100.0,89.13,69.96
2018,11,26,12,15,0.5,103.0,5.3,12.6,103.5,92.3,72.64
2018,11,26,12,30,1.0,106.0,5.4,12.6,107.0,95.44,75.31
2018,11,26,12,45,0.5,87.0,5.45,12.65,87.5,77.41,60.13
2018,11,26,13,0,0.0,68.0,5.5,12.7,68.0,60.15,45.56
2018,11,26,13,15,0.0,84.5,5.5,12.4,84.5,74.82,58.11
2018,11,26,13,30,0.0,101.0,5.5,12.1,101.0,89.93,71.05
2018,11,26,13,45,60.0,120.5,5.5,11.85,147.5,145.78,119.29
2018,11,26,14,0,120.0,140.0,5.5,11.6,194.0,198.45,163.83
2018,11,26,14,15,432.5,110.5,5.4,11.2,287.0,319.92,264.37
2018,11,26,14,30,745.0,81.0,5.3,10.8,380.0,399.13,323.87
2018,11,26,14,45,769.5,72.0,5.15,10.4,356.0,356.62,283.05
2018,11,26,15,0,794.0,63.0,5.0,10.0,332.0,310.21,237.78
2018,11,26,15,15,761.0,58.5,4.7,9.5,290.5,250.08,181.94
2018,11,26,15,30,728.0,54.0,4.4,9.0,249.0,192.82,129.47
2018,11,26,15,45,678.0,49.5,4.15,8.45,206.0,136.49,81.71
2018,11,26,16,0,628.0,45.0,3.9,7.9,163.0,85.69,45.26
2018,11,26,16,15,543.0,38.0,3.6,7.3,120.5,38.02,28.37
2018,11,26,16,30,458.0,31.0,3.3,6.7,78.0,25.45,16.14
2018,11,26,16,45,289.5,21.0,3.0,6.05,45.5,17.53,0.0
2018,11,26,17,0,121.0,11.0,2.7,5.4,13.0,10.01,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.1,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,7,15,48.0,10.0,1.35,-2.2,12.5,35.79,0.0
2018,11,27,7,30,96.0,20.0,1.5,-1.5,25.0,106.28,19.27
2018,11,27,7,45,212.5,34.5,1.7,-0.8,60.5,217.1,177.52
2018,11,27,8,0,329.0,49.0,1.9,-0.1,96.0,320.43,275.61
2018,11,27,8,15,509.0,51.0,2.1,0.45,152.5,463.83,402.11
2018,11,27,8,30,689.0,53.0,2.3,1.0,209.0,609.2,523.14
2018,11,27,8,45,732.5,57.0,2.55,1.55,252.5,667.87,570.87
2018,11,27,9,0,776.0,61.0,2.8,2.1,296.0,725.85,616.91
2018,11,27,9,15,805.5,64.0,2.8,2.45,336.0,770.04,649.76
2018,11,27,9,30,835.0,67.0,2.8,2.8,376.0,812.18,680.13
2018,11,27,9,45,855.0,69.5,2.85,3.2,411.0,843.17,701.57
2018,11,27,10,0,875.0,72.0,2.9,3.6,446.0,871.19,720.54
2018,11,27,10,15,885.5,74.0,2.9,3.9,473.0,887.08,730.15
2018,11,27,10,30,896.0,76.0,2.9,4.2,500.0,899.44,737.26
2018,11,27,10,45,903.5,77.0,2.9,4.55,520.5,895.82,732.53
2018,11,27,11,0,911.0,78.0,2.9,4.9,541.0,897.09,731.73
2018,11,27,11,15,916.5,79.0,2.9,5.1,555.0,892.93,727.44
2018,11,27,11,30,922.0,80.0,2.9,5.3,569.0,885.07,720.64
2018,11,27,11,45,924.0,80.5,2.95,5.5,575.0,869.97,709.07
2018,11,27,12,0,926.0,81.0,3.0,5.7,581.0,851.31,695.04
2018,11,27,12,15,787.0,113.5,3.05,5.8,537.5,765.6,630.83
2018,11,27,12,30,648.0,146.0,3.1,5.9,494.0,671.34,557.73
2018,11,27,12,45,624.5,148.5,3.15,6.05,479.0,632.89,527.31
2018,11,27,13,0,601.0,151.0,3.2,6.2,464.0,593.68,495.52
2018,11,27,13,15,493.0,166.5,3.25,6.15,418.0,508.29,425.85
2018,11,27,13,30,385.0,182.0,3.3,6.1,372.0,434.34,364.46
2018,11,27,13,45,518.0,147.0,3.3,6.1,389.0,453.02,380.11
2018,11,27,14,0,651.0,112.0,3.3,6.1,406.0,463.25,386.75
2018,11,27,14,15,679.0,102.5,3.3,5.95,391.0,431.38,357.68
2018,11,27,14,30,707.0,93.0,3.3,5.8,376.0,395.36,324.04
2018,11,27,14,45,618.5,94.5,3.3,5.6,325.5,323.85,261.48
2018,11,27,15,0,530.0,96.0,3.3,5.4,275.0,260.64,205.84
2018,11,27,15,15,639.5,75.5,3.1,5.0,264.5,235.24,176.04
2018,11,27,15,30,749.0,55.0,2.9,4.6,254.0,198.26,135.03
2018,11,27,15,45,622.5,55.0,2.7,4.15,201.0,132.91,82.3
2018,11,27,16,0,496.0,55.0,2.5,3.7,148.0,83.61,48.98
2018,11,27,16,15,422.5,43.5,2.35,2.95,107.5,39.5,25.7
2018,11,27,16,30,349.0,32.0,2.2,2.2,67.0,26.23,17.11
2018,11,27,16,45,224.0,21.0,2.05,1.5,39.0,17.51,0.0
2018,11,27,17,0,99.0,10.0,1.9,0.8,11.0,9.1,0.0
2018,11,27,17,15,49.5,5.0,2.0,0.55,5.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-3.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-5.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-5.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-5.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.75,19.5,95.83,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.2,39.0,233.77,12.67
2018,11,28,7,45,442.0,31.0,2.5,-3.7,79.5,359.21,294.8
2018,11,28,8,0,576.0,39.0,2.8,-3.2,120.0,466.18,403.6
2018,11,28,8,15,646.0,44.5,3.0,-2.8,165.0,544.52,475.19
2018,11,28,8,30,716.0,50.0,3.2,-2.4,210.0,624.49,544.7
2018,11,28,8,45,760.0,53.5,3.35,-2.0,254.0,683.42,594.05
2018,11,28,9,0,804.0,57.0,3.5,-1.6,298.0,741.68,641.0
2018,11,28,9,15,833.5,59.5,3.55,-1.25,338.5,785.69,674.75
2018,11,28,9,30,863.0,62.0,3.6,-0.9,379.0,827.62,705.97
2018,11,28,9,45,883.5,64.0,3.6,-0.5,414.0,850.46,721.27
2018,11,28,10,0,904.0,66.0,3.6,-0.1,449.0,878.43,740.41
2018,11,28,10,15,918.5,67.0,3.6,0.3,478.0,896.67,751.84
2018,11,28,10,30,933.0,68.0,3.6,0.7,507.0,911.47,760.7
2018,11,28,10,45,943.5,68.5,3.55,1.05,529.0,918.48,763.54
2018,11,28,11,0,954.0,69.0,3.5,1.4,551.0,921.71,763.72
2018,11,28,11,15,960.0,69.5,3.45,1.75,565.5,917.19,758.29
2018,11,28,11,30,966.0,70.0,3.4,2.1,580.0,908.8,750.22
2018,11,28,11,45,969.5,69.5,3.4,2.4,586.0,893.22,737.46
2018,11,28,12,0,973.0,69.0,3.4,2.7,592.0,873.88,722.1
2018,11,28,12,15,972.5,68.5,3.4,2.95,590.0,847.7,701.86
2018,11,28,12,30,972.0,68.0,3.4,3.2,588.0,818.08,679.13
2018,11,28,12,45,969.0,68.0,3.35,3.45,578.5,783.94,652.7
2018,11,28,13,0,966.0,68.0,3.3,3.7,569.0,746.76,623.95
2018,11,28,13,15,960.0,66.5,3.3,3.8,551.0,703.07,589.14
2018,11,28,13,30,954.0,65.0,3.3,3.9,533.0,656.98,550.91
2018,11,28,13,45,943.5,64.0,3.3,4.0,508.0,606.74,508.39
2018,11,28,14,0,933.0,63.0,3.3,4.1,483.0,554.94,463.47
2018,11,28,14,15,918.0,61.5,3.2,4.05,451.5,499.19,414.06
2018,11,28,14,30,903.0,60.0,3.1,4.0,420.0,442.86,362.77
2018,11,28,14,45,880.5,58.0,3.0,3.9,382.0,382.99,307.32
2018,11,28,15,0,858.0,56.0,2.9,3.8,344.0,323.92,251.37
2018,11,28,15,15,825.5,53.0,2.55,3.2,302.0,261.65,192.7
2018,11,28,15,30,793.0,50.0,2.2,2.6,260.0,202.4,137.42
2018,11,28,15,45,742.0,46.0,1.8,2.05,215.0,142.7,85.8
2018,11,28,16,0,691.0,42.0,1.4,1.5,170.0,88.53,46.12
2018,11,28,16,15,605.0,36.0,1.35,0.5,126.0,37.93,22.88
2018,11,28,16,30,519.0,30.0,1.3,-0.5,82.0,27.01,17.96
2018,11,28,16,45,332.0,20.5,1.3,-1.45,47.5,18.78,0.0
2018,11,28,17,0,145.0,11.0,1.3,-2.4,13.0,10.01,0.0
2018,11,28,17,15,72.5,5.5,1.3,-2.6,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.6,17.5,87.72,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.9,35.0,215.78,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.2,73.0,338.6,271.32
2018,11,29,8,0,547.0,36.0,1.6,-0.5,111.0,442.92,376.95
2018,11,29,8,15,617.0,40.5,1.55,0.05,154.0,518.29,443.46
2018,11,29,8,30,687.0,45.0,1.5,0.6,197.0,595.55,507.51
2018,11,29,8,45,731.0,48.5,1.45,1.2,239.5,653.18,552.66
2018,11,29,9,0,775.0,52.0,1.4,1.8,282.0,710.46,595.34
2018,11,29,9,15,804.5,54.5,1.25,2.4,321.0,753.7,624.28
2018,11,29,9,30,834.0,57.0,1.1,3.0,360.0,786.87,644.34
2018,11,29,9,45,853.5,58.5,1.0,3.6,394.0,815.84,661.19
2018,11,29,10,0,873.0,60.0,0.9,4.2,428.0,842.09,675.49
2018,11,29,10,15,885.5,61.5,0.85,4.7,455.5,859.24,684.05
2018,11,29,10,30,898.0,63.0,0.8,5.2,483.0,873.03,690.28
2018,11,29,10,45,907.0,64.0,0.75,5.7,504.0,879.59,691.5
2018,11,29,11,0,916.0,65.0,0.7,6.2,525.0,882.52,690.4
2018,11,29,11,15,921.5,65.5,0.8,6.6,539.0,878.08,687.59
2018,11,29,11,30,927.0,66.0,0.9,7.0,553.0,869.94,682.37
2018,11,29,11,45,929.5,66.0,1.0,7.4,559.0,854.98,672.47
2018,11,29,12,0,932.0,66.0,1.1,7.8,565.0,836.44,660.11
2018,11,29,12,15,931.5,66.0,1.2,8.0,563.0,812.02,644.0
2018,11,29,12,30,931.0,66.0,1.3,8.2,561.0,784.31,625.44
2018,11,29,12,45,927.5,65.5,1.45,8.45,551.5,750.65,602.79
2018,11,29,13,0,924.0,65.0,1.6,8.7,542.0,714.15,577.64
2018,11,29,13,15,915.0,65.0,1.65,8.75,524.5,672.0,545.96
2018,11,29,13,30,906.0,65.0,1.7,8.8,507.0,627.77,511.17
2018,11,29,13,45,893.0,64.0,1.75,8.9,482.0,578.34,471.3
2018,11,29,14,0,880.0,63.0,1.8,9.0,457.0,527.71,429.29
2018,11,29,14,15,862.5,62.0,1.75,8.9,426.5,474.03,383.43
2018,11,29,14,30,845.0,61.0,1.7,8.8,396.0,420.12,336.03
2018,11,29,14,45,819.0,59.5,1.65,8.7,359.5,362.82,284.69
2018,11,29,15,0,793.0,58.0,1.6,8.6,323.0,306.12,232.73
2018,11,29,15,15,558.0,67.0,1.45,7.95,242.0,207.69,152.95
2018,11,29,15,30,323.0,76.0,1.3,7.3,161.0,133.4,96.26
2018,11,29,15,45,180.5,63.5,1.1,6.6,109.5,80.61,56.5
2018,11,29,16,0,38.0,51.0,0.9,5.9,58.0,47.27,34.22
2018,11,29,16,15,38.0,38.0,1.0,5.1,43.5,32.55,22.17
2018,11,29,16,30,38.0,25.0,1.1,4.3,29.0,21.37,12.69
2018,11,29,16,45,19.5,14.0,1.15,3.5,16.0,12.19,0.0
2018,11,29,17,0,1.0,3.0,1.2,2.7,3.0,2.73,0.0
2018,11,29,17,15,0.5,1.5,1.25,2.55,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
