Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,4,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.15,6.0,11.33,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.7,12.0,27.49,0.0
2018,11,30,7,45,103.0,23.5,3.2,6.2,36.5,127.04,96.58
2018,11,30,8,0,183.0,36.0,3.5,6.7,61.0,200.02,167.6
2018,11,30,8,15,92.0,50.5,3.55,7.3,63.0,130.63,109.61
2018,11,30,8,30,1.0,65.0,3.6,7.9,65.0,63.66,49.86
2018,11,30,8,45,1.5,75.5,3.6,8.5,76.0,73.47,58.55
2018,11,30,9,0,2.0,86.0,3.6,9.1,87.0,83.48,67.17
2018,11,30,9,15,15.5,100.5,3.75,9.75,106.0,108.9,89.38
2018,11,30,9,30,29.0,115.0,3.9,10.4,125.0,145.24,120.56
2018,11,30,9,45,66.5,143.5,4.05,11.05,170.0,210.84,176.68
2018,11,30,10,0,104.0,172.0,4.2,11.7,215.0,292.98,245.07
2018,11,30,10,15,122.5,179.0,4.25,12.15,233.5,314.79,262.56
2018,11,30,10,30,141.0,186.0,4.3,12.6,252.0,336.54,279.97
2018,11,30,10,45,100.0,184.0,4.35,13.05,231.5,295.05,244.0
2018,11,30,11,0,59.0,182.0,4.4,13.5,211.0,238.62,195.93
2018,11,30,11,15,79.5,198.5,4.35,13.8,239.0,272.93,224.21
2018,11,30,11,30,100.0,215.0,4.3,14.1,267.0,306.38,251.26
2018,11,30,11,45,325.0,184.0,4.3,14.4,356.5,481.05,396.19
2018,11,30,12,0,550.0,153.0,4.3,14.7,446.0,632.93,517.0
2018,11,30,12,15,488.5,170.0,4.15,14.8,429.5,587.65,478.68
2018,11,30,12,30,427.0,187.0,4.0,14.9,413.0,542.84,441.9
2018,11,30,12,45,337.5,198.0,3.85,15.05,375.0,460.65,375.63
2018,11,30,13,0,248.0,209.0,3.7,15.2,337.0,396.56,322.91
2018,11,30,13,15,267.0,206.5,3.5,15.25,340.0,393.56,320.35
2018,11,30,13,30,286.0,204.0,3.3,15.3,343.0,388.27,315.53
2018,11,30,13,45,205.0,183.0,3.05,15.3,280.0,297.35,241.62
2018,11,30,14,0,124.0,162.0,2.8,15.3,217.0,222.95,180.53
2018,11,30,14,15,93.5,154.0,2.6,15.2,194.0,192.95,155.69
2018,11,30,14,30,63.0,146.0,2.4,15.1,171.0,161.16,129.36
2018,11,30,14,45,43.5,122.0,2.25,15.05,138.5,127.19,101.21
2018,11,30,15,0,24.0,98.0,2.1,15.0,106.0,95.96,75.33
2018,11,30,15,15,114.0,96.0,1.95,14.7,126.5,116.64,89.59
2018,11,30,15,30,204.0,94.0,1.8,14.4,147.0,125.08,92.0
2018,11,30,15,45,130.0,81.0,1.7,14.1,112.5,88.47,63.75
2018,11,30,16,0,56.0,68.0,1.6,13.8,78.0,62.05,44.85
2018,11,30,16,15,35.0,50.5,1.55,13.45,56.0,42.55,29.65
2018,11,30,16,30,14.0,33.0,1.5,13.1,34.0,27.92,17.47
2018,11,30,16,45,11.5,19.5,1.4,12.75,20.0,16.75,0.0
2018,11,30,17,0,9.0,6.0,1.3,12.4,6.0,5.46,0.0
2018,11,30,17,15,4.5,3.0,1.35,12.3,3.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,0.8,8.45,3.0,3.28,0.0
2018,12,1,7,30,2.0,6.0,0.8,8.8,6.0,6.54,0.0
2018,12,1,7,45,5.0,9.5,0.8,9.1,10.0,11.65,3.52
2018,12,1,8,0,8.0,13.0,0.8,9.4,14.0,16.99,9.02
2018,12,1,8,15,5.0,11.5,0.95,9.55,12.0,13.82,6.48
2018,12,1,8,30,2.0,10.0,1.1,9.7,10.0,10.25,3.37
2018,12,1,8,45,1.0,27.0,1.2,9.85,27.0,24.53,15.85
2018,12,1,9,0,0.0,44.0,1.3,10.0,44.0,38.8,28.26
2018,12,1,9,15,2.0,75.5,1.4,10.1,76.0,70.05,55.35
2018,12,1,9,30,4.0,107.0,1.5,10.2,108.0,104.92,85.15
2018,12,1,9,45,2.0,99.0,1.6,10.35,99.5,92.92,74.6
2018,12,1,10,0,0.0,91.0,1.7,10.5,91.0,82.09,65.13
2018,12,1,10,15,0.0,91.5,1.85,10.75,91.5,82.12,65.0
2018,12,1,10,30,0.0,92.0,2.0,11.0,92.0,82.29,64.97
2018,12,1,10,45,0.0,105.0,2.15,11.25,105.0,94.81,75.41
2018,12,1,11,0,0.0,118.0,2.3,11.5,118.0,107.38,85.82
2018,12,1,11,15,0.0,115.0,2.4,12.0,115.0,104.08,82.78
2018,12,1,11,30,0.0,112.0,2.5,12.5,112.0,100.92,79.92
2018,12,1,11,45,0.0,105.0,2.65,13.05,105.0,94.04,73.96
2018,12,1,12,0,0.0,98.0,2.8,13.6,98.0,87.32,68.17
2018,12,1,12,15,0.0,91.0,2.55,13.9,91.0,80.73,62.58
2018,12,1,12,30,0.0,84.0,2.3,14.2,84.0,74.38,57.21
2018,12,1,12,45,0.0,89.5,2.05,14.5,89.5,79.35,61.32
2018,12,1,13,0,0.0,95.0,1.8,14.8,95.0,84.44,65.54
2018,12,1,13,15,0.0,93.5,1.55,14.45,93.5,83.06,64.52
2018,12,1,13,30,0.0,92.0,1.3,14.1,92.0,81.69,63.54
2018,12,1,13,45,0.0,97.0,1.05,13.75,97.0,86.31,67.58
2018,12,1,14,0,0.0,102.0,0.8,13.4,102.0,90.9,71.61
2018,12,1,14,15,0.0,79.5,0.85,13.1,79.5,70.37,54.51
2018,12,1,14,30,0.0,57.0,0.9,12.8,57.0,50.34,37.66
2018,12,1,14,45,0.0,43.5,0.9,12.5,43.5,38.36,27.52
2018,12,1,15,0,0.0,30.0,0.9,12.2,30.0,26.42,17.29
2018,12,1,15,15,0.0,32.0,1.1,12.1,32.0,28.18,18.83
2018,12,1,15,30,0.0,34.0,1.3,12.0,34.0,29.95,20.34
2018,12,1,15,45,0.0,28.5,1.5,11.95,28.5,25.09,16.05
2018,12,1,16,0,0.0,23.0,1.7,11.9,23.0,20.23,11.71
2018,12,1,16,15,0.0,18.0,1.8,11.85,18.0,15.82,7.71
2018,12,1,16,30,0.0,13.0,1.9,11.8,13.0,11.42,3.84
2018,12,1,16,45,0.0,7.5,2.0,11.7,7.5,6.58,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.6,2.0,1.82,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.55,3.5,3.18,0.0
2018,12,2,7,30,0.0,7.0,3.0,13.8,7.0,6.37,0.0
2018,12,2,7,45,1.0,16.0,3.05,14.05,16.0,14.7,5.35
2018,12,2,8,0,2.0,25.0,3.1,14.3,25.0,23.35,13.78
2018,12,2,8,15,7.5,36.0,3.15,14.65,37.5,37.02,25.87
2018,12,2,8,30,13.0,47.0,3.2,15.0,50.0,55.8,42.27
2018,12,2,8,45,6.5,57.0,3.2,15.35,58.5,56.08,42.43
2018,12,2,9,0,0.0,67.0,3.2,15.7,67.0,60.62,46.05
2018,12,2,9,15,29.5,85.0,3.2,16.0,95.5,110.53,89.24
2018,12,2,9,30,59.0,103.0,3.2,16.3,124.0,155.44,127.55
2018,12,2,9,45,107.5,132.5,3.2,16.6,175.0,246.68,203.63
2018,12,2,10,0,156.0,162.0,3.2,16.9,226.0,324.66,267.0
2018,12,2,10,15,146.0,179.5,3.25,17.15,242.5,336.12,274.7
2018,12,2,10,30,136.0,197.0,3.3,17.4,259.0,346.67,281.84
2018,12,2,10,45,139.0,177.5,3.35,17.65,243.5,321.06,261.29
2018,12,2,11,0,142.0,158.0,3.4,17.9,228.0,296.9,241.97
2018,12,2,11,15,71.0,99.0,3.35,18.05,134.0,165.96,134.2
2018,12,2,11,30,0.0,40.0,3.3,18.2,40.0,35.31,23.87
2018,12,2,11,45,3.0,74.0,3.25,18.4,75.5,67.95,51.11
2018,12,2,12,0,6.0,108.0,3.2,18.6,111.0,101.63,78.87
2018,12,2,12,15,3.5,79.5,3.15,18.7,81.5,73.1,55.24
2018,12,2,12,30,1.0,51.0,3.1,18.8,52.0,45.81,32.59
2018,12,2,12,45,3.5,70.0,3.1,18.9,72.0,64.44,48.11
2018,12,2,13,0,6.0,89.0,3.1,19.0,92.0,83.01,63.5
2018,12,2,13,15,4.0,82.0,3.25,19.2,84.0,75.17,56.96
2018,12,2,13,30,2.0,75.0,3.4,19.4,76.0,67.56,50.65
2018,12,2,13,45,3.0,99.0,3.5,19.55,100.5,89.85,69.1
2018,12,2,14,0,4.0,123.0,3.6,19.7,125.0,112.47,87.74
2018,12,2,14,15,31.0,120.5,3.65,19.8,133.0,125.9,98.89
2018,12,2,14,30,58.0,118.0,3.7,19.9,141.0,132.62,104.12
2018,12,2,14,45,66.0,104.5,3.8,20.0,128.0,119.22,92.63
2018,12,2,15,0,74.0,91.0,3.9,20.1,115.0,107.84,82.56
2018,12,2,15,15,215.0,70.5,3.85,19.95,129.0,123.63,90.35
2018,12,2,15,30,356.0,50.0,3.8,19.8,143.0,118.8,78.96
2018,12,2,15,45,450.0,48.5,3.75,19.6,144.5,106.61,63.48
2018,12,2,16,0,544.0,47.0,3.7,19.4,146.0,82.77,42.97
2018,12,2,16,15,461.5,39.0,3.7,19.05,107.0,38.65,21.32
2018,12,2,16,30,379.0,31.0,3.7,18.7,68.0,25.53,14.95
2018,12,2,16,45,236.5,20.5,3.7,18.35,39.5,17.19,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.0,11.0,9.1,0.0
2018,12,2,17,15,47.0,5.0,3.7,17.7,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,7,15,34.5,7.0,1.3,8.15,8.5,6.37,0.0
2018,12,3,7,30,69.0,14.0,1.4,8.6,17.0,53.08,0.0
2018,12,3,7,45,147.0,28.0,1.55,9.1,43.5,163.61,117.2
2018,12,3,8,0,225.0,42.0,1.7,9.6,70.0,238.84,195.95
2018,12,3,8,15,407.5,46.5,1.8,10.0,122.0,381.15,319.1
2018,12,3,8,30,590.0,51.0,1.9,10.4,174.0,533.16,444.07
2018,12,3,8,45,566.5,63.5,2.0,10.8,202.5,547.69,456.31
2018,12,3,9,0,543.0,76.0,2.1,11.2,231.0,558.54,465.32
2018,12,3,9,15,444.0,95.5,2.15,11.75,234.0,507.37,423.93
2018,12,3,9,30,345.0,115.0,2.2,12.3,237.0,456.68,381.06
2018,12,3,9,45,253.5,144.5,2.2,12.8,238.5,402.49,334.78
2018,12,3,10,0,162.0,174.0,2.2,13.3,240.0,346.05,286.07
2018,12,3,10,15,192.5,185.5,2.3,13.75,269.5,384.29,316.81
2018,12,3,10,30,223.0,197.0,2.4,14.2,299.0,422.13,346.32
2018,12,3,10,45,226.5,206.5,2.5,14.6,314.0,433.25,353.95
2018,12,3,11,0,230.0,216.0,2.6,15.0,329.0,443.47,360.99
2018,12,3,11,15,205.5,224.0,2.65,15.2,327.0,427.04,346.73
2018,12,3,11,30,181.0,232.0,2.7,15.4,325.0,410.31,332.41
2018,12,3,11,45,199.5,233.5,2.8,15.65,337.5,421.09,340.93
2018,12,3,12,0,218.0,235.0,2.9,15.9,350.0,430.58,348.25
2018,12,3,12,15,237.0,233.0,2.9,16.0,357.5,434.9,351.61
2018,12,3,12,30,256.0,231.0,2.9,16.1,365.0,450.3,363.34
2018,12,3,12,45,275.0,223.5,2.95,16.25,365.5,444.18,358.57
2018,12,3,13,0,294.0,216.0,3.0,16.4,366.0,436.14,352.27
2018,12,3,13,15,343.0,199.5,2.95,16.4,369.0,435.8,352.36
2018,12,3,13,30,392.0,183.0,2.9,16.4,372.0,431.11,348.57
2018,12,3,13,45,403.0,171.5,2.9,16.4,357.5,414.1,334.25
2018,12,3,14,0,414.0,160.0,2.9,16.4,343.0,385.87,310.81
2018,12,3,14,15,466.0,138.0,2.75,16.3,331.0,364.74,292.24
2018,12,3,14,30,518.0,116.0,2.6,16.2,319.0,337.76,267.75
2018,12,3,14,45,568.0,97.5,2.45,16.05,301.0,310.91,241.91
2018,12,3,15,0,618.0,79.0,2.3,15.9,283.0,274.27,206.68
2018,12,3,15,15,661.0,65.0,2.05,15.3,258.5,233.93,167.54
2018,12,3,15,30,704.0,51.0,1.8,14.7,234.0,189.55,124.66
2018,12,3,15,45,665.5,46.0,1.6,14.05,194.0,135.93,79.63
2018,12,3,16,0,627.0,41.0,1.4,13.4,154.0,86.38,43.72
2018,12,3,16,15,531.5,35.0,1.4,12.7,112.5,39.26,21.28
2018,12,3,16,30,436.0,29.0,1.4,12.0,71.0,23.78,14.02
2018,12,3,16,45,264.0,19.0,1.45,11.25,40.5,15.78,0.0
2018,12,3,17,0,92.0,9.0,1.5,10.5,10.0,8.19,0.0
2018,12,3,17,15,46.0,4.5,1.55,10.3,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.1,12.5,8.19,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.7,25.0,124.2,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.25,60.0,270.47,194.76
2018,12,4,8,0,454.0,39.0,1.6,3.8,95.0,387.46,322.33
2018,12,4,8,15,540.0,45.5,1.85,4.3,138.0,471.72,399.34
2018,12,4,8,30,626.0,52.0,2.1,4.8,181.0,559.75,474.27
2018,12,4,8,45,675.5,56.5,2.3,5.3,223.5,613.62,519.01
2018,12,4,9,0,725.0,61.0,2.5,5.8,266.0,675.43,568.32
2018,12,4,9,15,759.5,63.5,2.55,6.1,305.0,722.11,603.78
2018,12,4,9,30,794.0,66.0,2.6,6.4,344.0,767.05,636.92
2018,12,4,9,45,810.0,70.0,2.6,6.7,377.0,796.25,657.05
2018,12,4,10,0,826.0,74.0,2.6,7.0,410.0,822.6,674.77
2018,12,4,10,15,673.0,103.5,2.5,7.25,389.5,737.52,608.08
2018,12,4,10,30,520.0,133.0,2.4,7.5,369.0,633.11,526.6
2018,12,4,10,45,301.0,152.5,2.3,7.7,290.5,446.47,374.88
2018,12,4,11,0,82.0,172.0,2.2,7.9,212.0,247.19,206.51
2018,12,4,11,15,47.0,174.0,2.1,8.05,197.0,217.19,180.59
2018,12,4,11,30,12.0,176.0,2.0,8.2,182.0,176.06,144.76
2018,12,4,11,45,7.5,170.0,1.85,8.4,174.0,165.06,135.27
2018,12,4,12,0,3.0,164.0,1.7,8.6,166.0,154.53,126.13
2018,12,4,12,15,4.5,168.0,1.65,8.65,170.5,159.17,130.04
2018,12,4,12,30,6.0,172.0,1.6,8.7,175.0,163.74,133.85
2018,12,4,12,45,12.0,179.5,1.55,8.8,185.5,174.96,143.33
2018,12,4,13,0,18.0,187.0,1.5,8.9,196.0,185.73,152.37
2018,12,4,13,15,15.0,179.5,1.5,8.9,187.0,175.2,143.6
2018,12,4,13,30,12.0,172.0,1.5,8.9,178.0,165.02,135.21
2018,12,4,13,45,9.5,162.5,1.45,8.9,167.0,153.55,125.71
2018,12,4,14,0,7.0,153.0,1.4,8.9,156.0,142.43,116.51
2018,12,4,14,15,4.0,141.0,1.4,8.8,142.5,129.07,105.45
2018,12,4,14,30,1.0,129.0,1.4,8.7,129.0,116.16,94.73
2018,12,4,14,45,0.5,114.5,1.4,8.55,114.5,102.34,83.16
2018,12,4,15,0,0.0,100.0,1.4,8.4,100.0,88.76,71.68
2018,12,4,15,15,0.0,85.0,1.25,8.1,85.0,75.11,60.02
2018,12,4,15,30,0.0,70.0,1.1,7.8,70.0,61.65,48.36
2018,12,4,15,45,0.0,56.0,0.95,7.5,56.0,49.25,37.47
2018,12,4,16,0,0.0,42.0,0.8,7.2,42.0,37.02,26.6
2018,12,4,16,15,0.0,30.0,0.8,6.75,30.0,26.45,17.08
2018,12,4,16,30,0.0,18.0,0.8,6.3,18.0,15.84,7.74
2018,12,4,16,45,3.5,10.5,0.75,5.9,10.5,9.41,0.0
2018,12,4,17,0,7.0,3.0,0.7,5.5,3.0,2.73,0.0
2018,12,4,17,15,3.5,1.5,0.7,5.35,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,5,7,15,21.5,7.0,1.65,-0.15,7.5,0.0,0.0
2018,12,5,7,30,43.0,14.0,1.8,0.3,15.0,37.71,0.0
2018,12,5,7,45,105.5,28.5,2.0,0.7,39.0,123.33,84.92
2018,12,5,8,0,168.0,43.0,2.2,1.1,63.0,188.44,158.46
2018,12,5,8,15,195.5,54.0,2.35,1.65,86.5,223.44,193.1
2018,12,5,8,30,223.0,65.0,2.5,2.2,110.0,260.82,227.92
2018,12,5,8,45,366.5,72.0,2.65,2.75,166.0,399.26,349.14
2018,12,5,9,0,510.0,79.0,2.8,3.3,222.0,534.17,462.39
2018,12,5,9,15,657.5,73.0,2.95,3.65,284.0,656.67,560.65
2018,12,5,9,30,805.0,67.0,3.1,4.0,346.0,776.18,653.09
2018,12,5,9,45,832.0,67.5,3.2,4.4,381.0,810.42,677.17
2018,12,5,10,0,859.0,68.0,3.3,4.8,416.0,841.94,699.46
2018,12,5,10,15,873.5,70.5,3.4,4.9,445.0,862.35,713.87
2018,12,5,10,30,888.0,73.0,3.5,5.0,474.0,879.39,725.8
2018,12,5,10,45,888.5,76.0,3.55,5.15,493.0,881.43,726.11
2018,12,5,11,0,889.0,79.0,3.6,5.3,512.0,879.84,723.95
2018,12,5,11,15,861.5,85.5,3.6,5.35,515.0,855.14,704.56
2018,12,5,11,30,834.0,92.0,3.6,5.4,518.0,827.32,683.07
2018,12,5,11,45,733.5,113.5,3.65,5.45,491.5,758.75,630.68
2018,12,5,12,0,633.0,135.0,3.7,5.5,465.0,685.34,574.02
2018,12,5,12,15,554.0,154.5,3.7,5.55,443.0,620.7,521.54
2018,12,5,12,30,475.0,174.0,3.7,5.6,421.0,564.76,475.14
2018,12,5,12,45,263.5,186.5,3.7,5.65,323.0,395.39,334.3
2018,12,5,13,0,52.0,199.0,3.7,5.7,225.0,230.98,193.43
2018,12,5,13,15,29.5,180.0,3.65,5.65,194.5,193.21,161.51
2018,12,5,13,30,7.0,161.0,3.6,5.6,164.0,151.33,125.62
2018,12,5,13,45,136.5,153.5,3.6,5.55,213.5,229.58,194.19
2018,12,5,14,0,266.0,146.0,3.6,5.5,263.0,288.01,243.51
2018,12,5,14,15,497.5,117.0,3.5,5.4,317.5,359.41,301.26
2018,12,5,14,30,729.0,88.0,3.4,5.3,372.0,403.06,331.8
2018,12,5,14,45,610.5,93.5,3.3,5.2,316.0,323.71,262.44
2018,12,5,15,0,492.0,99.0,3.2,5.1,260.0,252.51,200.64
2018,12,5,15,15,253.5,89.5,2.95,4.75,172.0,149.23,116.39
2018,12,5,15,30,15.0,80.0,2.7,4.4,84.0,73.31,58.54
2018,12,5,15,45,7.5,61.0,2.45,4.05,63.0,54.56,42.28
2018,12,5,16,0,0.0,42.0,2.2,3.7,42.0,37.02,26.95
2018,12,5,16,15,0.0,30.5,2.1,3.1,30.5,26.89,17.71
2018,12,5,16,30,0.0,19.0,2.0,2.5,19.0,16.73,8.63
2018,12,5,16,45,12.0,12.0,1.9,1.9,12.0,10.77,0.0
2018,12,5,17,0,24.0,5.0,1.8,1.3,5.0,4.55,0.0
2018,12,5,17,15,12.0,2.5,1.8,1.05,2.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,7,15,56.0,7.0,0.9,-3.35,9.0,0.0,0.0
2018,12,6,7,30,112.0,14.0,1.0,-2.7,18.0,77.59,0.0
2018,12,6,7,45,311.0,24.5,1.1,-2.05,56.5,257.64,176.23
2018,12,6,8,0,510.0,35.0,1.2,-1.4,95.0,418.39,350.64
2018,12,6,8,15,541.0,42.5,1.2,-0.85,130.0,466.74,398.68
2018,12,6,8,30,572.0,50.0,1.2,-0.3,165.0,515.68,441.95
2018,12,6,8,45,639.0,55.0,1.25,0.25,210.5,588.57,501.96
2018,12,6,9,0,706.0,60.0,1.3,0.8,256.0,656.86,555.5
2018,12,6,9,15,758.0,61.0,1.3,1.25,298.5,715.37,599.13
2018,12,6,9,30,810.0,62.0,1.3,1.7,341.0,772.74,640.4
2018,12,6,9,45,843.5,62.5,1.25,2.15,378.5,812.38,666.59
2018,12,6,10,0,877.0,63.0,1.2,2.6,416.0,841.21,684.34
2018,12,6,10,15,828.5,76.5,1.3,3.0,428.5,830.39,675.44
2018,12,6,10,30,780.0,90.0,1.4,3.4,441.0,806.33,657.31
2018,12,6,10,45,850.5,79.0,1.55,3.75,478.0,851.68,690.95
2018,12,6,11,0,921.0,68.0,1.7,4.1,515.0,884.29,714.22
2018,12,6,11,15,828.0,91.5,1.8,4.35,502.0,833.33,676.58
2018,12,6,11,30,735.0,115.0,1.9,4.6,489.0,775.9,634.61
2018,12,6,11,45,668.0,133.5,2.05,4.85,476.5,727.67,599.36
2018,12,6,12,0,601.0,152.0,2.2,5.1,464.0,677.71,561.06
2018,12,6,12,15,656.0,137.0,2.25,5.25,477.5,687.22,569.3
2018,12,6,12,30,711.0,122.0,2.3,5.4,491.0,691.05,572.48
2018,12,6,12,45,688.0,126.0,2.4,5.5,478.0,654.02,543.17
2018,12,6,13,0,665.0,130.0,2.5,5.6,465.0,615.88,512.87
2018,12,6,13,15,578.5,144.5,2.55,5.65,429.5,541.46,452.67
2018,12,6,13,30,492.0,159.0,2.6,5.7,394.0,477.55,399.99
2018,12,6,13,45,449.5,159.0,2.7,5.75,365.5,428.74,359.44
2018,12,6,14,0,407.0,159.0,2.8,5.8,337.0,382.37,320.17
2018,12,6,14,15,391.0,149.5,2.75,5.7,311.5,342.09,285.43
2018,12,6,14,30,375.0,140.0,2.7,5.6,286.0,302.68,250.78
2018,12,6,14,45,393.0,123.5,2.65,5.45,264.0,270.19,220.86
2018,12,6,15,0,411.0,107.0,2.6,5.3,242.0,235.42,187.97
2018,12,6,15,15,364.5,98.5,2.3,4.8,207.0,189.28,146.84
2018,12,6,15,30,318.0,90.0,2.0,4.3,172.0,148.02,110.57
2018,12,6,15,45,258.5,76.0,1.7,3.8,135.0,105.24,74.94
2018,12,6,16,0,199.0,62.0,1.4,3.3,98.0,69.4,47.29
2018,12,6,16,15,133.0,46.5,1.4,2.65,67.5,40.53,27.6
2018,12,6,16,30,67.0,31.0,1.4,2.0,37.0,25.85,16.44
2018,12,6,16,45,45.5,18.5,1.35,1.3,21.5,15.13,0.0
2018,12,6,17,0,24.0,6.0,1.3,0.6,6.0,5.46,0.0
2018,12,6,17,15,12.0,3.0,1.35,0.5,3.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,7,15,35.5,6.0,1.1,-1.35,7.0,0.0,0.0
2018,12,7,7,30,71.0,12.0,1.2,-0.7,14.0,51.9,0.0
2018,12,7,7,45,147.5,26.0,1.25,0.0,40.0,155.95,99.56
2018,12,7,8,0,224.0,40.0,1.3,0.7,66.0,235.13,196.55
2018,12,7,8,15,273.5,52.5,1.4,1.2,97.5,290.84,249.95
2018,12,7,8,30,323.0,65.0,1.5,1.7,129.0,349.72,303.06
2018,12,7,8,45,360.0,76.5,1.65,2.2,163.0,399.94,347.13
2018,12,7,9,0,397.0,88.0,1.8,2.7,197.0,451.06,390.5
2018,12,7,9,15,346.5,107.5,1.75,3.3,212.5,442.63,381.27
2018,12,7,9,30,296.0,127.0,1.7,3.9,228.0,413.55,355.34
2018,12,7,9,45,275.5,144.5,1.7,4.55,246.0,420.66,359.34
2018,12,7,10,0,255.0,162.0,1.7,5.2,264.0,425.8,361.27
2018,12,7,10,15,267.0,172.0,1.65,5.65,285.5,447.24,377.31
2018,12,7,10,30,279.0,182.0,1.6,6.1,307.0,467.71,392.21
2018,12,7,10,45,284.0,191.0,1.55,6.6,323.5,479.74,400.02
2018,12,7,11,0,289.0,200.0,1.5,7.1,340.0,490.52,406.82
2018,12,7,11,15,295.0,206.0,1.35,7.2,352.5,497.14,410.51
2018,12,7,11,30,301.0,212.0,1.2,7.3,365.0,502.4,413.09
2018,12,7,11,45,304.0,215.0,1.1,7.45,371.0,500.23,410.11
2018,12,7,12,0,307.0,218.0,1.0,7.6,377.0,496.76,406.2
2018,12,7,12,15,344.5,211.0,0.9,7.7,389.0,507.29,413.97
2018,12,7,12,30,382.0,204.0,0.8,7.8,401.0,514.95,419.18
2018,12,7,12,45,369.5,202.5,0.75,7.9,390.5,489.57,398.52
2018,12,7,13,0,357.0,201.0,0.7,8.0,380.0,463.8,377.79
2018,12,7,13,15,348.0,196.0,0.7,8.05,366.0,436.29,356.08
2018,12,7,13,30,339.0,191.0,0.7,8.1,352.0,408.55,333.89
2018,12,7,13,45,310.0,185.0,0.75,8.1,327.0,368.38,301.74
2018,12,7,14,0,281.0,179.0,0.8,8.1,302.0,330.07,270.64
2018,12,7,14,15,259.5,168.5,0.75,8.0,276.0,292.9,239.79
2018,12,7,14,30,238.0,158.0,0.7,7.9,250.0,257.5,209.98
2018,12,7,14,45,168.0,144.0,0.65,7.75,206.0,198.52,161.13
2018,12,7,15,0,98.0,130.0,0.6,7.6,162.0,152.32,123.16
2018,12,7,15,15,121.5,114.0,0.5,7.4,148.5,136.13,108.02
2018,12,7,15,30,145.0,98.0,0.4,7.2,135.0,117.46,90.17
2018,12,7,15,45,137.0,81.0,0.3,7.0,111.0,90.95,67.12
2018,12,7,16,0,129.0,64.0,0.2,6.8,87.0,65.64,46.11
2018,12,7,16,15,108.0,46.0,0.25,6.55,61.5,39.86,26.89
2018,12,7,16,30,87.0,28.0,0.3,6.3,36.0,22.75,13.56
2018,12,7,16,45,72.5,18.5,0.35,6.05,23.0,15.16,0.0
2018,12,7,17,0,58.0,9.0,0.4,5.8,10.0,8.19,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.55,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,2.0,-0.5,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,2.1,-0.4,2.0,1.82,0.0
2018,12,8,7,45,0.0,14.0,2.2,-0.25,14.0,12.32,2.13
2018,12,8,8,0,0.0,26.0,2.3,-0.1,26.0,22.92,14.03
2018,12,8,8,15,0.0,39.5,2.35,0.15,39.5,36.14,26.3
2018,12,8,8,30,0.0,53.0,2.4,0.4,53.0,49.76,38.8
2018,12,8,8,45,1.5,70.0,2.4,0.6,70.5,68.66,55.95
2018,12,8,9,0,3.0,87.0,2.4,0.8,88.0,87.4,72.77
2018,12,8,9,15,23.0,110.0,2.4,1.05,118.0,139.69,119.65
2018,12,8,9,30,43.0,133.0,2.4,1.3,148.0,183.43,158.24
2018,12,8,9,45,85.0,151.5,2.35,1.55,184.5,239.54,207.63
2018,12,8,10,0,127.0,170.0,2.3,1.8,221.0,311.81,269.44
2018,12,8,10,15,112.5,180.0,2.25,2.0,227.5,309.16,265.63
2018,12,8,10,30,98.0,190.0,2.2,2.2,234.0,290.28,248.68
2018,12,8,10,45,75.5,195.0,2.1,2.4,230.0,273.58,233.25
2018,12,8,11,0,53.0,200.0,2.0,2.6,226.0,257.06,218.0
2018,12,8,11,15,40.5,196.0,2.0,2.7,216.0,238.42,201.62
2018,12,8,11,30,28.0,192.0,2.0,2.8,206.0,220.53,185.9
2018,12,8,11,45,15.5,178.0,2.0,2.9,186.0,180.37,151.35
2018,12,8,12,0,3.0,164.0,2.0,3.0,166.0,154.85,129.14
2018,12,8,12,15,2.5,162.5,2.0,3.1,164.0,152.35,126.99
2018,12,8,12,30,2.0,161.0,2.0,3.2,162.0,149.98,124.92
2018,12,8,12,45,11.0,173.5,2.05,3.3,179.0,168.53,141.04
2018,12,8,13,0,20.0,186.0,2.1,3.4,196.0,186.46,156.5
2018,12,8,13,15,22.5,184.5,2.05,3.4,195.5,185.39,155.64
2018,12,8,13,30,25.0,183.0,2.0,3.4,195.0,184.1,154.66
2018,12,8,13,45,23.5,174.0,2.0,3.4,185.0,172.93,145.22
2018,12,8,14,0,22.0,165.0,2.0,3.4,175.0,161.99,135.96
2018,12,8,14,15,12.5,140.5,1.9,3.35,146.0,132.79,110.92
2018,12,8,14,30,3.0,116.0,1.8,3.3,117.0,105.1,87.09
2018,12,8,14,45,1.5,91.0,1.75,3.3,91.5,81.4,66.53
2018,12,8,15,0,0.0,66.0,1.7,3.3,66.0,58.34,46.33
2018,12,8,15,15,0.0,58.5,1.55,3.0,58.5,51.68,40.52
2018,12,8,15,30,0.0,51.0,1.4,2.7,51.0,45.02,34.61
2018,12,8,15,45,0.0,41.0,1.3,2.45,41.0,36.16,26.63
2018,12,8,16,0,0.0,31.0,1.2,2.2,31.0,27.31,18.58
2018,12,8,16,15,0.0,23.5,1.3,2.05,23.5,20.69,12.41
2018,12,8,16,30,0.0,16.0,1.4,1.9,16.0,14.07,6.4
2018,12,8,16,45,6.0,9.5,1.45,1.7,9.5,8.51,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.5,3.0,2.73,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.45,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.1,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-2.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-2.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.6,0.0,0.0,0.0
2018,12,9,7,15,0.5,1.5,4.5,-2.55,1.5,0.0,0.0
2018,12,9,7,30,1.0,3.0,4.6,-2.5,3.0,3.3,0.0
2018,12,9,7,45,0.5,6.5,4.7,-2.45,6.5,6.01,0.0
2018,12,9,8,0,0.0,10.0,4.8,-2.4,10.0,8.78,1.9
2018,12,9,8,15,0.0,12.0,4.9,-2.25,12.0,10.53,3.73
2018,12,9,8,30,0.0,14.0,5.0,-2.1,14.0,12.3,5.44
2018,12,9,8,45,0.0,19.5,5.1,-1.9,19.5,17.14,9.9
2018,12,9,9,0,0.0,25.0,5.2,-1.7,25.0,22.0,14.34
2018,12,9,9,15,7.0,61.0,5.3,-1.5,63.5,59.5,48.57
2018,12,9,9,30,14.0,97.0,5.4,-1.3,102.0,103.03,87.86
2018,12,9,9,45,10.0,80.5,5.5,-1.1,84.0,80.78,67.6
2018,12,9,10,0,6.0,64.0,5.6,-0.9,66.0,61.63,50.14
2018,12,9,10,15,3.0,55.5,5.75,-0.65,56.5,51.58,40.87
2018,12,9,10,30,0.0,47.0,5.9,-0.4,47.0,41.48,31.6
2018,12,9,10,45,2.5,60.5,6.0,-0.2,61.5,55.61,44.24
2018,12,9,11,0,5.0,74.0,6.1,0.0,76.0,69.73,56.81
2018,12,9,11,15,5.0,79.5,6.15,0.2,82.0,74.59,60.99
2018,12,9,11,30,5.0,85.0,6.2,0.4,88.0,79.43,65.16
2018,12,9,11,45,4.5,93.0,6.2,0.6,95.5,86.41,71.2
2018,12,9,12,0,4.0,101.0,6.2,0.8,103.0,93.46,77.29
2018,12,9,12,15,2.0,93.0,5.9,0.9,94.0,84.21,69.03
2018,12,9,12,30,0.0,85.0,5.6,1.0,85.0,75.26,61.06
2018,12,9,12,45,3.5,95.5,5.25,1.05,97.5,87.49,71.96
2018,12,9,13,0,7.0,106.0,4.9,1.1,110.0,99.59,82.71
2018,12,9,13,15,4.5,101.0,5.05,1.05,103.5,93.01,76.92
2018,12,9,13,30,2.0,96.0,5.2,1.0,97.0,86.66,71.36
2018,12,9,13,45,4.0,98.5,5.35,0.95,100.5,90.03,74.47
2018,12,9,14,0,6.0,101.0,5.5,0.9,104.0,93.2,77.4
2018,12,9,14,15,12.5,97.0,5.65,0.85,102.0,92.29,76.71
2018,12,9,14,30,19.0,93.0,5.8,0.8,100.0,93.16,77.5
2018,12,9,14,45,9.5,73.0,5.95,0.7,76.5,68.1,55.3
2018,12,9,15,0,0.0,53.0,6.1,0.6,53.0,46.78,36.45
2018,12,9,15,15,141.5,56.0,6.15,0.5,92.5,90.34,70.6
2018,12,9,15,30,283.0,59.0,6.2,0.4,132.0,114.22,84.51
2018,12,9,15,45,342.0,64.5,6.2,0.25,137.0,108.55,75.22
2018,12,9,16,0,401.0,70.0,6.2,0.1,142.0,94.63,61.65
2018,12,9,16,15,312.5,56.5,6.2,0.0,103.0,53.21,35.41
2018,12,9,16,30,224.0,43.0,6.2,-0.1,64.0,33.78,23.35
2018,12,9,16,45,129.0,26.5,6.15,-0.25,37.0,21.07,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.4,10.0,9.1,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.45,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-1.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-1.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-1.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-1.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-1.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.35,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.2,8.0,18.71,0.0
2018,12,10,7,45,11.0,18.5,3.05,-1.1,18.5,25.8,8.44
2018,12,10,8,0,2.0,29.0,3.1,-1.0,29.0,28.03,18.35
2018,12,10,8,15,1.0,40.5,3.15,-0.8,40.5,38.61,28.54
2018,12,10,8,30,0.0,52.0,3.2,-0.6,52.0,48.93,38.15
2018,12,10,8,45,17.0,67.5,3.2,-0.45,72.0,84.85,71.17
2018,12,10,9,0,34.0,83.0,3.2,-0.3,92.0,115.53,99.3
2018,12,10,9,15,101.0,109.0,3.25,-0.1,141.5,215.38,189.54
2018,12,10,9,30,168.0,135.0,3.3,0.1,191.0,304.05,267.84
2018,12,10,9,45,257.0,141.0,3.4,0.25,237.0,400.25,351.48
2018,12,10,10,0,346.0,147.0,3.5,0.4,283.0,482.69,421.78
2018,12,10,10,15,466.0,133.5,3.5,0.55,331.0,585.67,507.83
2018,12,10,10,30,586.0,120.0,3.5,0.7,379.0,678.9,582.6
2018,12,10,10,45,635.0,114.0,3.5,0.85,407.0,712.16,607.33
2018,12,10,11,0,684.0,108.0,3.5,1.0,435.0,742.13,629.71
2018,12,10,11,15,692.5,109.5,3.45,1.15,449.0,743.44,629.31
2018,12,10,11,30,701.0,111.0,3.4,1.3,463.0,741.74,626.91
2018,12,10,11,45,709.0,111.0,3.35,1.45,471.0,734.79,620.57
2018,12,10,12,0,717.0,111.0,3.3,1.6,479.0,724.79,612.02
2018,12,10,12,15,752.0,102.0,3.3,1.7,487.5,722.06,609.69
2018,12,10,12,30,787.0,93.0,3.3,1.8,496.0,712.34,601.96
2018,12,10,12,45,792.0,92.5,3.3,1.95,493.0,689.39,583.87
2018,12,10,13,0,797.0,92.0,3.3,2.1,490.0,663.44,562.53
2018,12,10,13,15,827.0,86.5,3.25,2.15,488.0,645.29,546.88
